Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2019;08:35:00;128;0;25
01.01.2019;08:45:00;145;0;26
01.01.2019;08:55:00;194;0;27
01.01.2019;09:05:00;210;0;28
01.01.2019;09:15:00;268;0.1;28
01.01.2019;09:25:00;355;0.1;28
01.01.2019;09:35:00;546;0.2;28
01.01.2019;09:45:00;485;0.3;29
01.01.2019;09:55:00;376;0.4;29
01.01.2019;10:05:00;275;0.4;29
01.01.2019;10:15:00;196;0.5;29
01.01.2019;10:25:00;282;0.5;30
01.01.2019;10:35:00;451;0.6;30
01.01.2019;10:45:00;480;0.7;30
01.01.2019;10:55:00;432;0.7;30
01.01.2019;11:05:00;396;0.8;30
01.01.2019;11:15:00;515;0.9;30
01.01.2019;11:25:00;555;1.0;30
01.01.2019;11:35:00;643;1.1;30
01.01.2019;11:45:00;616;1.2;31
01.01.2019;11:55:00;523;1.3;31
01.01.2019;12:05:00;501;1.4;31
01.01.2019;12:15:00;582;1.5;31
01.01.2019;12:25:00;571;1.6;31
01.01.2019;12:35:00;748;1.7;31
01.01.2019;12:45:00;1638;2.0;31
01.01.2019;12:55:00;1484;2.2;31
01.01.2019;13:05:00;1614;2.5;31
01.01.2019;13:15:00;1658;2.7;31
01.01.2019;13:25:00;2157;3.1;32
01.01.2019;13:35:00;2175;3.4;33
01.01.2019;13:45:00;729;3.6;32
01.01.2019;13:55:00;813;3.7;32
01.01.2019;14:05:00;681;3.8;32
01.01.2019;14:15:00;837;4.0;32
01.01.2019;14:25:00;532;4.1;32
01.01.2019;14:35:00;252;4.1;32
01.01.2019;14:45:00;234;4.2;32
01.01.2019;14:55:00;176;4.2;32
01.01.2019;15:05:00;162;4.2;32
01.01.2019;15:15:00;128;4.2;32
01.01.2019;15:25:00;170;4.3;32
01.01.2019;15:35:00;211;4.3;32
01.01.2019;15:45:00;66;4.3;32
01.01.2019;15:55:00;0;4.3;31
01.01.2019;16:05:00;0;4.3;0
01.01.2019;16:15:00;0;4.3;0
01.01.2019;16:25:00;0;4.3;0
01.01.2019;16:35:00;0;4.3;0
01.01.2019;16:45:00;0;4.3;0
02.01.2019;08:30:00;108;0;26
02.01.2019;08:40:00;175;0;26
02.01.2019;08:50:00;190;0;27
02.01.2019;09:00:00;244;0.1;27
02.01.2019;09:10:00;301;0.1;28
02.01.2019;09:20:00;359;0.2;28
02.01.2019;09:30:00;419;0.2;28
02.01.2019;09:40:00;523;0.3;29
02.01.2019;09:50:00;627;0.4;29
02.01.2019;10:00:00;687;0.5;29
02.01.2019;10:10:00;798;0.6;29
02.01.2019;10:20:00;706;0.8;30
02.01.2019;10:30:00;861;0.9;30
02.01.2019;10:40:00;839;1.0;30
02.01.2019;10:50:00;834;1.2;30
02.01.2019;11:00:00;1243;1.4;30
02.01.2019;11:10:00;732;1.5;30
02.01.2019;11:20:00;804;1.6;31
02.01.2019;11:30:00;1004;1.8;31
02.01.2019;11:40:00;992;2.0;31
02.01.2019;11:50:00;974;2.1;31
02.01.2019;12:00:00;999;2.3;31
02.01.2019;12:10:00;999;2.4;31
02.01.2019;12:20:00;1405;2.7;31
02.01.2019;12:30:00;1376;2.9;31
02.01.2019;12:40:00;1117;3.1;31
02.01.2019;12:50:00;1009;3.2;31
02.01.2019;13:00:00;1225;3.5;31
02.01.2019;13:10:00;1290;3.6;32
02.01.2019;13:20:00;1165;3.9;32
02.01.2019;13:30:00;4896;4.4;33
02.01.2019;13:40:00;2148;4.9;34
02.01.2019;13:50:00;2508;5.4;35
02.01.2019;14:00:00;1679;5.8;35
02.01.2019;14:10:00;528;5.9;34
02.01.2019;14:20:00;920;6.1;33
02.01.2019;14:30:00;1279;6.3;33
02.01.2019;14:40:00;589;6.4;33
02.01.2019;14:50:00;458;6.5;32
02.01.2019;15:00:00;586;6.6;32
02.01.2019;15:10:00;701;6.7;32
02.01.2019;15:20:00;691;6.8;32
02.01.2019;15:30:00;488;6.9;32
02.01.2019;15:40:00;502;7.0;32
02.01.2019;15:50:00;475;7.0;32
02.01.2019;16:00:00;204;7.1;32
02.01.2019;16:10:00;144;7.1;32
02.01.2019;16:20:00;144;7.1;32
02.01.2019;16:30:00;89;7.1;32
02.01.2019;16:40:00;0;7.1;0
02.01.2019;16:50:00;0;7.1;0
02.01.2019;17:00:00;0;7.1;0
03.01.2019;08:35:00;169;0;26
03.01.2019;08:45:00;208;0;26
03.01.2019;08:55:00;256;0;27
03.01.2019;09:05:00;254;0.1;27
03.01.2019;09:15:00;253;0.1;28
03.01.2019;09:25:00;343;0.2;28
03.01.2019;09:35:00;566;0.3;28
03.01.2019;09:45:00;712;0.4;28
03.01.2019;09:55:00;1057;0.5;29
03.01.2019;10:05:00;697;0.6;29
03.01.2019;10:15:00;946;0.8;29
03.01.2019;10:25:00;1046;1.0;29
03.01.2019;10:35:00;1099;1.1;29
03.01.2019;10:45:00;1117;1.3;30
03.01.2019;10:55:00;2207;1.6;30
03.01.2019;11:05:00;3745;2.2;31
03.01.2019;11:15:00;4096;2.9;34
03.01.2019;11:25:00;4383;3.6;36
03.01.2019;11:35:00;4334;4.3;37
03.01.2019;11:45:00;3651;5.0;38
03.01.2019;11:55:00;4084;5.7;39
03.01.2019;12:05:00;4425;6.4;40
03.01.2019;12:15:00;3360;7.1;40
03.01.2019;12:25:00;4925;7.9;41
03.01.2019;12:35:00;4740;8.7;43
03.01.2019;12:45:00;2010;9.1;40
03.01.2019;12:55:00;1560;9.4;38
03.01.2019;13:05:00;1157;9.6;37
03.01.2019;13:15:00;1113;9.7;36
03.01.2019;13:25:00;1081;9.9;35
03.01.2019;13:35:00;1105;10.1;34
03.01.2019;13:45:00;1133;10.3;34
03.01.2019;13:55:00;1138;10.5;34
03.01.2019;14:05:00;1029;10.6;33
03.01.2019;14:15:00;887;10.8;33
03.01.2019;14:25:00;800;10.9;33
03.01.2019;14:35:00;811;11.1;33
03.01.2019;14:45:00;859;11.2;33
03.01.2019;14:55:00;752;11.3;33
03.01.2019;15:05:00;638;11.4;33
03.01.2019;15:15:00;555;11.5;32
03.01.2019;15:25:00;450;11.6;32
03.01.2019;15:35:00;428;11.7;32
03.01.2019;15:45:00;312;11.7;32
03.01.2019;15:55:00;359;11.8;32
03.01.2019;16:05:00;361;11.9;32
03.01.2019;16:15:00;255;11.9;32
03.01.2019;16:25:00;172;11.9;32
03.01.2019;16:35:00;123;12.0;32
03.01.2019;16:45:00;94;12.0;32
03.01.2019;16:55:00;0;12.0;0
04.01.2019;08:20:00;56;0;25
04.01.2019;08:30:00;178;0;26
04.01.2019;08:40:00;213;0;26
04.01.2019;08:50:00;206;0;27
04.01.2019;09:00:00;202;0.1;27
04.01.2019;09:10:00;247;0.1;28
04.01.2019;09:20:00;313;0.2;28
04.01.2019;09:30:00;651;0.3;28
04.01.2019;09:40:00;583;0.4;29
04.01.2019;09:50:00;949;0.5;29
04.01.2019;10:00:00;778;0.6;29
04.01.2019;10:10:00;767;0.8;29
04.01.2019;10:20:00;943;0.9;30
04.01.2019;10:30:00;2157;1.2;30
04.01.2019;10:40:00;3263;1.7;31
04.01.2019;10:50:00;2774;2.2;32
04.01.2019;11:00:00;3334;2.7;33
04.01.2019;11:10:00;3882;3.3;35
04.01.2019;11:20:00;3060;3.9;36
04.01.2019;11:30:00;3371;4.4;36
04.01.2019;11:40:00;3852;5.0;37
04.01.2019;11:50:00;4186;5.7;38
04.01.2019;12:00:00;3950;6.4;39
04.01.2019;12:10:00;3773;7.0;39
04.01.2019;12:20:00;4369;7.6;40
04.01.2019;12:30:00;4498;8.4;41
04.01.2019;12:40:00;4772;9.2;42
04.01.2019;12:50:00;4985;10.0;43
04.01.2019;13:00:00;4473;10.7;43
04.01.2019;13:10:00;4097;11.4;43
04.01.2019;13:20:00;3946;12.1;43
04.01.2019;13:30:00;3755;12.8;43
04.01.2019;13:40:00;2348;13.2;41
04.01.2019;13:50:00;2939;13.6;40
04.01.2019;14:00:00;1912;14.0;39
04.01.2019;14:10:00;1310;14.2;38
04.01.2019;14:20:00;1216;14.4;37
04.01.2019;14:30:00;1155;14.6;36
04.01.2019;14:40:00;1305;14.8;35
04.01.2019;14:50:00;1084;15.0;35
04.01.2019;15:00:00;1084;15.2;34
04.01.2019;15:10:00;991;15.4;34
04.01.2019;15:20:00;751;15.5;34
04.01.2019;15:30:00;909;15.6;34
04.01.2019;15:40:00;691;15.8;33
04.01.2019;15:50:00;487;15.9;33
04.01.2019;16:00:00;487;15.9;33
04.01.2019;16:10:00;382;16.0;33
04.01.2019;16:20:00;252;16.1;33
04.01.2019;16:30:00;157;16.1;33
04.01.2019;16:40:00;114;16.1;32
04.01.2019;16:50:00;0;16.1;32
20;;;;
05.01.2019;08:55:00;11;0;26
05.01.2019;09:05:00;131;0;27
05.01.2019;09:15:00;130;0;27
05.01.2019;09:25:00;142;0;28
05.01.2019;09:35:00;122;0;28
05.01.2019;09:45:00;108;0.1;28
05.01.2019;09:55:00;128;0.1;29
05.01.2019;10:05:00;104;0.1;29
05.01.2019;10:15:00;116;0.1;29
05.01.2019;10:25:00;138;0.1;29
05.01.2019;10:35:00;143;0.2;29
05.01.2019;10:45:00;134;0.2;30
05.01.2019;10:55:00;151;0.2;30
05.01.2019;11:05:00;117;0.2;30
05.01.2019;11:15:00;137;0.2;30
05.01.2019;11:25:00;118;0.3;30
05.01.2019;11:35:00;105;0.3;30
05.01.2019;11:45:00;95;0.3;30
05.01.2019;11:55:00;0;0.3;30
05.01.2019;12:05:00;0;0.3;30
05.01.2019;12:15:00;0;0.3;30
05.01.2019;12:25:00;0;0.3;29
05.01.2019;12:35:00;0;0.3;29
05.01.2019;12:45:00;0;0.3;29
05.01.2019;12:55:00;0;0.3;29
05.01.2019;13:05:00;0;0.3;29
05.01.2019;13:15:00;0;0.3;29
05.01.2019;13:25:00;0;0.3;29
05.01.2019;13:35:00;0;0.3;0
05.01.2019;13:45:00;0;0.3;0
05.01.2019;13:55:00;0;0.3;0
05.01.2019;14:05:00;0;0.3;0
05.01.2019;14:15:00;0;0.3;0
05.01.2019;14:25:00;0;0.3;0
05.01.2019;14:35:00;0;0.3;0
05.01.2019;14:45:00;0;0.3;0
06.01.2019;10:45:00;100;0;27
06.01.2019;10:55:00;124;0;28
06.01.2019;11:05:00;116;0;28
06.01.2019;11:15:00;138;0;28
06.01.2019;11:25:00;136;0;29
06.01.2019;11:35:00;122;0.1;29
06.01.2019;11:45:00;136;0.1;29
06.01.2019;11:55:00;148;0.1;29
06.01.2019;12:05:00;132;0.1;29
06.01.2019;12:15:00;125;0.2;30
06.01.2019;12:25:00;144;0.2;30
06.01.2019;12:35:00;155;0.2;30
06.01.2019;12:45:00;151;0.2;30
06.01.2019;12:55:00;140;0.3;30
06.01.2019;13:05:00;162;0.3;30
06.01.2019;13:15:00;149;0.3;30
06.01.2019;13:25:00;166;0.3;30
06.01.2019;13:35:00;160;0.4;30
06.01.2019;13:45:00;174;0.4;31
06.01.2019;13:55:00;147;0.4;31
06.01.2019;14:05:00;144;0.4;31
06.01.2019;14:15:00;168;0.5;31
06.01.2019;14:25:00;150;0.5;31
06.01.2019;14:35:00;135;0.5;31
06.01.2019;14:45:00;130;0.5;31
06.01.2019;14:55:00;122;0.6;31
06.01.2019;15:05:00;115;0.6;31
06.01.2019;15:15:00;117;0.6;31
06.01.2019;15:25:00;121;0.6;31
06.01.2019;15:35:00;130;0.6;31
06.01.2019;15:45:00;126;0.7;31
06.01.2019;15:55:00;123;0.7;31
06.01.2019;16:05:00;117;0.7;31
06.01.2019;16:15:00;26;0.7;31
06.01.2019;16:25:00;0;0.7;31
06.01.2019;16:35:00;0;0.7;30
06.01.2019;16:45:00;0;0.7;30
06.01.2019;16:55:00;0;0.7;0
06.01.2019;17:05:00;0;0.7;0
07.01.2019;09:05:00;0;0;26
07.01.2019;09:15:00;124;0;27
07.01.2019;09:25:00;130;0;27
07.01.2019;09:35:00;144;0;28
07.01.2019;09:45:00;146;0;28
07.01.2019;09:55:00;171;0.1;28
07.01.2019;10:05:00;168;0.1;28
07.01.2019;10:15:00;178;0.1;29
07.01.2019;10:25:00;164;0.1;29
07.01.2019;10:35:00;198;0.2;29
07.01.2019;10:45:00;234;0.2;29
07.01.2019;10:55:00;311;0.3;29
07.01.2019;11:05:00;304;0.3;30
07.01.2019;11:15:00;276;0.4;30
07.01.2019;11:25:00;287;0.4;30
07.01.2019;11:35:00;312;0.5;30
07.01.2019;11:45:00;317;0.5;30
07.01.2019;11:55:00;250;0.6;30
07.01.2019;12:05:00;266;0.6;30
07.01.2019;12:15:00;240;0.6;30
07.01.2019;12:25:00;190;0.7;30
07.01.2019;12:35:00;213;0.7;31
07.01.2019;12:45:00;248;0.7;31
07.01.2019;12:55:00;252;0.8;31
07.01.2019;13:05:00;251;0.8;31
07.01.2019;13:15:00;238;0.9;31
07.01.2019;13:25:00;164;0.9;31
07.01.2019;13:35:00;153;0.9;31
07.01.2019;13:45:00;150;0.9;31
07.01.2019;13:55:00;150;1.0;31
07.01.2019;14:05:00;150;1.0;31
07.01.2019;14:15:00;148;1.0;31
07.01.2019;14:25:00;142;1.0;31
07.01.2019;14:35:00;136;1.1;31
07.01.2019;14:45:00;130;1.1;31
07.01.2019;14:55:00;131;1.1;31
07.01.2019;15:05:00;133;1.1;31
07.01.2019;15:15:00;132;1.2;31
07.01.2019;15:25:00;137;1.2;31
07.01.2019;15:35:00;176;1.2;31
07.01.2019;15:45:00;172;1.2;31
07.01.2019;15:55:00;180;1.3;31
07.01.2019;16:05:00;171;1.3;31
07.01.2019;16:15:00;149;1.3;31
07.01.2019;16:25:00;117;1.3;31
07.01.2019;16:35:00;67;1.4;31
07.01.2019;16:45:00;0;1.4;31
07.01.2019;16:55:00;0;1.4;0
07.01.2019;17:05:00;0;1.4;0
08.01.2019;09:15:00;55;0;26
08.01.2019;09:25:00;128;0;27
08.01.2019;09:35:00;118;0;27
08.01.2019;09:45:00;130;0;28
08.01.2019;09:55:00;142;0;28
08.01.2019;10:05:00;158;0.1;28
08.01.2019;10:15:00;210;0.1;28
08.01.2019;10:25:00;182;0.1;29
08.01.2019;10:35:00;342;0.2;29
08.01.2019;10:45:00;394;0.2;29
08.01.2019;10:55:00;385;0.3;29
08.01.2019;11:05:00;350;0.4;29
08.01.2019;11:15:00;321;0.4;30
08.01.2019;11:25:00;577;0.5;30
08.01.2019;11:35:00;388;0.6;30
08.01.2019;11:45:00;837;0.7;30
08.01.2019;11:55:00;478;0.8;30
08.01.2019;12:05:00;433;0.9;30
08.01.2019;12:15:00;799;1.0;30
08.01.2019;12:25:00;523;1.1;31
08.01.2019;12:35:00;686;1.2;31
08.01.2019;12:45:00;407;1.2;31
08.01.2019;12:55:00;507;1.3;31
08.01.2019;13:05:00;482;1.4;31
08.01.2019;13:15:00;692;1.5;31
08.01.2019;13:25:00;412;1.6;31
08.01.2019;13:35:00;628;1.7;31
08.01.2019;13:45:00;699;1.8;31
08.01.2019;13:55:00;1117;2.0;31
08.01.2019;14:05:00;690;2.1;31
08.01.2019;14:15:00;194;2.1;31
08.01.2019;14:25:00;184;2.2;31
08.01.2019;14:35:00;376;2.2;31
08.01.2019;14:45:00;267;2.3;31
08.01.2019;14:55:00;313;2.3;31
08.01.2019;15:05:00;540;2.4;31
08.01.2019;15:15:00;335;2.5;31
08.01.2019;15:25:00;441;2.5;31
08.01.2019;15:35:00;595;2.6;31
08.01.2019;15:45:00;289;2.7;31
08.01.2019;15:55:00;290;2.7;31
08.01.2019;16:05:00;252;2.8;31
08.01.2019;16:15:00;356;2.8;31
08.01.2019;16:25:00;257;2.9;31
08.01.2019;16:35:00;162;2.9;31
08.01.2019;16:45:00;64;2.9;31
08.01.2019;16:55:00;0;2.9;0
09.01.2019;08:55:00;41;0;26
09.01.2019;09:05:00;143;0;26
09.01.2019;09:15:00;174;0;27
09.01.2019;09:25:00;167;0;27
09.01.2019;09:35:00;154;0.1;28
09.01.2019;09:45:00;139;0.1;28
09.01.2019;09:55:00;204;0.1;28
09.01.2019;10:05:00;203;0.1;28
09.01.2019;10:15:00;215;0.2;29
09.01.2019;10:25:00;340;0.2;29
09.01.2019;10:35:00;341;0.3;29
09.01.2019;10:45:00;334;0.3;29
09.01.2019;10:55:00;217;0.4;29
09.01.2019;11:05:00;194;0.4;30
09.01.2019;11:15:00;228;0.5;30
09.01.2019;11:25:00;241;0.5;30
09.01.2019;11:35:00;248;0.5;30
09.01.2019;11:45:00;226;0.6;30
09.01.2019;11:55:00;287;0.6;30
09.01.2019;12:05:00;300;0.7;30
09.01.2019;12:15:00;319;0.7;30
09.01.2019;12:25:00;360;0.8;30
09.01.2019;12:35:00;250;0.8;30
09.01.2019;12:45:00;74;0.8;30
09.01.2019;12:55:00;266;0.9;30
09.01.2019;13:05:00;329;0.9;30
09.01.2019;13:15:00;353;1.0;30
09.01.2019;13:25:00;339;1.0;31
09.01.2019;13:35:00;330;1.1;31
09.01.2019;13:45:00;372;1.1;31
09.01.2019;13:55:00;313;1.2;31
09.01.2019;14:05:00;307;1.2;31
09.01.2019;14:15:00;259;1.3;31
09.01.2019;14:25:00;244;1.3;31
09.01.2019;14:35:00;185;1.4;31
09.01.2019;14:45:00;122;1.4;31
09.01.2019;14:55:00;0;1.4;31
09.01.2019;15:05:00;0;1.4;31
09.01.2019;15:15:00;125;1.4;31
09.01.2019;15:25:00;142;1.4;31
09.01.2019;15:35:00;125;1.4;31
09.01.2019;15:45:00;107;1.5;31
09.01.2019;15:55:00;101;1.5;31
09.01.2019;16:05:00;95;1.5;31
09.01.2019;16:15:00;89;1.5;31
11.01.2019;11:25:00;70;0;26
11.01.2019;11:35:00;138;0;26
11.01.2019;11:45:00;118;0;27
11.01.2019;11:55:00;113;0;27
11.01.2019;12:05:00;111;0;27
11.01.2019;12:15:00;99;0.1;28
11.01.2019;12:25:00;117;0.1;28
11.01.2019;12:35:00;121;0.1;28
11.01.2019;12:45:00;114;0.1;28
11.01.2019;12:55:00;135;0.1;29
11.01.2019;13:05:00;124;0.2;29
11.01.2019;13:15:00;126;0.2;29
11.01.2019;13:25:00;103;0.2;29
11.01.2019;13:35:00;37;0.2;29
11.01.2019;13:45:00;0;0.2;0
11.01.2019;13:55:00;0;0.2;0
11.01.2019;14:05:00;0;0.2;0
11.01.2019;14:15:00;0;0.2;0
11.01.2019;14:25:00;0;0.2;0
11.01.2019;14:35:00;0;0.2;0
11.01.2019;14:45:00;0;0.2;0
11.01.2019;14:55:00;0;0.2;0
11.01.2019;15:05:00;0;0.2;0
11.01.2019;15:15:00;0;0.2;0
11.01.2019;15:25:00;0;0.2;0
11.01.2019;15:35:00;0;0.2;0
11.01.2019;15:45:00;0;0.2;0
11.01.2019;15:55:00;0;0.2;0
13.01.2019;11:10:00;0;0;28
13.01.2019;11:20:00;0;0;28
13.01.2019;11:30:00;0;0;28
13.01.2019;11:40:00;0;0;28
13.01.2019;11:50:00;0;0;28
13.01.2019;12:00:00;0;0;28
13.01.2019;12:10:00;0;0;28
13.01.2019;12:20:00;0;0;28
13.01.2019;12:30:00;51;0;28
13.01.2019;12:40:00;131;0;28
13.01.2019;12:50:00;130;0;28
13.01.2019;13:00:00;140;0;28
13.01.2019;13:10:00;154;0;29
13.01.2019;13:20:00;151;0.1;29
13.01.2019;13:30:00;160;0.1;29
13.01.2019;13:40:00;165;0.1;29
13.01.2019;13:50:00;182;0.2;29
13.01.2019;14:00:00;230;0.2;30
13.01.2019;14:10:00;276;0.2;30
13.01.2019;14:20:00;277;0.3;30
13.01.2019;14:30:00;283;0.3;30
13.01.2019;14:40:00;195;0.4;30
13.01.2019;14:50:00;199;0.4;30
13.01.2019;15:00:00;216;0.4;30
13.01.2019;15:10:00;212;0.5;30
13.01.2019;15:20:00;184;0.5;30
13.01.2019;15:30:00;203;0.5;30
13.01.2019;15:40:00;166;0.6;31
13.01.2019;15:50:00;140;0.6;31
13.01.2019;16:00:00;135;0.6;31
13.01.2019;16:10:00;120;0.6;31
13.01.2019;16:20:00;108;0.6;31
13.01.2019;16:30:00;97;0.7;31
13.01.2019;16:40:00;92;0.7;31
13.01.2019;16:50:00;89;0.7;31
14.01.2019;08:30:00;161;0;26
14.01.2019;08:40:00;165;0;26
14.01.2019;08:50:00;127;0;27
14.01.2019;09:10:00;418;0.1;28
14.01.2019;09:20:00;284;0.2;28
14.01.2019;09:30:00;264;0.2;28
14.01.2019;09:40:00;411;0.3;29
14.01.2019;09:50:00;356;0.4;29
14.01.2019;10:00:00;491;0.4;29
14.01.2019;10:10:00;637;0.6;29
14.01.2019;10:30:00;2279;0.9;30
14.01.2019;10:40:00;1894;1.3;30
14.01.2019;10:50:00;1111;1.6;30
14.01.2019;11:00:00;450;1.7;31
14.01.2019;11:10:00;277;1.8;31
14.01.2019;11:20:00;358;1.8;31
14.01.2019;11:30:00;905;2.0;31
14.01.2019;11:40:00;2004;2.2;31
14.01.2019;11:50:00;2514;2.6;31
14.01.2019;12:00:00;1926;3.1;33
14.01.2019;12:10:00;1285;3.3;32
14.01.2019;12:20:00;2055;3.6;32
14.01.2019;12:30:00;3483;4.3;35
14.01.2019;12:40:00;1978;4.6;34
14.01.2019;12:50:00;1603;4.9;34
14.01.2019;13:00:00;1615;5.2;34
14.01.2019;13:10:00;662;5.3;33
14.01.2019;13:20:00;1135;5.5;33
14.01.2019;13:30:00;1695;5.7;33
14.01.2019;13:40:00;517;5.9;33
14.01.2019;13:50:00;1071;6.0;33
14.01.2019;14:00:00;593;6.1;32
14.01.2019;14:10:00;621;6.2;32
14.01.2019;14:20:00;303;6.3;32
14.01.2019;14:30:00;254;6.3;32
14.01.2019;14:40:00;589;6.4;32
14.01.2019;14:50:00;964;6.5;32
14.01.2019;15:00:00;781;6.7;32
14.01.2019;15:10:00;990;6.8;32
14.01.2019;15:20:00;657;7.0;32
14.01.2019;15:30:00;505;7.0;32
14.01.2019;15:40:00;455;7.1;32
14.01.2019;15:50:00;359;7.2;32
14.01.2019;16:00:00;392;7.2;32
14.01.2019;16:10:00;180;7.3;32
14.01.2019;16:20:00;290;7.3;32
14.01.2019;16:30:00;135;7.4;32
14.01.2019;16:40:00;179;7.4;32
14.01.2019;16:50:00;151;7.4;32
14.01.2019;17:00:00;20;7.4;32
15.01.2019;08:40:00;96;0;25
15.01.2019;08:50:00;165;0;26
15.01.2019;09:00:00;197;0;27
15.01.2019;09:10:00;279;0.1;27
15.01.2019;09:20:00;336;0.1;28
15.01.2019;09:30:00;416;0.2;28
15.01.2019;09:40:00;472;0.2;28
15.01.2019;09:50:00;592;0.3;28
15.01.2019;10:00:00;684;0.4;29
15.01.2019;10:10:00;823;0.6;29
15.01.2019;10:20:00;884;0.7;29
15.01.2019;10:30:00;1946;1.0;29
15.01.2019;10:40:00;2384;1.3;30
15.01.2019;10:50:00;3068;1.8;31
15.01.2019;11:00:00;3887;2.4;33
15.01.2019;11:10:00;4406;3.1;35
15.01.2019;11:20:00;4573;3.9;37
15.01.2019;11:30:00;4717;4.6;38
15.01.2019;11:40:00;4754;5.4;40
15.01.2019;11:50:00;4134;6.2;41
15.01.2019;12:00:00;2225;6.7;40
15.01.2019;12:10:00;3927;7.4;40
15.01.2019;12:20:00;4522;8.1;41
15.01.2019;12:30:00;4397;8.8;42
15.01.2019;12:40:00;5185;9.7;43
15.01.2019;12:50:00;1523;10.1;41
15.01.2019;13:00:00;1200;10.3;39
15.01.2019;13:10:00;869;10.4;37
15.01.2019;13:20:00;1004;10.6;36
15.01.2019;13:30:00;5212;11.3;38
15.01.2019;13:40:00;4813;12.1;41
15.01.2019;13:50:00;4669;12.8;42
15.01.2019;14:00:00;4332;13.6;43
15.01.2019;14:10:00;3899;14.2;43
15.01.2019;14:20:00;3388;14.8;42
15.01.2019;14:30:00;2922;15.3;41
15.01.2019;14:40:00;2230;15.7;40
15.01.2019;14:50:00;1839;16.0;39
15.01.2019;15:00:00;1527;16.3;38
15.01.2019;15:10:00;1124;16.5;37
15.01.2019;15:20:00;773;16.6;36
15.01.2019;15:30:00;837;16.8;35
15.01.2019;15:40:00;707;16.9;35
15.01.2019;15:50:00;660;17.0;34
15.01.2019;16:00:00;535;17.1;34
15.01.2019;16:10:00;422;17.2;34
15.01.2019;16:20:00;354;17.2;34
15.01.2019;16:30:00;326;17.3;33
15.01.2019;16:40:00;257;17.3;33
15.01.2019;16:50:00;194;17.4;33
15.01.2019;17:00:00;135;17.4;33
15.01.2019;17:10:00;29;17.4;33
16.01.2019;08:15:00;90;0;24
16.01.2019;08:25:00;176;0;26
16.01.2019;08:35:00;258;0;27
16.01.2019;08:45:00;336;0.1;27
16.01.2019;08:55:00;389;0.1;28
16.01.2019;09:05:00;455;0.2;28
16.01.2019;09:15:00;503;0.3;28
16.01.2019;09:25:00;880;0.4;28
16.01.2019;09:35:00;980;0.6;29
16.01.2019;09:45:00;1251;0.8;29
16.01.2019;09:55:00;1616;1.0;29
16.01.2019;10:05:00;1751;1.3;30
16.01.2019;10:15:00;1887;1.6;30
16.01.2019;10:25:00;3318;2.1;31
16.01.2019;10:35:00;3462;2.6;33
16.01.2019;10:45:00;3860;3.2;34
16.01.2019;10:55:00;4254;3.9;36
16.01.2019;11:05:00;4315;4.6;37
16.01.2019;11:15:00;4440;5.4;39
16.01.2019;11:25:00;4524;6.1;40
16.01.2019;11:35:00;4244;6.8;41
16.01.2019;11:45:00;4360;7.5;41
16.01.2019;11:55:00;5187;8.4;42
16.01.2019;12:05:00;4889;9.2;43
16.01.2019;12:15:00;4436;9.9;44
16.01.2019;12:25:00;4927;10.7;44
16.01.2019;12:35:00;4045;11.5;44
16.01.2019;12:45:00;5119;12.3;45
16.01.2019;12:55:00;5130;13.2;46
16.01.2019;13:05:00;4927;14.0;46
16.01.2019;13:15:00;4875;14.8;47
16.01.2019;13:25:00;4939;15.6;47
16.01.2019;13:35:00;4550;16.4;47
16.01.2019;13:45:00;4302;17.1;46
16.01.2019;13:55:00;3245;17.7;45
16.01.2019;14:05:00;3033;18.2;44
16.01.2019;14:15:00;3235;18.8;44
16.01.2019;14:25:00;3118;19.3;43
16.01.2019;14:35:00;1943;19.7;41
16.01.2019;14:45:00;2457;20.1;41
16.01.2019;14:55:00;2037;20.4;40
16.01.2019;15:05:00;1703;20.7;39
16.01.2019;15:15:00;1247;21.0;38
16.01.2019;15:25:00;1080;21.1;37
16.01.2019;15:35:00;795;21.3;36
16.01.2019;15:45:00;720;21.4;35
16.01.2019;15:55:00;556;21.5;35
16.01.2019;16:05:00;499;21.6;35
16.01.2019;16:15:00;429;21.7;35
16.01.2019;16:25:00;363;21.7;34
16.01.2019;16:35:00;321;21.8;34
16.01.2019;16:45:00;247;21.8;34
16.01.2019;16:55:00;169;21.9;34
16.01.2019;17:05:00;114;21.9;33
16.01.2019;17:15:00;0;21.9;33
17.01.2019;08:15:00;48;0;24
17.01.2019;08:25:00;147;0;26
17.01.2019;08:35:00;181;0;27
17.01.2019;08:45:00;225;0;27
17.01.2019;08:55:00;261;0.1;28
17.01.2019;09:05:00;299;0.1;28
17.01.2019;09:15:00;288;0.2;28
17.01.2019;09:25:00;357;0.2;29
17.01.2019;09:35:00;449;0.3;29
17.01.2019;09:45:00;591;0.4;29
17.01.2019;09:55:00;723;0.5;29
17.01.2019;10:05:00;1273;0.7;30
17.01.2019;10:15:00;1072;0.9;30
17.01.2019;10:25:00;687;1.0;30
17.01.2019;10:35:00;853;1.1;30
17.01.2019;10:45:00;1174;1.3;30
17.01.2019;10:55:00;698;1.4;31
17.01.2019;11:05:00;627;1.5;31
17.01.2019;11:15:00;429;1.6;31
17.01.2019;11:25:00;516;1.7;31
17.01.2019;11:35:00;556;1.8;31
17.01.2019;11:45:00;672;1.9;31
17.01.2019;11:55:00;441;2.0;31
17.01.2019;12:05:00;363;2.0;31
17.01.2019;12:15:00;295;2.1;31
17.01.2019;12:25:00;294;2.1;31
17.01.2019;12:35:00;307;2.2;31
17.01.2019;12:45:00;227;2.2;31
17.01.2019;12:55:00;229;2.3;31
17.01.2019;13:05:00;237;2.3;31
17.01.2019;13:15:00;365;2.3;31
17.01.2019;13:25:00;458;2.4;31
17.01.2019;13:35:00;675;2.5;31
17.01.2019;13:45:00;847;2.7;31
17.01.2019;13:55:00;688;2.8;31
17.01.2019;14:05:00;765;2.9;31
17.01.2019;14:15:00;674;3.0;31
17.01.2019;14:25:00;615;3.1;32
17.01.2019;14:35:00;595;3.2;32
17.01.2019;14:45:00;532;3.3;32
17.01.2019;14:55:00;391;3.4;32
17.01.2019;15:05:00;389;3.4;32
17.01.2019;15:15:00;362;3.5;32
17.01.2019;15:25:00;249;3.5;32
17.01.2019;15:35:00;238;3.6;32
17.01.2019;15:45:00;166;3.6;32
17.01.2019;15:55:00;196;3.6;32
17.01.2019;16:05:00;152;3.7;32
17.01.2019;16:15:00;189;3.7;32
17.01.2019;16:25:00;213;3.7;31
17.01.2019;16:35:00;166;3.8;31
17.01.2019;16:45:00;125;3.8;31
17.01.2019;16:55:00;44;3.8;31
18.01.2019;08:35:00;30;0;24
18.01.2019;08:45:00;159;0;25
18.01.2019;08:55:00;204;0;26
18.01.2019;09:05:00;220;0;27
18.01.2019;09:15:00;249;0.1;27
18.01.2019;09:25:00;225;0.1;28
18.01.2019;09:35:00;166;0.2;28
18.01.2019;09:45:00;419;0.2;28
18.01.2019;09:55:00;458;0.3;28
18.01.2019;10:05:00;779;0.4;29
18.01.2019;10:15:00;328;0.5;29
18.01.2019;10:25:00;242;0.5;29
18.01.2019;10:35:00;494;0.6;29
18.01.2019;10:45:00;679;0.7;29
18.01.2019;10:55:00;523;0.8;30
18.01.2019;11:05:00;568;0.9;30
18.01.2019;11:15:00;1001;1.0;30
18.01.2019;11:25:00;950;1.2;30
18.01.2019;11:35:00;1300;1.3;30
18.01.2019;11:45:00;771;1.5;30
18.01.2019;11:55:00;579;1.6;30
18.01.2019;12:05:00;1211;1.8;31
18.01.2019;12:15:00;1357;2.0;31
18.01.2019;12:25:00;1426;2.3;31
18.01.2019;12:35:00;1444;2.5;31
18.01.2019;12:45:00;1544;2.7;31
18.01.2019;12:55:00;1444;3.0;31
18.01.2019;13:05:00;1449;3.2;31
18.01.2019;13:15:00;1739;3.5;32
18.01.2019;13:25:00;1609;3.8;32
18.01.2019;13:35:00;1704;4.1;32
18.01.2019;13:45:00;1760;4.4;33
18.01.2019;13:55:00;1508;4.6;32
18.01.2019;14:05:00;1402;4.9;32
18.01.2019;14:15:00;1453;5.1;32
18.01.2019;14:25:00;1577;5.3;32
18.01.2019;14:35:00;870;5.5;32
18.01.2019;14:45:00;1380;5.8;32
18.01.2019;14:55:00;822;5.9;32
18.01.2019;15:05:00;603;6.0;32
18.01.2019;15:15:00;1166;6.2;32
18.01.2019;15:25:00;1049;6.4;32
18.01.2019;15:35:00;1102;6.6;32
18.01.2019;15:45:00;707;6.7;32
18.01.2019;15:55:00;475;6.8;32
18.01.2019;16:05:00;378;6.9;32
18.01.2019;16:15:00;353;6.9;32
18.01.2019;16:25:00;329;7.0;32
18.01.2019;16:35:00;291;7.0;32
18.01.2019;16:45:00;227;7.1;32
18.01.2019;16:55:00;158;7.1;32
18.01.2019;17:05:00;32;7.1;32
19.01.2019;08:20:00;135;0;25
19.01.2019;08:30:00;216;0;26
19.01.2019;08:40:00;304;0;27
19.01.2019;08:50:00;422;0.1;27
19.01.2019;09:00:00;553;0.2;28
19.01.2019;09:10:00;595;0.3;28
19.01.2019;09:20:00;674;0.4;29
19.01.2019;09:30:00;882;0.5;29
19.01.2019;09:40:00;1001;0.7;29
19.01.2019;09:50:00;1341;0.9;29
19.01.2019;10:00:00;1046;1.1;30
19.01.2019;10:10:00;861;1.2;30
19.01.2019;10:20:00;1021;1.4;30
19.01.2019;10:30:00;1780;1.6;30
19.01.2019;10:40:00;2768;2.1;31
19.01.2019;10:50:00;4446;2.7;33
19.01.2019;11:00:00;3700;3.4;35
19.01.2019;11:10:00;3321;3.9;36
19.01.2019;11:20:00;3765;4.5;36
19.01.2019;11:30:00;3764;5.2;38
19.01.2019;11:40:00;3340;5.7;38
19.01.2019;11:50:00;3116;6.3;38
19.01.2019;12:00:00;3719;6.8;38
19.01.2019;12:10:00;4046;7.4;39
19.01.2019;12:20:00;4336;8.2;40
19.01.2019;12:30:00;4824;8.9;41
19.01.2019;12:40:00;4838;9.7;43
19.01.2019;12:50:00;4900;10.5;43
19.01.2019;13:00:00;4492;11.3;44
19.01.2019;13:10:00;4482;12.0;43
19.01.2019;13:20:00;4161;12.7;43
19.01.2019;13:30:00;4700;13.4;44
19.01.2019;13:40:00;4628;14.2;45
19.01.2019;13:50:00;4574;14.9;45
19.01.2019;14:00:00;4294;15.7;45
19.01.2019;14:10:00;4311;16.4;45
19.01.2019;14:20:00;3871;17.0;45
19.01.2019;14:30:00;3360;17.6;44
19.01.2019;14:40:00;2863;18.1;43
19.01.2019;14:50:00;2235;18.5;41
19.01.2019;15:00:00;1933;18.8;40
19.01.2019;15:10:00;1449;19.1;39
19.01.2019;15:20:00;1049;19.3;38
19.01.2019;15:30:00;764;19.4;36
19.01.2019;15:40:00;716;19.5;36
19.01.2019;15:50:00;651;19.7;35
19.01.2019;16:00:00;522;19.7;35
19.01.2019;16:10:00;462;19.8;35
19.01.2019;16:20:00;397;19.9;34
19.01.2019;16:30:00;338;19.9;34
19.01.2019;16:40:00;244;20.0;34
19.01.2019;16:50:00;159;20.0;34
19.01.2019;17:00:00;118;20.0;34
19.01.2019;17:10:00;0;20.1;33
19.01.2019;17:20:00;0;20.1;0
20.01.2019;08:15:00;161;0;25
20.01.2019;08:25:00;272;0;26
20.01.2019;08:35:00;383;0.1;27
20.01.2019;08:45:00;553;0.2;28
20.01.2019;08:55:00;606;0.2;28
20.01.2019;09:05:00;668;0.4;28
20.01.2019;09:15:00;787;0.5;29
20.01.2019;09:25:00;775;0.6;29
20.01.2019;09:35:00;840;0.7;29
20.01.2019;09:45:00;1350;0.9;29
20.01.2019;09:55:00;1585;1.2;30
20.01.2019;10:05:00;1837;1.5;30
20.01.2019;10:15:00;1616;1.8;30
20.01.2019;10:25:00;2581;2.2;31
20.01.2019;10:35:00;3178;2.7;33
20.01.2019;10:45:00;2749;3.2;34
20.01.2019;10:55:00;2758;3.7;35
20.01.2019;11:05:00;1273;3.9;34
20.01.2019;11:15:00;1830;4.2;33
20.01.2019;11:25:00;1963;4.5;34
20.01.2019;11:35:00;1830;4.8;34
20.01.2019;11:45:00;2083;5.2;34
20.01.2019;11:55:00;2754;5.6;34
20.01.2019;12:05:00;2284;6.0;35
21.01.2019;08:30:00;149;0;25
21.01.2019;08:40:00;229;0;26
21.01.2019;08:50:00;346;0.1;27
21.01.2019;09:00:00;391;0.1;27
21.01.2019;09:10:00;427;0.2;28
21.01.2019;09:20:00;438;0.3;28
21.01.2019;09:30:00;407;0.3;28
21.01.2019;09:40:00;619;0.4;29
21.01.2019;09:50:00;778;0.6;29
21.01.2019;10:00:00;755;0.7;29
21.01.2019;10:10:00;1037;0.8;29
21.01.2019;10:20:00;960;1.0;29
21.01.2019;10:30:00;879;1.1;30
21.01.2019;10:40:00;888;1.3;30
21.01.2019;10:50:00;951;1.5;30
21.01.2019;11:00:00;1200;1.6;30
21.01.2019;11:10:00;1359;1.8;30
21.01.2019;11:20:00;1455;2.1;30
21.01.2019;11:30:00;1244;2.3;31
21.01.2019;11:40:00;1298;2.5;31
21.01.2019;11:50:00;1267;2.7;31
21.01.2019;12:00:00;1320;3.0;31
21.01.2019;12:10:00;1432;3.2;31
21.01.2019;12:20:00;1650;3.5;31
21.01.2019;12:30:00;1868;3.7;32
21.01.2019;12:40:00;2305;4.1;32
21.01.2019;12:50:00;2477;4.5;33
21.01.2019;13:00:00;3509;5.0;34
21.01.2019;13:10:00;3326;5.6;35
21.01.2019;13:20:00;2960;6.0;36
21.01.2019;13:30:00;4915;6.8;38
21.01.2019;13:40:00;4896;7.6;39
21.01.2019;13:50:00;4530;8.3;40
21.01.2019;14:00:00;4128;9.0;41
21.01.2019;14:10:00;4033;9.7;41
21.01.2019;14:20:00;4090;10.3;42
21.01.2019;14:30:00;3610;11.0;42
21.01.2019;14:40:00;3326;11.5;41
21.01.2019;14:50:00;2769;12.0;41
21.01.2019;15:00:00;2252;12.4;39
21.01.2019;15:10:00;1749;12.7;38
21.01.2019;15:20:00;1354;13.0;37
21.01.2019;15:30:00;1073;13.1;36
21.01.2019;15:40:00;1025;13.3;35
21.01.2019;15:50:00;1011;13.5;35
21.01.2019;16:00:00;792;13.6;34
21.01.2019;16:10:00;663;13.7;34
21.01.2019;16:20:00;551;13.8;34
21.01.2019;16:30:00;350;13.9;34
21.01.2019;16:40:00;220;13.9;33
21.01.2019;16:50:00;168;14.0;33
21.01.2019;17:00:00;139;14.0;33
21.01.2019;17:10:00;91;14.0;33
21.01.2019;17:20:00;0;14.0;0
21.01.2019;17:30:00;0;14.0;0
22.01.2019;08:30:00;122;0;26
22.01.2019;08:40:00;141;0;26
22.01.2019;08:50:00;193;0;27
22.01.2019;09:00:00;236;0.1;27
22.01.2019;09:10:00;228;0.1;28
22.01.2019;09:20:00;223;0.1;28
22.01.2019;09:30:00;279;0.2;28
22.01.2019;09:40:00;339;0.2;28
22.01.2019;09:50:00;335;0.3;29
22.01.2019;10:00:00;346;0.3;29
22.01.2019;10:10:00;410;0.4;29
22.01.2019;10:20:00;430;0.5;29
22.01.2019;10:30:00;451;0.5;29
22.01.2019;10:40:00;561;0.6;29
22.01.2019;10:50:00;575;0.7;30
22.01.2019;11:00:00;643;0.8;30
22.01.2019;11:10:00;664;0.9;30
22.01.2019;11:20:00;673;1.0;30
22.01.2019;11:30:00;760;1.2;30
22.01.2019;11:40:00;900;1.3;30
22.01.2019;11:50:00;981;1.5;30
22.01.2019;12:00:00;965;1.6;30
22.01.2019;12:10:00;968;1.8;31
22.01.2019;12:20:00;892;1.9;31
22.01.2019;12:30:00;920;2.1;31
22.01.2019;12:40:00;890;2.2;31
22.01.2019;12:50:00;873;2.4;31
22.01.2019;13:00:00;1025;2.5;31
22.01.2019;13:10:00;1026;2.7;31
22.01.2019;13:20:00;968;2.9;31
22.01.2019;13:30:00;1121;3.1;31
22.01.2019;13:40:00;1038;3.2;31
22.01.2019;13:50:00;1171;3.4;31
22.01.2019;14:00:00;1111;3.6;31
22.01.2019;14:10:00;1005;3.8;31
22.01.2019;14:20:00;1217;4.0;31
22.01.2019;14:30:00;1440;4.2;31
22.01.2019;14:40:00;1420;4.4;32
22.01.2019;14:50:00;1171;4.6;32
22.01.2019;15:00:00;1098;4.8;32
22.01.2019;15:10:00;943;5.0;32
22.01.2019;15:20:00;800;5.1;32
22.01.2019;15:30:00;702;5.2;32
22.01.2019;15:40:00;636;5.4;32
22.01.2019;15:50:00;566;5.5;32
22.01.2019;16:00:00;471;5.5;32
22.01.2019;16:10:00;437;5.6;32
22.01.2019;16:20:00;378;5.7;32
22.01.2019;16:30:00;300;5.7;32
22.01.2019;16:40:00;249;5.8;31
22.01.2019;16:50:00;181;5.8;31
22.01.2019;17:00:00;131;5.8;31
22.01.2019;17:10:00;0;5.8;31
22.01.2019;17:20:00;0;5.8;0
23.01.2019;08:10:00;11;0;23
23.01.2019;08:20:00;170;0;25
23.01.2019;08:30:00;253;0;26
23.01.2019;08:40:00;592;0.1;27
23.01.2019;08:50:00;843;0.2;27
23.01.2019;09:00:00;1076;0.4;27
23.01.2019;09:10:00;1232;0.6;28
23.01.2019;09:20:00;1376;0.8;28
23.01.2019;09:30:00;1159;1.0;28
23.01.2019;09:40:00;1485;1.2;29
23.01.2019;09:50:00;1774;1.5;29
23.01.2019;10:00:00;1847;1.8;29
23.01.2019;10:10:00;2080;2.2;30
23.01.2019;10:20:00;2836;2.6;31
23.01.2019;10:30:00;2117;3.0;32
23.01.2019;10:40:00;3399;3.5;32
23.01.2019;10:50:00;3656;4.1;34
23.01.2019;11:00:00;4524;4.7;36
23.01.2019;11:10:00;4794;5.5;38
23.01.2019;11:20:00;5012;6.2;38
23.01.2019;11:30:00;3864;6.9;40
23.01.2019;11:40:00;2602;7.3;38
23.01.2019;11:50:00;4016;8.0;39
23.01.2019;12:00:00;5052;8.7;40
23.01.2019;12:10:00;4874;9.6;42
23.01.2019;12:20:00;4475;10.3;43
23.01.2019;12:30:00;3583;11.0;42
23.01.2019;12:40:00;2903;11.4;41
23.01.2019;12:50:00;2584;11.9;40
23.01.2019;13:00:00;3151;12.4;40
23.01.2019;13:10:00;2243;12.8;39
23.01.2019;13:20:00;2388;13.2;39
23.01.2019;13:30:00;1984;13.6;38
23.01.2019;13:40:00;1971;13.9;37
23.01.2019;13:50:00;1815;14.2;37
23.01.2019;14:00:00;1619;14.5;36
23.01.2019;14:10:00;1715;14.7;36
23.01.2019;14:20:00;1707;15.0;35
23.01.2019;14:30:00;1856;15.3;35
23.01.2019;14:40:00;1967;15.6;35
23.01.2019;14:50:00;2073;16.0;35
23.01.2019;15:00:00;1958;16.3;35
23.01.2019;15:10:00;1673;16.6;35
23.01.2019;15:20:00;1395;16.8;35
23.01.2019;15:30:00;1191;17.0;34
23.01.2019;15:40:00;1034;17.2;34
23.01.2019;15:50:00;866;17.4;33
23.01.2019;16:00:00;721;17.5;33
23.01.2019;16:10:00;508;17.6;33
23.01.2019;16:20:00;416;17.7;33
23.01.2019;16:30:00;316;17.7;33
23.01.2019;16:40:00;241;17.8;33
23.01.2019;16:50:00;195;17.8;32
23.01.2019;17:00:00;119;17.8;32
23.01.2019;17:10:00;0;17.8;32
23.01.2019;17:20:00;0;17.8;0
24.01.2019;08:55:00;157;0;26
24.01.2019;09:10:00;170;0;27
24.01.2019;09:15:00;173;0;27
24.01.2019;09:25:00;140;0.1;27
24.01.2019;09:35:00;134;0.1;28
24.01.2019;09:45:00;151;0.1;28
24.01.2019;09:55:00;157;0.1;28
24.01.2019;10:05:00;139;0.2;28
24.01.2019;10:15:00;147;0.2;29
24.01.2019;10:25:00;163;0.2;29
24.01.2019;10:35:00;170;0.2;29
24.01.2019;10:45:00;195;0.3;29
24.01.2019;10:55:00;233;0.3;29
24.01.2019;11:05:00;203;0.3;29
24.01.2019;11:15:00;221;0.4;29
24.01.2019;11:25:00;189;0.4;30
24.01.2019;11:35:00;152;0.4;30
24.01.2019;11:45:00;140;0.5;30
24.01.2019;11:55:00;126;0.5;30
24.01.2019;12:05:00;133;0.5;30
24.01.2019;12:15:00;148;0.5;30
24.01.2019;12:25:00;152;0.6;30
24.01.2019;12:35:00;167;0.6;30
24.01.2019;12:45:00;162;0.6;30
24.01.2019;12:55:00;165;0.6;30
24.01.2019;13:05:00;165;0.7;30
24.01.2019;13:15:00;159;0.7;30
24.01.2019;13:25:00;169;0.7;30
24.01.2019;13:35:00;209;0.8;30
24.01.2019;13:45:00;264;0.8;30
24.01.2019;13:55:00;286;0.8;30
24.01.2019;14:05:00;286;0.9;30
24.01.2019;14:15:00;292;0.9;30
24.01.2019;14:25:00;264;1.0;30
24.01.2019;14:35:00;288;1.0;30
24.01.2019;14:45:00;295;1.1;30
24.01.2019;14:55:00;278;1.1;30
24.01.2019;15:05:00;248;1.2;31
24.01.2019;15:15:00;295;1.2;31
24.01.2019;15:25:00;236;1.2;31
24.01.2019;15:35:00;156;1.3;31
24.01.2019;15:45:00;149;1.3;31
24.01.2019;15:55:00;114;1.3;31
24.01.2019;16:05:00;104;1.3;30
24.01.2019;16:15:00;0;1.3;30
24.01.2019;16:25:00;0;1.3;0
24.01.2019;16:35:00;0;1.3;0
24.01.2019;16:45:00;0;1.3;0
24.01.2019;16:55:00;0;1.3;0
24.01.2019;17:05:00;0;1.3;0
25.01.2019;08:35:00;94;0;25
25.01.2019;08:45:00;145;0;26
25.01.2019;08:55:00;169;0;26
25.01.2019;09:05:00;241;0;27
25.01.2019;09:15:00;258;0.1;27
25.01.2019;09:25:00;271;0.1;27
25.01.2019;09:35:00;308;0.2;28
25.01.2019;09:45:00;345;0.2;28
25.01.2019;09:55:00;298;0.3;28
25.01.2019;10:05:00;525;0.4;28
25.01.2019;10:15:00;508;0.5;28
25.01.2019;10:25:00;748;0.6;29
25.01.2019;10:35:00;887;0.7;29
25.01.2019;10:45:00;513;0.8;29
25.01.2019;10:55:00;373;0.9;29
25.01.2019;11:05:00;779;1.0;29
25.01.2019;11:15:00;612;1.1;29
25.01.2019;11:25:00;897;1.3;30
25.01.2019;11:35:00;1433;1.5;30
25.01.2019;11:45:00;1630;1.8;30
25.01.2019;11:55:00;2035;2.1;30
25.01.2019;12:05:00;3004;2.5;31
25.01.2019;12:15:00;4677;3.2;34
25.01.2019;12:25:00;5498;4.1;37
25.01.2019;12:35:00;5396;5.0;39
25.01.2019;12:45:00;5413;5.9;41
25.01.2019;12:55:00;4699;6.7;42
25.01.2019;13:05:00;6311;7.7;43
25.01.2019;13:15:00;3664;8.5;44
25.01.2019;13:25:00;3608;9.0;42
25.01.2019;13:35:00;2096;9.4;40
25.01.2019;13:45:00;1986;9.6;38
25.01.2019;13:55:00;3560;10.1;39
25.01.2019;14:05:00;4843;10.9;40
25.01.2019;14:15:00;4775;11.7;42
25.01.2019;14:25:00;4564;12.4;43
25.01.2019;14:35:00;4010;13.1;43
25.01.2019;14:45:00;2272;13.6;41
25.01.2019;14:55:00;3130;14.0;40
25.01.2019;15:05:00;1971;14.3;39
25.01.2019;15:15:00;1840;14.6;38
25.01.2019;15:25:00;1310;14.9;37
25.01.2019;15:35:00;1150;15.1;36
25.01.2019;15:45:00;1005;15.2;35
25.01.2019;15:55:00;765;15.4;34
25.01.2019;16:05:00;760;15.5;34
25.01.2019;16:15:00;608;15.6;33
25.01.2019;16:25:00;602;15.7;33
25.01.2019;16:35:00;461;15.8;33
25.01.2019;16:45:00;347;15.9;33
25.01.2019;16:55:00;316;15.9;33
25.01.2019;17:05:00;161;15.9;32
25.01.2019;17:15:00;112;16.0;32
25.01.2019;17:25:00;0;16.0;32
25.01.2019;17:35:00;0;16.0;0
26.01.2019;08:25:00;150;0;25
26.01.2019;08:35:00;182;0;26
26.01.2019;08:45:00;166;0;27
26.01.2019;08:55:00;228;0.1;27
26.01.2019;09:05:00;294;0.1;28
26.01.2019;09:15:00;336;0.2;28
26.01.2019;09:25:00;366;0.2;28
26.01.2019;09:35:00;500;0.3;28
26.01.2019;09:45:00;507;0.4;29
26.01.2019;09:55:00;677;0.5;29
26.01.2019;10:05:00;783;0.6;29
26.01.2019;10:15:00;1003;0.8;29
26.01.2019;10:25:00;1729;1.0;30
26.01.2019;10:35:00;930;1.2;30
26.01.2019;10:45:00;1074;1.4;30
26.01.2019;10:55:00;1017;1.5;30
26.01.2019;11:05:00;1014;1.7;30
26.01.2019;11:15:00;898;1.9;30
26.01.2019;11:25:00;1033;2.0;30
26.01.2019;11:35:00;1293;2.2;31
26.01.2019;11:45:00;1185;2.4;31
26.01.2019;11:55:00;1053;2.6;31
26.01.2019;12:05:00;1206;2.8;31
26.01.2019;12:15:00;1634;3.1;31
26.01.2019;12:25:00;1892;3.4;31
26.01.2019;12:35:00;2234;3.7;32
26.01.2019;12:45:00;1895;4.1;32
26.01.2019;12:55:00;1406;4.3;32
26.01.2019;13:05:00;1263;4.5;32
26.01.2019;13:15:00;1464;4.8;32
26.01.2019;13:25:00;1179;5.0;32
26.01.2019;13:35:00;2023;5.3;32
26.01.2019;13:45:00;1854;5.7;33
26.01.2019;13:55:00;2014;6.0;33
26.01.2019;14:05:00;1648;6.3;33
26.01.2019;14:15:00;1508;6.5;33
26.01.2019;14:25:00;1368;6.7;33
26.01.2019;14:35:00;1199;6.9;32
26.01.2019;14:45:00;1118;7.1;32
26.01.2019;14:55:00;1271;7.3;32
26.01.2019;15:05:00;1113;7.5;32
26.01.2019;15:15:00;844;7.7;32
26.01.2019;15:25:00;852;7.8;32
26.01.2019;15:35:00;974;8.0;32
26.01.2019;15:45:00;775;8.1;32
26.01.2019;15:55:00;833;8.2;32
26.01.2019;16:05:00;729;8.4;32
26.01.2019;16:15:00;499;8.5;32
26.01.2019;16:25:00;382;8.5;32
26.01.2019;16:35:00;316;8.6;32
26.01.2019;16:45:00;297;8.6;32
26.01.2019;16:55:00;220;8.7;32
26.01.2019;17:05:00;142;8.7;32
26.01.2019;17:15:00;95;8.7;32
27.01.2019;08:30:00;167;0;25
27.01.2019;08:40:00;206;0;26
27.01.2019;08:50:00;310;0.1;27
27.01.2019;09:00:00;447;0.1;27
27.01.2019;09:10:00;507;0.2;28
27.01.2019;09:20:00;613;0.3;28
27.01.2019;09:30:00;734;0.4;28
27.01.2019;09:40:00;1168;0.6;29
27.01.2019;09:50:00;1307;0.8;29
27.01.2019;10:00:00;1205;1.0;29
27.01.2019;10:10:00;826;1.2;30
27.01.2019;10:20:00;1329;1.4;30
27.01.2019;10:30:00;1346;1.6;30
27.01.2019;10:40:00;1946;1.9;30
27.01.2019;10:50:00;1662;2.2;31
27.01.2019;11:00:00;1143;2.4;31
27.01.2019;11:10:00;1469;2.6;31
27.01.2019;11:20:00;1419;2.9;31
27.01.2019;11:30:00;1377;3.1;31
27.01.2019;11:40:00;1197;3.3;31
27.01.2019;11:50:00;1022;3.5;31
27.01.2019;12:00:00;974;3.6;31
27.01.2019;12:10:00;1514;3.9;32
27.01.2019;12:20:00;1164;4.1;32
27.01.2019;12:30:00;1149;4.2;32
27.01.2019;12:40:00;1692;4.5;32
27.01.2019;12:50:00;2659;4.9;32
27.01.2019;13:00:00;1246;5.2;32
27.01.2019;13:10:00;2288;5.5;32
27.01.2019;13:20:00;1169;5.7;33
27.01.2019;13:30:00;1833;6.0;33
27.01.2019;13:40:00;1342;6.3;33
27.01.2019;13:50:00;2064;6.6;33
27.01.2019;14:00:00;3602;7.1;34
27.01.2019;14:10:00;2768;7.5;35
27.01.2019;14:20:00;3980;8.1;36
27.01.2019;14:30:00;2450;8.6;37
27.01.2019;14:40:00;2338;8.9;36
27.01.2019;14:50:00;1452;9.2;35
27.01.2019;15:00:00;2720;9.5;35
27.01.2019;15:10:00;1498;9.8;35
27.01.2019;15:20:00;2015;10.1;35
27.01.2019;15:30:00;672;10.3;34
27.01.2019;15:40:00;634;10.4;34
27.01.2019;15:50:00;562;10.5;34
27.01.2019;16:00:00;547;10.5;33
27.01.2019;16:10:00;360;10.6;33
27.01.2019;16:20:00;330;10.7;33
27.01.2019;16:30:00;399;10.7;33
27.01.2019;16:40:00;364;10.8;33
27.01.2019;16:50:00;325;10.9;33
27.01.2019;17:00:00;217;10.9;33
27.01.2019;17:10:00;137;10.9;33
27.01.2019;17:20:00;0;10.9;32
27.01.2019;17:30:00;0;10.9;0
28.01.2019;08:25:00;145;0;24
28.01.2019;08:35:00;203;0;26
28.01.2019;08:45:00;175;0;27
28.01.2019;08:55:00;156;0.1;27
28.01.2019;09:05:00;184;0.1;28
28.01.2019;09:15:00;235;0.1;28
28.01.2019;09:25:00;228;0.2;28
28.01.2019;09:35:00;260;0.2;28
28.01.2019;09:45:00;239;0.2;29
28.01.2019;09:55:00;269;0.3;29
28.01.2019;10:05:00;297;0.3;29
28.01.2019;10:15:00;349;0.4;29
28.01.2019;10:25:00;299;0.4;29
28.01.2019;10:35:00;331;0.5;29
28.01.2019;10:45:00;415;0.6;30
28.01.2019;10:55:00;551;0.7;30
28.01.2019;11:05:00;722;0.8;30
28.01.2019;11:15:00;1128;0.9;30
28.01.2019;11:25:00;700;1.0;30
28.01.2019;11:35:00;1088;1.2;30
28.01.2019;11:45:00;1665;1.5;30
28.01.2019;11:55:00;3874;2.0;31
28.01.2019;12:05:00;5278;2.7;34
28.01.2019;12:15:00;2053;3.3;35
28.01.2019;12:25:00;4065;3.8;36
28.01.2019;12:35:00;5267;4.5;38
28.01.2019;12:45:00;3163;5.2;39
28.01.2019;12:55:00;2703;5.6;38
28.01.2019;13:05:00;2856;6.1;38
28.01.2019;13:15:00;2318;6.5;37
28.01.2019;13:25:00;1955;6.8;36
28.01.2019;13:35:00;1621;7.1;36
28.01.2019;13:45:00;1512;7.3;35
28.01.2019;13:55:00;1390;7.6;35
28.01.2019;14:05:00;1363;7.8;34
28.01.2019;14:15:00;1363;8.0;34
28.01.2019;14:25:00;1300;8.2;34
28.01.2019;14:35:00;1199;8.4;33
28.01.2019;14:45:00;1333;8.7;33
28.01.2019;14:55:00;1159;8.9;33
28.01.2019;15:05:00;936;9.0;33
28.01.2019;15:15:00;843;9.2;33
28.01.2019;15:25:00;702;9.3;33
28.01.2019;15:35:00;705;9.4;33
28.01.2019;15:45:00;726;9.5;32
28.01.2019;15:55:00;718;9.6;32
28.01.2019;16:05:00;757;9.8;32
28.01.2019;16:15:00;758;9.9;32
28.01.2019;16:25:00;577;10.0;32
28.01.2019;16:35:00;482;10.1;32
28.01.2019;16:45:00;339;10.1;32
28.01.2019;16:55:00;244;10.2;32
28.01.2019;17:05:00;156;10.2;32
28.01.2019;17:15:00;17;10.2;32
28.01.2019;17:25:00;0;10.2;0
29.01.2019;08:15:00;121;0;24
29.01.2019;08:25:00;252;0;26
29.01.2019;08:35:00;308;0;26
29.01.2019;08:45:00;226;0.1;27
29.01.2019;08:55:00;194;0.1;27
29.01.2019;09:05:00;263;0.2;28
29.01.2019;09:15:00;287;0.2;28
29.01.2019;09:25:00;434;0.3;28
29.01.2019;09:35:00;395;0.3;28
29.01.2019;09:45:00;496;0.4;29
29.01.2019;09:55:00;1731;0.6;29
29.01.2019;10:05:00;2524;1.0;29
29.01.2019;10:15:00;3234;1.5;30
29.01.2019;10:25:00;3838;2.1;32
29.01.2019;10:35:00;4018;2.7;34
29.01.2019;10:45:00;4346;3.4;36
29.01.2019;10:55:00;4684;4.2;37
29.01.2019;11:05:00;5163;5.0;39
29.01.2019;11:15:00;4988;5.9;41
29.01.2019;11:25:00;5040;6.7;42
29.01.2019;11:35:00;5178;7.6;43
29.01.2019;11:45:00;5273;8.4;44
29.01.2019;11:55:00;5462;9.3;45
29.01.2019;12:05:00;5832;10.3;46
29.01.2019;12:15:00;6034;11.2;47
29.01.2019;12:25:00;5916;12.2;48
29.01.2019;12:35:00;5849;13.2;48
29.01.2019;12:45:00;5729;14.1;44
29.01.2019;12:55:00;4814;14.7;43
29.01.2019;13:05:00;4036;15.4;44
29.01.2019;13:15:00;5828;16.4;47
29.01.2019;13:25:00;5776;17.4;48
29.01.2019;13:35:00;5399;18.3;49
29.01.2019;13:45:00;5366;19.2;49
29.01.2019;13:55:00;5241;20.1;44
29.01.2019;14:05:00;5207;20.9;45
29.01.2019;14:15:00;4962;21.8;47
29.01.2019;14:25:00;4820;22.6;47
29.01.2019;14:35:00;4889;23.4;47
29.01.2019;14:45:00;4685;24.2;48
29.01.2019;14:55:00;4233;24.9;47
29.01.2019;15:05:00;3520;25.5;46
29.01.2019;15:15:00;2731;26.0;44
29.01.2019;15:25:00;1602;26.4;42
29.01.2019;15:35:00;779;26.5;40
29.01.2019;15:45:00;740;26.6;38
29.01.2019;15:55:00;790;26.7;37
29.01.2019;16:05:00;828;26.9;36
29.01.2019;16:15:00;739;27.0;36
29.01.2019;16:25:00;648;27.1;35
29.01.2019;16:35:00;535;27.2;35
29.01.2019;16:45:00;449;27.3;35
29.01.2019;16:55:00;339;27.3;34
29.01.2019;17:05:00;217;27.4;34
29.01.2019;17:15:00;126;27.4;34
29.01.2019;17:25:00;0;27.4;34
29.01.2019;17:35:00;0;27.4;0
30.01.2019;08:15:00;151;0;25
30.01.2019;08:25:00;219;0;26
30.01.2019;08:35:00;301;0.1;27
30.01.2019;08:45:00;390;0.1;27
30.01.2019;08:55:00;462;0.2;27
30.01.2019;09:05:00;545;0.3;28
30.01.2019;09:15:00;832;0.4;28
30.01.2019;09:25:00;859;0.6;28
30.01.2019;09:35:00;838;0.7;29
30.01.2019;09:45:00;968;0.8;29
30.01.2019;09:55:00;1087;1.0;29
30.01.2019;10:05:00;1261;1.2;29
30.01.2019;10:15:00;1601;1.5;30
30.01.2019;10:25:00;2491;1.8;30
30.01.2019;10:35:00;2790;2.3;31
30.01.2019;10:45:00;1740;2.6;32
30.01.2019;10:55:00;1116;2.8;31
30.01.2019;11:05:00;1169;3.0;31
30.01.2019;11:15:00;1033;3.2;31
30.01.2019;11:25:00;1120;3.3;31
30.01.2019;11:35:00;1027;3.5;31
30.01.2019;11:45:00;1070;3.7;31
30.01.2019;11:55:00;940;3.9;31
30.01.2019;12:05:00;970;4.0;31
30.01.2019;12:15:00;798;4.2;31
30.01.2019;12:25:00;1387;4.3;31
30.01.2019;12:35:00;1114;4.5;31
30.01.2019;12:45:00;1552;4.8;31
30.01.2019;12:55:00;1333;5.0;32
30.01.2019;13:05:00;1285;5.3;32
30.01.2019;13:15:00;1475;5.5;32
30.01.2019;13:25:00;1089;5.8;32
30.01.2019;13:35:00;1165;6.1;32
30.01.2019;13:45:00;1284;6.3;32
30.01.2019;13:55:00;2423;6.6;33
30.01.2019;14:05:00;5535;7.4;36
30.01.2019;14:15:00;4198;8.1;37
30.01.2019;14:25:00;5142;9.0;40
30.01.2019;14:35:00;1287;9.4;39
30.01.2019;14:45:00;1386;9.7;37
30.01.2019;14:55:00;2333;10.0;36
30.01.2019;15:05:00;1939;10.4;36
30.01.2019;15:15:00;2344;10.8;37
30.01.2019;15:25:00;2013;11.1;36
30.01.2019;15:35:00;661;11.3;35
30.01.2019;15:45:00;922;11.4;34
30.01.2019;15:55:00;802;11.6;34
30.01.2019;16:05:00;530;11.7;33
30.01.2019;16:15:00;606;11.8;33
30.01.2019;16:25:00;524;11.8;33
30.01.2019;16:35:00;421;11.9;33
30.01.2019;16:45:00;337;12.0;33
30.01.2019;16:55:00;231;12.0;33
30.01.2019;17:05:00;235;12.1;33
30.01.2019;17:15:00;222;12.1;32
30.01.2019;17:25:00;112;12.1;32
30.01.2019;17:35:00;0;12.1;0
31.01.2019;08:10:00;133;0;25
31.01.2019;08:20:00;166;0;26
31.01.2019;08:30:00;200;0;26
31.01.2019;08:40:00;236;0.1;27
31.01.2019;08:50:00;273;0.1;27
31.01.2019;09:00:00;350;0.2;28
31.01.2019;09:10:00;419;0.2;28
31.01.2019;09:20:00;217;0.3;28
31.01.2019;09:30:00;405;0.3;28
31.01.2019;09:40:00;357;0.4;28
31.01.2019;09:50:00;449;0.5;29
31.01.2019;10:00:00;358;0.5;29
31.01.2019;10:10:00;442;0.6;29
31.01.2019;10:20:00;466;0.7;29
31.01.2019;10:30:00;501;0.7;29
31.01.2019;10:40:00;667;0.9;29
31.01.2019;10:50:00;435;0.9;29
31.01.2019;11:00:00;469;1.0;29
31.01.2019;11:10:00;400;1.1;30
31.01.2019;11:20:00;491;1.2;30
31.01.2019;11:30:00;621;1.3;30
31.01.2019;11:40:00;657;1.4;30
31.01.2019;11:50:00;1012;1.5;30
31.01.2019;12:00:00;1255;1.7;30
31.01.2019;12:10:00;2243;2.0;30
31.01.2019;12:20:00;1976;2.4;31
31.01.2019;12:30:00;1302;2.6;31
31.01.2019;12:40:00;1748;2.9;31
31.01.2019;12:50:00;1682;3.1;31
31.01.2019;13:00:00;1675;3.4;32
31.01.2019;13:10:00;3710;3.9;32
31.01.2019;13:20:00;1425;4.2;33
31.01.2019;13:30:00;1400;4.4;32
31.01.2019;13:40:00;2013;4.8;33
31.01.2019;13:50:00;2275;5.1;33
31.01.2019;14:00:00;2731;5.6;34
31.01.2019;14:10:00;1690;5.9;34
31.01.2019;14:20:00;1979;6.2;33
31.01.2019;14:30:00;2262;6.6;34
31.01.2019;14:40:00;1724;7.1;35
31.01.2019;14:50:00;2213;7.4;34
31.01.2019;15:00:00;2616;7.8;35
31.01.2019;15:10:00;2003;8.4;36
31.01.2019;15:20:00;1065;8.5;34
31.01.2019;15:30:00;1119;8.7;34
31.01.2019;15:40:00;1221;8.9;33
31.01.2019;15:50:00;1097;9.1;33
31.01.2019;16:00:00;876;9.3;33
31.01.2019;16:10:00;763;9.4;33
31.01.2019;16:20:00;746;9.5;32
31.01.2019;16:30:00;775;9.6;32
31.01.2019;16:40:00;676;9.8;32
31.01.2019;16:50:00;368;9.8;32
31.01.2019;17:00:00;247;9.9;32
31.01.2019;17:10:00;146;9.9;32
31.01.2019;17:20:00;76;9.9;32
01.02.2019;08:15:00;146;0;24
01.02.2019;08:25:00;212;0;26
01.02.2019;08:35:00;252;0;26
01.02.2019;08:45:00;287;0.1;27
01.02.2019;08:55:00;282;0.1;27
01.02.2019;09:05:00;286;0.2;28
01.02.2019;09:15:00;392;0.2;28
01.02.2019;09:25:00;617;0.3;28
01.02.2019;09:35:00;554;0.4;28
01.02.2019;09:45:00;712;0.5;28
01.02.2019;09:55:00;1365;0.7;29
01.02.2019;10:05:00;976;0.9;29
01.02.2019;10:15:00;1725;1.2;29
01.02.2019;10:25:00;1498;1.5;29
01.02.2019;10:35:00;954;1.6;30
01.02.2019;10:45:00;997;1.8;30
01.02.2019;10:55:00;964;2.0;30
01.02.2019;11:05:00;608;2.1;30
01.02.2019;11:15:00;1236;2.2;30
01.02.2019;11:25:00;1433;2.5;30
01.02.2019;11:35:00;1160;2.7;30
01.02.2019;11:45:00;1026;2.9;31
01.02.2019;11:55:00;1054;3.0;31
01.02.2019;12:05:00;946;3.2;31
01.02.2019;12:15:00;833;3.3;31
01.02.2019;12:25:00;1021;3.5;31
01.02.2019;12:35:00;1090;3.7;31
01.02.2019;12:45:00;1023;3.8;31
01.02.2019;12:55:00;994;4.0;31
01.02.2019;13:05:00;839;4.2;31
01.02.2019;13:15:00;952;4.3;31
01.02.2019;13:25:00;964;4.5;31
01.02.2019;13:35:00;943;4.6;31
01.02.2019;13:45:00;968;4.8;31
01.02.2019;13:55:00;946;4.9;31
01.02.2019;14:05:00;923;5.1;31
01.02.2019;14:15:00;717;5.2;31
01.02.2019;14:25:00;820;5.3;31
01.02.2019;14:35:00;817;5.5;31
01.02.2019;14:45:00;675;5.6;31
01.02.2019;14:55:00;567;5.7;31
01.02.2019;15:05:00;553;5.8;31
01.02.2019;15:15:00;617;5.9;31
01.02.2019;15:25:00;487;6.0;31
01.02.2019;15:35:00;397;6.0;31
01.02.2019;15:45:00;338;6.1;31
01.02.2019;15:55:00;316;6.2;31
01.02.2019;16:05:00;308;6.2;31
01.02.2019;16:15:00;263;6.2;31
01.02.2019;16:25:00;213;6.3;31
01.02.2019;16:35:00;200;6.3;31
01.02.2019;16:45:00;225;6.4;31
01.02.2019;16:55:00;187;6.4;31
01.02.2019;17:05:00;127;6.4;31
01.02.2019;17:15:00;91;6.4;31
02.02.2019;08:15:00;135;0;24
02.02.2019;08:25:00;193;0;26
02.02.2019;08:35:00;242;0;27
02.02.2019;08:45:00;329;0.1;27
02.02.2019;08:55:00;387;0.1;28
02.02.2019;09:05:00;439;0.2;28
