Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.02.2019;09:15:00;491;0.3;28
02.02.2019;09:25:00;593;0.4;28
02.02.2019;09:35:00;738;0.5;29
02.02.2019;09:55:00;830;0.8;29
02.02.2019;10:05:00;893;0.9;29
02.02.2019;10:15:00;1005;1.1;30
02.02.2019;10:25:00;1250;1.3;30
02.02.2019;10:35:00;1378;1.5;30
02.02.2019;10:45:00;1506;1.7;30
02.02.2019;10:55:00;1456;2.0;30
02.02.2019;11:05:00;1312;2.2;31
02.02.2019;11:15:00;1138;2.4;31
02.02.2019;11:25:00;1554;2.7;31
02.02.2019;11:35:00;2466;3.0;31
02.02.2019;11:45:00;1792;3.3;32
02.02.2019;11:55:00;1788;3.7;32
02.02.2019;12:05:00;1818;4.0;32
02.02.2019;12:15:00;1626;4.2;32
02.02.2019;12:25:00;1568;4.5;32
02.02.2019;12:35:00;1581;4.8;32
02.02.2019;12:45:00;1806;5.1;33
02.02.2019;12:55:00;1451;5.3;33
02.02.2019;13:05:00;1299;5.5;32
02.02.2019;13:15:00;1296;5.7;32
02.02.2019;13:25:00;1251;6.0;32
02.02.2019;13:35:00;1138;6.2;32
02.02.2019;13:45:00;1292;6.4;32
02.02.2019;13:55:00;1141;6.5;32
02.02.2019;14:05:00;1097;6.7;32
02.02.2019;14:15:00;861;6.9;32
02.02.2019;14:25:00;602;7.0;32
02.02.2019;14:35:00;611;7.1;32
02.02.2019;14:45:00;665;7.2;32
02.02.2019;14:55:00;423;7.3;32
02.02.2019;15:05:00;353;7.3;32
02.02.2019;15:15:00;370;7.4;32
02.02.2019;15:25:00;420;7.4;32
02.02.2019;15:35:00;437;7.5;32
02.02.2019;15:45:00;346;7.6;32
02.02.2019;15:55:00;377;7.6;32
02.02.2019;16:05:00;278;7.7;32
02.02.2019;16:15:00;234;7.7;32
02.02.2019;16:25:00;247;7.8;32
02.02.2019;16:35:00;224;7.8;32
02.02.2019;16:45:00;169;7.8;32
02.02.2019;16:55:00;144;7.9;31
02.02.2019;17:05:00;119;7.9;31
02.02.2019;17:15:00;59;7.9;31
02.02.2019;17:25:00;0;7.9;0
03.02.2019;09:10:00;129;0;27
03.02.2019;09:20:00;138;0;27
03.02.2019;09:30:00;130;0;27
03.02.2019;09:40:00;121;0;28
03.02.2019;09:50:00;119;0;28
03.02.2019;10:00:00;133;0.1;28
03.02.2019;10:10:00;148;0.1;29
03.02.2019;10:20:00;164;0.1;29
03.02.2019;10:30:00;157;0.1;29
03.02.2019;10:40:00;170;0.2;29
03.02.2019;10:50:00;171;0.2;29
03.02.2019;11:00:00;189;0.2;29
03.02.2019;11:10:00;188;0.3;29
03.02.2019;11:20:00;222;0.3;30
03.02.2019;11:30:00;167;0.3;30
03.02.2019;11:40:00;173;0.4;30
03.02.2019;11:50:00;178;0.4;30
03.02.2019;12:00:00;169;0.4;30
03.02.2019;12:10:00;157;0.4;30
03.02.2019;12:20:00;156;0.5;30
03.02.2019;12:30:00;173;0.5;30
03.02.2019;12:40:00;169;0.5;30
03.02.2019;12:50:00;188;0.6;30
03.02.2019;13:00:00;189;0.6;30
03.02.2019;13:10:00;160;0.6;30
03.02.2019;13:20:00;164;0.6;30
03.02.2019;13:30:00;171;0.7;30
03.02.2019;13:40:00;152;0.7;30
03.02.2019;13:50:00;143;0.7;30
03.02.2019;14:00:00;133;0.7;31
03.02.2019;14:10:00;134;0.8;31
03.02.2019;14:20:00;136;0.8;31
03.02.2019;14:30:00;128;0.8;31
03.02.2019;14:40:00;114;0.8;31
03.02.2019;14:50:00;115;0.8;31
03.02.2019;15:00:00;112;0.9;31
03.02.2019;15:10:00;111;0.9;31
03.02.2019;15:20:00;110;0.9;31
03.02.2019;15:30:00;107;0.9;31
03.02.2019;15:40:00;72;0.9;31
03.02.2019;15:50:00;0;0.9;31
03.02.2019;16:00:00;0;0.9;30
03.02.2019;16:10:00;0;0.9;0
03.02.2019;16:20:00;0;0.9;0
03.02.2019;16:30:00;0;0.9;0
03.02.2019;16:40:00;0;0.9;0
03.02.2019;16:50:00;0;0.9;0
03.02.2019;17:00:00;0;0.9;0
04.02.2019;09:45:00;119;0;26
04.02.2019;09:55:00;94;0;26
04.02.2019;12:35:00;131;0;27
04.02.2019;12:45:00;136;0;28
04.02.2019;12:55:00;144;0;28
04.02.2019;13:05:00;137;0.1;28
04.02.2019;13:15:00;126;0.1;28
04.02.2019;13:25:00;125;0.1;29
04.02.2019;13:35:00;127;0.1;29
04.02.2019;13:45:00;124;0.1;29
04.02.2019;13:55:00;125;0.2;29
04.02.2019;14:05:00;125;0.2;29
04.02.2019;14:15:00;117;0.2;29
04.02.2019;14:25:00;129;0.2;29
04.02.2019;14:35:00;150;0.3;29
04.02.2019;14:45:00;128;0.3;30
04.02.2019;14:55:00;156;0.3;30
04.02.2019;15:05:00;119;0.3;30
04.02.2019;15:15:00;120;0.3;30
04.02.2019;15:25:00;108;0.4;30
04.02.2019;15:35:00;109;0.4;30
04.02.2019;15:45:00;109;0.4;30
04.02.2019;15:55:00;125;0.4;30
04.02.2019;16:05:00;95;0.4;30
04.02.2019;16:15:00;94;0.4;30
04.02.2019;16:25:00;92;0.5;30
04.02.2019;16:35:00;0;0.5;0
04.02.2019;16:45:00;0;0.5;0
04.02.2019;16:55:00;0;0.5;0
04.02.2019;17:05:00;0;0.5;0
05.02.2019;09:35:00;121;0;26
05.02.2019;09:45:00;114;0;26
05.02.2019;09:55:00;130;0;26
05.02.2019;10:05:00;120;0;27
05.02.2019;10:15:00;119;0;27
05.02.2019;10:25:00;119;0.1;27
05.02.2019;10:35:00;127;0.1;28
05.02.2019;10:45:00;136;0.1;28
05.02.2019;10:55:00;142;0.1;28
05.02.2019;11:05:00;168;0.2;28
05.02.2019;11:15:00;210;0.2;28
05.02.2019;11:25:00;204;0.2;29
05.02.2019;11:35:00;188;0.3;29
05.02.2019;11:45:00;193;0.3;29
05.02.2019;11:55:00;173;0.3;29
05.02.2019;12:05:00;178;0.4;29
05.02.2019;12:15:00;167;0.4;29
05.02.2019;12:25:00;171;0.4;29
05.02.2019;12:35:00;178;0.4;29
05.02.2019;12:45:00;196;0.5;29
05.02.2019;12:55:00;193;0.5;29
05.02.2019;13:05:00;180;0.5;30
05.02.2019;13:15:00;158;0.6;30
05.02.2019;13:25:00;143;0.6;30
05.02.2019;13:35:00;150;0.6;30
05.02.2019;13:45:00;149;0.6;30
05.02.2019;13:55:00;127;0.7;30
05.02.2019;14:05:00;132;0.7;30
05.02.2019;14:15:00;129;0.7;30
05.02.2019;14:25:00;130;0.7;30
05.02.2019;14:35:00;130;0.7;30
05.02.2019;14:45:00;132;0.8;30
05.02.2019;14:55:00;141;0.8;30
05.02.2019;15:05:00;126;0.8;30
05.02.2019;15:15:00;117;0.8;30
05.02.2019;15:25:00;110;0.8;30
05.02.2019;15:35:00;107;0.9;30
05.02.2019;15:45:00;30;0.9;30
05.02.2019;15:55:00;0;0.9;30
05.02.2019;16:05:00;0;0.9;29
05.02.2019;16:15:00;0;0.9;0
05.02.2019;16:25:00;0;0.9;0
06.02.2019;10:15:00;123;0;26
06.02.2019;10:25:00;129;0;26
06.02.2019;10:35:00;122;0;27
06.02.2019;10:45:00;132;0;27
06.02.2019;10:55:00;135;0;27
06.02.2019;11:05:00;145;0.1;27
06.02.2019;11:15:00;150;0.1;28
06.02.2019;11:25:00;161;0.1;28
06.02.2019;11:35:00;163;0.1;28
06.02.2019;11:45:00;172;0.2;28
06.02.2019;11:55:00;143;0.2;28
06.02.2019;12:05:00;137;0.2;28
06.02.2019;12:15:00;160;0.2;29
06.02.2019;12:25:00;145;0.3;29
06.02.2019;12:35:00;155;0.3;29
06.02.2019;12:45:00;158;0.3;29
06.02.2019;12:55:00;155;0.3;29
06.02.2019;13:05:00;145;0.4;29
06.02.2019;13:15:00;143;0.4;29
06.02.2019;13:25:00;146;0.4;29
06.02.2019;13:35:00;142;0.4;29
06.02.2019;13:45:00;138;0.5;29
06.02.2019;13:55:00;134;0.5;29
06.02.2019;14:05:00;135;0.5;29
06.02.2019;14:15:00;135;0.5;30
06.02.2019;14:25:00;132;0.6;30
06.02.2019;14:35:00;131;0.6;30
06.02.2019;14:45:00;130;0.6;30
06.02.2019;14:55:00;128;0.6;30
06.02.2019;15:05:00;123;0.6;30
06.02.2019;15:15:00;114;0.7;30
06.02.2019;15:25:00;11;0.7;30
06.02.2019;15:35:00;0;0.7;30
06.02.2019;15:45:00;0;0.7;29
06.02.2019;15:55:00;0;0.7;29
06.02.2019;16:05:00;0;0.7;29
06.02.2019;16:15:00;0;0.7;0
06.02.2019;16:25:00;0;0.7;0
06.02.2019;16:35:00;0;0.7;0
07.02.2019;10:25:00;129;0;26
07.02.2019;10:35:00;140;0;27
07.02.2019;10:45:00;145;0;27
07.02.2019;10:55:00;143;0;27
07.02.2019;11:05:00;162;0.1;27
07.02.2019;11:15:00;155;0.1;28
07.02.2019;11:25:00;149;0.1;28
07.02.2019;11:35:00;150;0.1;28
07.02.2019;11:45:00;145;0.2;28
07.02.2019;11:55:00;144;0.2;28
07.02.2019;12:05:00;146;0.2;29
07.02.2019;12:15:00;144;0.2;29
07.02.2019;12:25:00;142;0.3;29
07.02.2019;12:35:00;134;0.3;29
07.02.2019;12:45:00;126;0.3;29
07.02.2019;12:55:00;121;0.3;29
07.02.2019;13:05:00;118;0.3;29
07.02.2019;13:15:00;118;0.4;29
07.02.2019;13:25:00;118;0.4;29
07.02.2019;13:35:00;0;0.4;29
07.02.2019;13:45:00;0;0.4;29
07.02.2019;13:55:00;0;0.4;29
07.02.2019;14:05:00;0;0.4;29
07.02.2019;14:15:00;0;0.4;29
07.02.2019;14:25:00;0;0.4;29
07.02.2019;14:35:00;128;0.4;29
07.02.2019;14:45:00;128;0.4;29
07.02.2019;14:55:00;130;0.4;29
07.02.2019;15:05:00;132;0.5;29
07.02.2019;15:15:00;113;0.5;29
07.02.2019;15:25:00;125;0.5;29
07.02.2019;15:35:00;128;0.5;30
07.02.2019;15:45:00;118;0.5;30
07.02.2019;15:55:00;114;0.6;30
07.02.2019;16:05:00;111;0.6;30
07.02.2019;16:15:00;109;0.6;30
07.02.2019;16:25:00;98;0.6;30
07.02.2019;16:35:00;95;0.6;30
07.02.2019;16:45:00;93;0.6;30
07.02.2019;16:55:00;91;0.7;30
07.02.2019;17:05:00;92;0.7;30
07.02.2019;17:15:00;0;0.7;0
08.02.2019;08:30:00;139;0;26
08.02.2019;08:40:00;166;0;26
08.02.2019;08:50:00;215;0;27
08.02.2019;09:00:00;252;0.1;27
08.02.2019;09:10:00;260;0.1;27
08.02.2019;09:20:00;286;0.2;28
08.02.2019;09:30:00;337;0.2;28
08.02.2019;09:40:00;387;0.3;28
08.02.2019;09:50:00;384;0.3;28
08.02.2019;10:00:00;472;0.4;29
08.02.2019;10:10:00;514;0.5;29
08.02.2019;10:20:00;554;0.6;29
08.02.2019;10:30:00;612;0.7;29
08.02.2019;10:40:00;670;0.8;29
08.02.2019;10:50:00;713;0.9;29
08.02.2019;11:00:00;758;1.0;30
08.02.2019;11:10:00;747;1.2;30
08.02.2019;11:20:00;876;1.3;30
08.02.2019;11:30:00;875;1.4;30
08.02.2019;11:40:00;1068;1.6;30
08.02.2019;11:50:00;1133;1.8;30
08.02.2019;12:00:00;1243;2.0;30
08.02.2019;12:10:00;1548;2.2;31
08.02.2019;12:20:00;1934;2.5;31
08.02.2019;12:30:00;2284;2.9;31
08.02.2019;12:40:00;2381;3.3;32
08.02.2019;12:50:00;2673;3.7;33
08.02.2019;13:00:00;3127;4.2;34
08.02.2019;13:10:00;4019;4.8;35
08.02.2019;13:20:00;4804;5.6;37
08.02.2019;13:30:00;4959;6.4;40
08.02.2019;13:40:00;5810;7.3;41
08.02.2019;13:50:00;5549;8.2;43
08.02.2019;14:00:00;4193;9.0;43
08.02.2019;14:10:00;3880;9.6;43
08.02.2019;14:20:00;3764;10.2;42
08.02.2019;14:30:00;3984;10.9;42
08.02.2019;14:40:00;3969;11.5;42
08.02.2019;14:50:00;4350;12.3;43
08.02.2019;15:00:00;4390;13.0;43
08.02.2019;15:10:00;4129;13.7;43
08.02.2019;15:20:00;3710;14.3;43
08.02.2019;15:30:00;2375;14.8;42
08.02.2019;15:40:00;1731;15.1;40
08.02.2019;15:50:00;1378;15.3;39
08.02.2019;16:00:00;1235;15.5;37
08.02.2019;16:10:00;1017;15.7;36
08.02.2019;16:20:00;815;15.9;35
08.02.2019;16:30:00;753;16.0;35
08.02.2019;16:40:00;603;16.1;35
08.02.2019;16:50:00;524;16.2;34
08.02.2019;17:00:00;392;16.3;34
08.02.2019;17:10:00;289;16.3;34
08.02.2019;17:20:00;213;16.3;33
08.02.2019;17:30:00;134;16.4;33
08.02.2019;17:40:00;0;16.4;33
08.02.2019;17:50:00;0;16.4;0
09.02.2019;08:10:00;107;0;25
09.02.2019;08:20:00;120;0;26
09.02.2019;08:30:00;140;0;27
09.02.2019;08:40:00;314;0;28
09.02.2019;08:50:00;435;0.1;28
09.02.2019;09:00:00;1033;0.3;28
09.02.2019;09:10:00;1157;0.4;29
09.02.2019;09:20:00;1025;0.6;29
09.02.2019;09:30:00;1037;0.8;29
09.02.2019;09:40:00;1495;1.0;30
09.02.2019;09:50:00;1240;1.2;30
09.02.2019;10:00:00;585;1.3;30
09.02.2019;10:10:00;1499;1.5;30
09.02.2019;10:20:00;1904;1.8;31
09.02.2019;10:30:00;1412;2.1;31
09.02.2019;10:40:00;2522;2.4;31
09.02.2019;10:50:00;2456;2.8;32
09.02.2019;11:00:00;2360;3.2;33
09.02.2019;11:10:00;2072;3.5;33
09.02.2019;11:20:00;3953;4.2;35
09.02.2019;11:30:00;3576;5.0;37
09.02.2019;11:40:00;2589;5.4;37
09.02.2019;11:50:00;3218;5.9;37
09.02.2019;12:00:00;2530;6.5;38
09.02.2019;12:10:00;4264;7.2;39
09.02.2019;12:20:00;5559;7.9;40
09.02.2019;12:30:00;4984;8.8;42
09.02.2019;12:40:00;2120;9.4;42
09.02.2019;12:50:00;2876;9.8;40
09.02.2019;13:00:00;5783;10.7;42
09.02.2019;13:10:00;3661;11.5;43
09.02.2019;13:20:00;5364;12.4;44
09.02.2019;13:30:00;4540;13.1;45
09.02.2019;13:40:00;3470;13.9;45
09.02.2019;13:50:00;3637;14.5;44
09.02.2019;14:00:00;1312;14.9;42
09.02.2019;14:10:00;737;15.0;39
09.02.2019;14:20:00;1241;15.2;38
09.02.2019;14:30:00;817;15.3;37
09.02.2019;14:40:00;465;15.4;36
09.02.2019;14:50:00;1113;15.5;35
09.02.2019;15:00:00;1055;15.7;35
09.02.2019;15:10:00;1298;15.9;35
09.02.2019;15:20:00;895;16.1;35
09.02.2019;15:30:00;1297;16.3;35
09.02.2019;15:40:00;965;16.4;34
09.02.2019;15:50:00;899;16.6;34
09.02.2019;16:00:00;849;16.7;34
09.02.2019;16:10:00;727;16.9;34
09.02.2019;16:20:00;653;17.0;34
09.02.2019;16:30:00;590;17.1;34
09.02.2019;16:40:00;474;17.2;34
09.02.2019;16:50:00;384;17.2;33
09.02.2019;17:00:00;266;17.3;33
09.02.2019;17:10:00;206;17.3;33
09.02.2019;17:20:00;146;17.3;33
09.02.2019;17:30:00;78;17.4;33
09.02.2019;17:40:00;0;17.4;0
09.02.2019;17:50:00;0;17.4;0
10.02.2019;07:55:00;130;0;24
10.02.2019;08:05:00;234;0;26
10.02.2019;08:15:00;263;0;27
10.02.2019;08:25:00;391;0.1;28
10.02.2019;08:35:00;419;0.2;28
10.02.2019;08:45:00;480;0.2;29
10.02.2019;09:05:00;650;0.4;29
10.02.2019;09:10:00;758;0.5;29
10.02.2019;09:20:00;1054;0.7;30
10.02.2019;09:30:00;952;0.8;30
10.02.2019;09:50:00;1274;1.2;31
10.02.2019;10:00:00;1948;1.5;31
10.02.2019;10:10:00;2423;1.9;31
10.02.2019;10:20:00;2082;2.2;32
10.02.2019;10:30:00;1586;2.5;32
10.02.2019;10:40:00;2247;2.9;33
10.02.2019;10:50:00;2131;3.3;34
10.02.2019;11:00:00;2038;3.6;34
10.02.2019;11:10:00;2265;4.0;34
10.02.2019;11:20:00;2935;4.4;34
10.02.2019;11:30:00;1818;4.8;35
10.02.2019;11:40:00;1480;5.0;34
10.02.2019;11:50:00;1336;5.3;34
10.02.2019;12:00:00;1620;5.5;34
10.02.2019;12:10:00;2005;5.8;34
10.02.2019;12:20:00;3122;6.3;35
10.02.2019;12:30:00;2488;6.7;36
10.02.2019;12:40:00;3613;7.3;37
10.02.2019;12:50:00;2065;7.7;37
10.02.2019;13:00:00;1382;8.0;36
10.02.2019;13:10:00;2127;8.3;36
10.02.2019;13:20:00;1917;8.6;36
10.02.2019;13:30:00;1212;8.8;35
10.02.2019;13:40:00;751;9.0;34
10.02.2019;13:50:00;870;9.1;34
10.02.2019;14:00:00;666;9.2;34
10.02.2019;14:10:00;574;9.3;34
10.02.2019;14:20:00;538;9.4;34
10.02.2019;14:30:00;658;9.5;34
10.02.2019;14:40:00;648;9.7;34
10.02.2019;14:50:00;605;9.8;33
10.02.2019;15:00:00;549;9.9;33
10.02.2019;15:10:00;651;10.0;33
10.02.2019;15:20:00;460;10.0;33
10.02.2019;15:30:00;568;10.1;33
10.02.2019;15:40:00;448;10.2;33
10.02.2019;15:50:00;335;10.3;33
10.02.2019;16:00:00;256;10.3;33
10.02.2019;16:10:00;213;10.4;33
10.02.2019;16:20:00;159;10.4;33
10.02.2019;16:30:00;249;10.4;33
10.02.2019;16:40:00;151;10.4;33
10.02.2019;16:50:00;125;10.5;33
10.02.2019;17:00:00;0;10.5;33
10.02.2019;17:10:00;0;10.5;0
11.02.2019;08:00:00;128;0;26
11.02.2019;08:10:00;226;0;27
11.02.2019;08:20:00;285;0;27
11.02.2019;08:30:00;367;0.1;28
11.02.2019;08:40:00;599;0.2;28
11.02.2019;08:50:00;654;0.3;29
11.02.2019;09:00:00;592;0.4;29
11.02.2019;09:10:00;689;0.5;29
11.02.2019;09:20:00;921;0.6;29
11.02.2019;09:30:00;1380;0.9;30
11.02.2019;09:40:00;1755;1.1;30
11.02.2019;09:50:00;1226;1.3;30
11.02.2019;10:00:00;4014;1.9;31
11.02.2019;10:10:00;1388;2.3;32
11.02.2019;10:20:00;1872;2.5;32
11.02.2019;10:30:00;1438;2.8;32
11.02.2019;10:40:00;1573;3.0;32
11.02.2019;10:50:00;3336;3.5;33
11.02.2019;11:00:00;4468;4.3;37
11.02.2019;11:10:00;1561;4.7;36
11.02.2019;11:20:00;845;4.9;34
11.02.2019;11:30:00;701;5.0;33
11.02.2019;11:40:00;985;5.1;33
11.02.2019;11:50:00;1232;5.3;33
11.02.2019;12:00:00;1495;5.6;33
11.02.2019;12:10:00;2422;6.0;34
11.02.2019;12:20:00;3546;6.5;35
11.02.2019;12:30:00;6925;7.6;40
11.02.2019;12:40:00;6145;8.6;43
11.02.2019;12:50:00;6646;9.7;46
11.02.2019;13:00:00;2715;10.3;44
11.02.2019;13:10:00;2695;10.9;43
11.02.2019;13:20:00;2725;11.5;42
11.02.2019;13:30:00;1905;11.8;40
11.02.2019;13:40:00;2030;12.2;40
11.02.2019;13:50:00;1416;12.4;38
11.02.2019;14:00:00;884;12.6;37
11.02.2019;14:10:00;581;12.7;36
11.02.2019;14:20:00;609;12.8;35
11.02.2019;14:30:00;1074;12.9;35
11.02.2019;14:40:00;2253;13.3;35
11.02.2019;14:50:00;4603;13.9;37
11.02.2019;15:00:00;3464;14.7;40
11.02.2019;15:10:00;2046;15.1;39
11.02.2019;15:20:00;2326;15.4;38
11.02.2019;15:30:00;1673;15.7;37
11.02.2019;15:40:00;1370;16.0;37
11.02.2019;15:50:00;998;16.2;36
11.02.2019;16:00:00;1115;16.3;35
11.02.2019;16:10:00;599;16.5;35
11.02.2019;16:20:00;1657;16.7;34
11.02.2019;16:30:00;1177;16.8;34
11.02.2019;16:40:00;921;17.0;34
11.02.2019;16:50:00;539;17.1;34
11.02.2019;17:00:00;283;17.2;34
11.02.2019;17:10:00;204;17.2;34
11.02.2019;17:20:00;191;17.2;34
11.02.2019;17:30:00;92;17.3;33
11.02.2019;17:40:00;0;17.3;0
11.02.2019;17:50:00;0;17.3;0
12.02.2019;07:50:00;100;0;25
12.02.2019;08:00:00;173;0;26
12.02.2019;08:10:00;215;0;27
12.02.2019;08:20:00;264;0.1;28
12.02.2019;08:30:00;331;0.1;28
12.02.2019;08:40:00;416;0.2;28
12.02.2019;08:50:00;538;0.3;29
12.02.2019;09:00:00;768;0.4;29
12.02.2019;09:10:00;939;0.5;29
12.02.2019;09:20:00;1163;0.7;29
12.02.2019;09:30:00;1368;0.9;30
12.02.2019;09:40:00;2161;1.2;30
12.02.2019;09:50:00;2096;1.6;31
12.02.2019;10:00:00;1732;1.9;31
12.02.2019;10:10:00;2508;2.3;32
12.02.2019;10:20:00;2490;2.7;33
12.02.2019;10:30:00;3511;3.3;34
12.02.2019;10:40:00;3582;3.9;36
12.02.2019;10:50:00;4032;4.7;38
12.02.2019;11:00:00;2874;5.2;38
12.02.2019;11:10:00;3944;5.8;39
12.02.2019;11:20:00;4590;6.5;39
12.02.2019;11:30:00;5317;7.4;41
12.02.2019;11:40:00;3321;8.1;42
12.02.2019;11:50:00;3457;8.6;41
12.02.2019;12:00:00;3172;9.1;41
12.02.2019;12:10:00;2827;9.6;40
12.02.2019;12:20:00;3218;10.1;40
12.02.2019;12:30:00;4523;10.8;40
12.02.2019;12:40:00;2930;11.4;41
12.02.2019;12:50:00;3584;12.1;42
12.02.2019;13:00:00;3786;12.7;42
12.02.2019;13:10:00;3005;13.2;41
12.02.2019;13:20:00;3348;13.7;41
12.02.2019;13:30:00;3151;14.3;41
12.02.2019;13:40:00;2721;14.7;40
12.02.2019;13:50:00;2514;15.1;40
12.02.2019;14:00:00;3580;15.7;41
12.02.2019;14:10:00;2847;16.2;40
12.02.2019;14:20:00;2372;16.6;40
12.02.2019;14:30:00;3007;17.1;40
12.02.2019;14:40:00;2724;17.6;40
12.02.2019;14:50:00;2196;18.0;39
12.02.2019;15:00:00;3013;18.4;39
12.02.2019;15:10:00;1625;18.7;38
12.02.2019;15:20:00;1688;19.0;38
12.02.2019;15:30:00;1191;19.3;37
12.02.2019;15:40:00;883;19.4;36
12.02.2019;15:50:00;818;19.6;35
12.02.2019;16:00:00;877;19.7;35
12.02.2019;16:10:00;1160;19.9;35
12.02.2019;16:20:00;921;20.1;34
12.02.2019;16:30:00;539;20.2;34
12.02.2019;16:40:00;416;20.2;34
12.02.2019;16:50:00;386;20.3;34
12.02.2019;17:00:00;378;20.4;34
12.02.2019;17:10:00;236;20.4;34
12.02.2019;17:20:00;176;20.4;33
12.02.2019;17:30:00;130;20.5;33
12.02.2019;17:40:00;13;20.5;33
12.02.2019;17:50:00;0;20.5;0
13.02.2019;07:45:00;152;0;25
13.02.2019;07:55:00;264;0;26
13.02.2019;08:05:00;265;0;27
13.02.2019;08:15:00;315;0.1;28
13.02.2019;08:25:00;400;0.2;28
13.02.2019;08:35:00;591;0.3;28
13.02.2019;08:45:00;818;0.4;29
13.02.2019;08:55:00;976;0.5;29
13.02.2019;09:05:00;1102;0.7;29
13.02.2019;09:15:00;1364;0.9;29
13.02.2019;09:25:00;1535;1.2;30
13.02.2019;09:35:00;1773;1.4;30
13.02.2019;09:45:00;1893;1.7;30
13.02.2019;09:55:00;3239;2.3;32
13.02.2019;10:05:00;3691;2.9;33
13.02.2019;10:15:00;4090;3.5;35
13.02.2019;10:25:00;4486;4.2;37
13.02.2019;10:35:00;4698;5.0;38
13.02.2019;10:45:00;4901;5.8;40
13.02.2019;10:55:00;5077;6.6;41
13.02.2019;11:05:00;5234;7.5;43
13.02.2019;11:15:00;5380;8.3;44
13.02.2019;11:25:00;5568;9.3;45
13.02.2019;11:35:00;5633;10.2;46
13.02.2019;11:45:00;5751;11.1;47
13.02.2019;11:55:00;5840;12.1;48
13.02.2019;12:05:00;5946;13.1;48
13.02.2019;12:15:00;5967;14.1;45
13.02.2019;12:25:00;6033;15.0;47
13.02.2019;12:35:00;6121;16.0;46
13.02.2019;12:45:00;6154;17.1;45
13.02.2019;12:55:00;6127;18.1;48
13.02.2019;13:05:00;6138;19.1;44
13.02.2019;13:15:00;6125;20.1;47
13.02.2019;13:25:00;6103;21.1;45
13.02.2019;13:35:00;5983;22.1;46
13.02.2019;13:45:00;5968;23.1;48
13.02.2019;13:55:00;5696;24.0;44
13.02.2019;14:05:00;5672;25.0;46
13.02.2019;14:15:00;5674;25.9;48
13.02.2019;14:25:00;5207;26.8;49
13.02.2019;14:35:00;5139;27.7;44
13.02.2019;14:45:00;5049;28.5;45
13.02.2019;14:55:00;4994;29.3;47
13.02.2019;15:05:00;4722;30.1;47
13.02.2019;15:15:00;4481;30.9;47
13.02.2019;15:25:00;4060;31.5;47
13.02.2019;15:35:00;3924;32.2;46
13.02.2019;15:45:00;3484;32.8;45
13.02.2019;15:55:00;2868;33.3;44
13.02.2019;16:05:00;2125;33.7;43
13.02.2019;16:15:00;1276;33.9;41
13.02.2019;16:25:00;1272;34.1;40
13.02.2019;16:35:00;907;34.3;38
13.02.2019;16:45:00;951;34.5;37
13.02.2019;16:55:00;356;34.5;37
13.02.2019;17:05:00;249;34.6;36
13.02.2019;17:15:00;236;34.6;36
13.02.2019;17:25:00;193;34.7;35
13.02.2019;17:35:00;145;34.7;35
13.02.2019;17:45:00;23;34.7;35
13.02.2019;17:55:00;0;34.7;0
13.02.2019;18:05:00;0;34.7;0
14.02.2019;07:45:00;141;0;25
14.02.2019;07:55:00;183;0;27
14.02.2019;08:05:00;227;0;27
14.02.2019;08:15:00;286;0.1;28
14.02.2019;08:25:00;381;0.1;28
14.02.2019;08:35:00;658;0.2;28
14.02.2019;08:45:00;794;0.4;29
14.02.2019;08:55:00;913;0.5;29
14.02.2019;09:05:00;1116;0.7;29
14.02.2019;09:15:00;1364;0.9;30
14.02.2019;09:25:00;1405;1.1;30
14.02.2019;09:35:00;2801;1.5;30
14.02.2019;09:45:00;3071;2.0;32
14.02.2019;09:55:00;3438;2.6;33
14.02.2019;10:05:00;3722;3.2;35
14.02.2019;10:15:00;4135;3.8;36
14.02.2019;10:25:00;4364;4.5;38
14.02.2019;10:35:00;4682;5.3;39
14.02.2019;10:45:00;4950;6.1;40
14.02.2019;10:55:00;5033;6.9;42
14.02.2019;11:05:00;5125;7.8;43
14.02.2019;11:15:00;5177;8.6;44
14.02.2019;11:25:00;5451;9.5;45
14.02.2019;11:35:00;5772;10.4;46
14.02.2019;11:45:00;5838;11.4;47
14.02.2019;11:55:00;5895;12.3;48
14.02.2019;12:05:00;5988;13.3;48
14.02.2019;12:15:00;5889;14.3;45
14.02.2019;12:25:00;6119;15.3;47
14.02.2019;12:35:00;6013;16.3;45
14.02.2019;12:45:00;6088;17.3;46
14.02.2019;12:55:00;6137;18.3;48
14.02.2019;13:05:00;6119;19.3;44
14.02.2019;13:15:00;6094;20.3;47
14.02.2019;13:25:00;6071;21.3;45
14.02.2019;13:35:00;5969;22.3;46
14.02.2019;13:45:00;5911;23.3;48
14.02.2019;13:55:00;5838;24.2;44
14.02.2019;14:05:00;5742;25.2;46
14.02.2019;14:15:00;5687;26.1;48
14.02.2019;14:25:00;5287;27.0;49
14.02.2019;14:35:00;5465;27.9;44
14.02.2019;14:45:00;5135;28.8;46
14.02.2019;14:55:00;5072;29.6;47
14.02.2019;15:05:00;4809;30.4;48
14.02.2019;15:15:00;4823;31.2;48
14.02.2019;15:25:00;2543;31.6;45
14.02.2019;15:35:00;3809;32.3;46
14.02.2019;15:45:00;2945;32.8;45
14.02.2019;15:55:00;3409;33.4;45
14.02.2019;16:05:00;2030;33.8;43
14.02.2019;16:15:00;1305;34.0;41
14.02.2019;16:25:00;1098;34.2;40
14.02.2019;16:35:00;785;34.3;38
14.02.2019;16:45:00;894;34.4;37
14.02.2019;16:55:00;626;34.6;37
14.02.2019;17:05:00;419;34.6;36
14.02.2019;17:15:00;383;34.7;36
14.02.2019;17:25:00;288;34.8;36
14.02.2019;17:35:00;189;34.8;35
14.02.2019;17:45:00;124;34.8;35
14.02.2019;17:55:00;25;34.8;35
15.02.2019;07:45:00;148;0;26
15.02.2019;07:55:00;196;0;27
15.02.2019;08:05:00;241;0;28
15.02.2019;08:15:00;297;0.1;28
15.02.2019;08:25:00;374;0.1;28
15.02.2019;08:35:00;681;0.2;29
15.02.2019;08:45:00;827;0.4;29
15.02.2019;08:55:00;989;0.5;29
15.02.2019;09:05:00;1184;0.7;29
15.02.2019;09:15:00;1378;0.9;30
15.02.2019;09:40:00;1796;1.6;31
15.02.2019;09:45:00;2567;1.8;31
15.02.2019;09:55:00;3467;2.4;33
15.02.2019;10:05:00;3838;3.0;34
15.02.2019;10:15:00;4198;3.7;36
15.02.2019;10:25:00;4558;4.4;38
15.02.2019;10:35:00;4801;5.2;39
15.02.2019;10:45:00;5000;6.0;41
15.02.2019;10:55:00;5184;6.9;42
15.02.2019;11:05:00;5387;7.7;44
15.02.2019;11:25:00;5645;9.6;46
15.02.2019;11:35:00;5751;10.5;47
15.02.2019;11:45:00;5856;11.5;48
15.02.2019;11:55:00;5931;12.5;47
15.02.2019;12:05:00;5999;13.4;45
15.02.2019;12:15:00;6058;14.4;47
15.02.2019;12:25:00;6096;15.4;45
15.02.2019;12:35:00;6122;16.5;46
15.02.2019;12:45:00;6109;17.5;48
15.02.2019;12:55:00;6107;18.5;45
15.02.2019;13:05:00;6108;19.5;48
15.02.2019;13:15:00;6067;20.5;44
15.02.2019;13:25:00;6005;21.5;47
15.02.2019;13:35:00;5941;22.5;45
15.02.2019;13:45:00;5898;23.4;46
15.02.2019;13:55:00;5814;24.4;48
15.02.2019;14:05:00;5708;25.3;44
15.02.2019;14:15:00;5607;26.3;46
15.02.2019;14:25:00;5467;27.2;48
15.02.2019;14:35:00;5350;28.1;49
15.02.2019;14:45:00;5193;28.9;44
15.02.2019;14:55:00;5017;29.8;46
15.02.2019;15:05:00;4817;30.6;47
15.02.2019;15:15:00;4611;31.3;47
15.02.2019;15:25:00;4331;32.1;47
15.02.2019;15:35:00;3955;32.7;47
15.02.2019;15:45:00;3667;33.4;46
15.02.2019;15:55:00;3211;33.9;45
15.02.2019;16:05:00;2587;34.4;44
15.02.2019;16:15:00;1791;34.7;42
15.02.2019;16:25:00;1076;34.9;41
15.02.2019;16:35:00;1135;35.1;40
15.02.2019;16:45:00;820;35.2;38
15.02.2019;16:55:00;441;35.3;37
15.02.2019;17:05:00;277;35.4;37
15.02.2019;17:15:00;254;35.4;36
15.02.2019;17:25:00;214;35.5;36
15.02.2019;17:35:00;170;35.5;36
15.02.2019;17:45:00;127;35.5;35
15.02.2019;17:55:00;0;35.5;35
15.02.2019;18:05:00;0;35.5;0
16.02.2019;07:45:00;147;0;26
16.02.2019;07:55:00;193;0;27
16.02.2019;08:05:00;233;0;28
16.02.2019;08:15:00;277;0.1;28
16.02.2019;08:25:00;379;0.1;29
16.02.2019;08:35:00;746;0.3;29
16.02.2019;08:45:00;890;0.4;30
16.02.2019;08:55:00;1054;0.6;30
16.02.2019;09:05:00;1250;0.8;30
16.02.2019;09:15:00;1406;1.0;30
16.02.2019;09:25:00;1566;1.2;31
16.02.2019;09:35:00;1754;1.5;31
16.02.2019;09:45:00;1997;1.8;31
16.02.2019;09:55:00;3642;2.4;33
16.02.2019;10:05:00;4012;3.1;35
16.02.2019;10:15:00;4395;3.8;37
16.02.2019;10:25:00;4724;4.5;39
16.02.2019;10:35:00;4968;5.4;40
16.02.2019;10:45:00;5178;6.2;42
16.02.2019;10:55:00;5350;7.1;43
16.02.2019;11:05:00;5501;8.0;45
16.02.2019;11:15:00;5642;8.9;46
16.02.2019;11:25:00;5761;9.9;47
16.02.2019;11:35:00;5881;10.8;48
16.02.2019;11:45:00;5970;11.8;49
16.02.2019;11:55:00;6059;12.8;44
16.02.2019;12:05:00;6130;13.8;47
16.02.2019;12:15:00;6173;14.8;48
16.02.2019;12:25:00;6206;15.8;45
16.02.2019;12:35:00;6249;16.9;48
16.02.2019;12:45:00;6255;17.9;44
16.02.2019;12:55:00;6240;18.9;47
16.02.2019;13:05:00;6223;20.0;44
16.02.2019;13:15:00;6206;21.0;47
16.02.2019;13:25:00;6157;22.0;45
16.02.2019;13:35:00;6095;23.0;46
16.02.2019;13:45:00;6039;24.0;48
16.02.2019;13:55:00;5939;25.0;45
16.02.2019;14:05:00;5830;26.0;48
16.02.2019;14:15:00;5720;26.9;44
16.02.2019;14:25:00;5593;27.8;46
16.02.2019;14:35:00;5447;28.7;48
16.02.2019;14:45:00;5305;29.6;44
16.02.2019;14:55:00;5150;30.5;46
16.02.2019;15:05:00;4932;31.3;47
16.02.2019;15:15:00;4693;32.1;48
16.02.2019;15:25:00;4401;32.8;48
16.02.2019;15:35:00;4035;33.5;48
16.02.2019;15:45:00;3744;34.1;47
16.02.2019;15:55:00;3350;34.7;46
16.02.2019;16:05:00;2777;35.2;45
16.02.2019;16:15:00;2039;35.6;43
16.02.2019;16:25:00;1249;35.8;42
16.02.2019;16:35:00;1157;36.0;40
16.02.2019;16:45:00;811;36.1;39
16.02.2019;16:55:00;570;36.3;38
16.02.2019;17:05:00;245;36.3;37
16.02.2019;17:15:00;243;36.3;37
16.02.2019;17:25:00;209;36.4;37
16.02.2019;17:35:00;172;36.4;36
16.02.2019;17:45:00;135;36.4;36
16.02.2019;17:55:00;43;36.5;36
16.02.2019;18:05:00;0;36.5;0
17.02.2019;07:35:00;84;0;26
17.02.2019;07:45:00;166;0;27
17.02.2019;08:05:00;236;0.1;29
17.02.2019;08:10:00;259;0.1;29
17.02.2019;08:20:00;309;0.1;29
17.02.2019;08:30:00;750;0.2;30
17.02.2019;08:40:00;911;0.4;30
17.02.2019;08:50:00;1081;0.5;30
17.02.2019;09:00:00;1161;0.7;30
17.02.2019;09:10:00;1372;0.9;31
17.02.2019;09:20:00;1529;1.2;31
17.02.2019;09:30:00;1728;1.5;31
17.02.2019;09:40:00;1872;1.8;32
17.02.2019;09:50:00;3605;2.3;33
17.02.2019;10:00:00;4012;3.0;36
17.02.2019;10:10:00;4405;3.7;37
17.02.2019;10:20:00;4777;4.5;39
17.02.2019;10:30:00;4936;5.3;41
17.02.2019;10:40:00;5031;6.1;42
17.02.2019;10:50:00;5057;6.9;43
17.02.2019;11:00:00;5158;7.8;44
17.02.2019;11:10:00;5004;8.6;45
17.02.2019;11:20:00;5478;9.5;46
17.02.2019;11:30:00;5888;10.5;47
17.02.2019;11:40:00;5903;11.5;48
17.02.2019;11:50:00;6039;12.4;44
17.02.2019;12:00:00;6126;13.4;46
17.02.2019;12:10:00;6169;14.5;48
17.02.2019;12:20:00;6286;15.5;44
17.02.2019;12:30:00;6362;16.5;48
17.02.2019;12:40:00;6324;17.6;44
17.02.2019;12:50:00;6338;18.6;48
17.02.2019;13:00:00;6384;19.7;44
17.02.2019;13:10:00;6151;20.7;47
17.02.2019;13:20:00;5937;21.7;44
17.02.2019;13:30:00;5755;22.6;46
17.02.2019;13:40:00;6184;23.7;46
17.02.2019;13:50:00;5791;24.6;45
17.02.2019;14:00:00;5920;25.6;47
17.02.2019;14:10:00;5969;26.5;44
17.02.2019;14:20:00;5851;27.5;47
17.02.2019;14:30:00;5702;28.5;47
17.02.2019;14:40:00;5460;29.4;45
17.02.2019;14:50:00;5289;30.3;47
17.02.2019;15:00:00;5122;31.1;48
17.02.2019;15:10:00;4869;31.9;46
17.02.2019;15:20:00;4493;32.7;44
17.02.2019;15:30:00;4125;33.4;46
17.02.2019;15:40:00;3862;34.0;46
17.02.2019;15:50:00;3770;34.7;46
17.02.2019;16:00:00;3306;35.2;45
17.02.2019;16:10:00;2663;35.7;44
17.02.2019;16:20:00;1883;36.0;43
17.02.2019;16:30:00;1123;36.3;41
17.02.2019;16:40:00;1149;36.4;40
17.02.2019;16:50:00;895;36.6;39
17.02.2019;17:00:00;498;36.7;38
17.02.2019;17:10:00;249;36.7;38
17.02.2019;17:20:00;225;36.8;37
17.02.2019;17:30:00;192;36.8;37
17.02.2019;17:40:00;158;36.8;37
17.02.2019;17:50:00;123;36.9;36
17.02.2019;18:00:00;10;36.9;36
17.02.2019;18:10:00;0;36.9;0
18.02.2019;07:35:00;130;0;26
18.02.2019;07:45:00;173;0;27
18.02.2019;07:55:00;211;0;28
18.02.2019;08:05:00;250;0.1;28
18.02.2019;08:15:00;297;0.1;29
18.02.2019;08:25:00;586;0.2;29
18.02.2019;08:35:00;815;0.3;29
18.02.2019;08:45:00;970;0.5;30
18.02.2019;08:55:00;1152;0.6;30
18.02.2019;09:05:00;1278;0.8;30
18.02.2019;09:15:00;1453;1.1;31
18.02.2019;09:25:00;1624;1.3;31
18.02.2019;09:35:00;1784;1.6;31
18.02.2019;09:45:00;3384;2.2;33
18.02.2019;09:55:00;3751;2.8;34
18.02.2019;10:05:00;4105;3.4;36
18.02.2019;10:15:00;4494;4.1;38
18.02.2019;10:25:00;4768;4.9;40
18.02.2019;10:35:00;4966;5.7;41
18.02.2019;10:45:00;5147;6.6;42
18.02.2019;10:55:00;5309;7.4;44
18.02.2019;11:05:00;5460;8.3;45
18.02.2019;11:15:00;5615;9.2;46
18.02.2019;11:25:00;5764;10.2;47
18.02.2019;11:35:00;5862;11.2;48
18.02.2019;11:45:00;5950;12.1;46
18.02.2019;11:55:00;6012;13.1;45
18.02.2019;12:05:00;6096;14.1;48
18.02.2019;12:15:00;6129;15.1;44
18.02.2019;12:25:00;6169;16.2;46
18.02.2019;12:35:00;6197;17.2;47
18.02.2019;12:45:00;6229;18.2;45
18.02.2019;12:55:00;6241;19.2;48
18.02.2019;13:05:00;6216;20.3;44
18.02.2019;13:15:00;6158;21.3;48
18.02.2019;13:25:00;6116;22.3;44
18.02.2019;13:35:00;6085;23.3;47
18.02.2019;13:45:00;6037;24.3;44
18.02.2019;13:55:00;5916;25.3;46
18.02.2019;14:05:00;5825;26.2;48
18.02.2019;14:15:00;5670;27.2;44
18.02.2019;14:25:00;5521;28.1;47
18.02.2019;14:35:00;5405;29.0;48
18.02.2019;14:45:00;5255;29.9;44
18.02.2019;14:55:00;5080;30.7;46
18.02.2019;15:05:00;4841;31.5;48
18.02.2019;15:15:00;4618;32.3;48
18.02.2019;15:25:00;4359;33.0;48
18.02.2019;15:45:00;3686;34.3;47
18.02.2019;15:50:00;3550;34.6;47
18.02.2019;16:00:00;3175;35.2;46
18.02.2019;16:10:00;2658;35.6;45
18.02.2019;16:20:00;1973;36.0;43
18.02.2019;16:30:00;1259;36.2;42
18.02.2019;16:40:00;808;36.4;40
18.02.2019;16:50:00;551;36.5;39
18.02.2019;17:00:00;438;36.5;38
18.02.2019;17:10:00;277;36.6;37
18.02.2019;17:20:00;249;36.6;37
18.02.2019;17:30:00;199;36.7;37
18.02.2019;17:40:00;152;36.7;36
18.02.2019;17:50:00;118;36.7;36
18.02.2019;18:00:00;0;36.7;36
19.02.2019;07:30:00;63;0;25
19.02.2019;07:40:00;174;0;27
19.02.2019;07:50:00;232;0;28
19.02.2019;08:00:00;291;0.1;28
19.02.2019;08:10:00;356;0.1;29
19.02.2019;08:30:00;749;0.3;29
19.02.2019;08:35:00;845;0.4;30
19.02.2019;08:45:00;1015;0.5;30
19.02.2019;08:55:00;1145;0.7;30
19.02.2019;09:05:00;1373;0.9;31
19.02.2019;09:15:00;1581;1.2;31
19.02.2019;09:25:00;1771;1.5;31
19.02.2019;09:35:00;1859;1.8;31
19.02.2019;09:45:00;2063;2.1;32
19.02.2019;09:55:00;3466;2.6;33
19.02.2019;10:05:00;3584;3.2;35
19.02.2019;10:15:00;3940;3.8;36
19.02.2019;10:25:00;4308;4.5;38
19.02.2019;10:35:00;4424;5.2;39
19.02.2019;10:45:00;4790;6.0;41
19.02.2019;10:55:00;4987;6.8;42
19.02.2019;11:05:00;4907;7.6;43
19.02.2019;11:15:00;5056;8.5;44
19.02.2019;11:25:00;5032;9.3;45
19.02.2019;11:35:00;5150;10.2;46
19.02.2019;11:45:00;5494;11.1;47
19.02.2019;11:55:00;5642;12.0;48
19.02.2019;12:05:00;5746;12.9;49
19.02.2019;12:15:00;5819;13.9;44
19.02.2019;12:25:00;5877;14.8;47
19.02.2019;12:35:00;5478;15.8;48
19.02.2019;12:45:00;5660;16.7;44
19.02.2019;12:55:00;6007;17.7;46
19.02.2019;13:05:00;5933;18.7;48
19.02.2019;13:15:00;5937;19.7;44
19.02.2019;13:25:00;5820;20.6;47
19.02.2019;13:35:00;5805;21.6;46
19.02.2019;13:45:00;5793;22.5;45
19.02.2019;13:55:00;4864;23.4;47
19.02.2019;14:05:00;5262;24.3;48
19.02.2019;14:15:00;5436;25.1;46
19.02.2019;14:25:00;5147;26.0;45
19.02.2019;14:35:00;4957;26.8;47
19.02.2019;14:45:00;4824;27.6;48
19.02.2019;14:55:00;4653;28.4;48
19.02.2019;15:05:00;4446;29.1;48
19.02.2019;15:15:00;4151;29.8;48
19.02.2019;15:25:00;3776;30.5;47
19.02.2019;15:35:00;3553;31.1;46
19.02.2019;15:45:00;3277;31.6;46
19.02.2019;15:55:00;2866;32.1;44
19.02.2019;16:05:00;2609;32.5;44
19.02.2019;16:15:00;2221;32.9;43
19.02.2019;16:25:00;1881;33.2;42
19.02.2019;16:35:00;1289;33.5;40
19.02.2019;16:45:00;794;33.6;39
19.02.2019;16:55:00;830;33.7;38
19.02.2019;17:05:00;538;33.8;37
19.02.2019;17:15:00;396;33.9;37
19.02.2019;17:25:00;280;34.0;37
19.02.2019;17:35:00;204;34.0;36
19.02.2019;17:45:00;146;34.0;36
19.02.2019;17:55:00;56;34.0;36
19.02.2019;18:05:00;0;34.0;0
19.02.2019;18:15:00;0;34.0;0
20.02.2019;07:35:00;134;0;26
20.02.2019;07:45:00;190;0;27
20.02.2019;07:55:00;317;0;28
20.02.2019;08:05:00;429;0.1;28
20.02.2019;08:15:00;557;0.2;29
20.02.2019;08:25:00;743;0.3;29
20.02.2019;08:35:00;923;0.4;30
20.02.2019;08:45:00;1008;0.6;30
20.02.2019;08:55:00;1085;0.8;30
20.02.2019;09:05:00;1338;1.0;30
20.02.2019;09:15:00;1296;1.2;31
20.02.2019;09:25:00;1055;1.4;31
20.02.2019;09:35:00;2437;1.7;31
20.02.2019;09:45:00;2759;2.2;32
20.02.2019;09:55:00;3207;2.7;34
20.02.2019;10:05:00;3718;3.3;35
20.02.2019;10:15:00;3991;3.9;37
20.02.2019;10:25:00;4191;4.6;38
20.02.2019;10:35:00;4259;5.3;39
20.02.2019;10:45:00;4566;6.1;40
20.02.2019;10:55:00;4777;6.8;42
20.02.2019;11:05:00;4982;7.7;43
20.02.2019;11:15:00;5137;8.5;44
20.02.2019;11:25:00;5297;9.4;45
20.02.2019;11:35:00;5413;10.2;46
20.02.2019;11:45:00;5452;11.1;47
20.02.2019;11:55:00;5268;12.0;48
20.02.2019;12:05:00;5738;13.0;48
20.02.2019;12:15:00;5796;13.9;44
20.02.2019;12:25:00;5867;14.9;46
20.02.2019;12:35:00;5899;15.9;48
20.02.2019;12:45:00;5908;16.8;44
20.02.2019;12:55:00;5864;17.8;46
20.02.2019;13:05:00;5718;18.8;48
20.02.2019;13:15:00;5659;19.7;44
20.02.2019;13:25:00;5468;20.6;45
20.02.2019;13:35:00;5275;21.5;47
20.02.2019;13:45:00;5259;22.4;49
20.02.2019;13:55:00;5541;23.3;44
20.02.2019;14:05:00;4937;24.2;46
20.02.2019;14:15:00;4799;25.0;47
20.02.2019;14:25:00;4457;25.8;48
20.02.2019;14:35:00;4108;26.4;47
20.02.2019;14:45:00;4502;27.2;47
20.02.2019;14:55:00;3879;27.9;47
20.02.2019;15:05:00;3493;28.4;46
20.02.2019;15:15:00;4124;29.1;46
20.02.2019;15:25:00;3565;29.7;46
20.02.2019;15:35:00;2276;30.2;44
20.02.2019;15:45:00;2106;30.5;43
20.02.2019;15:55:00;1945;30.8;42
20.02.2019;16:05:00;2631;31.2;41
20.02.2019;16:15:00;2222;31.6;41
20.02.2019;16:25:00;1780;31.9;40
20.02.2019;16:35:00;1313;32.2;39
20.02.2019;16:45:00;1031;32.3;38
20.02.2019;16:55:00;786;32.5;37
20.02.2019;17:05:00;584;32.6;37
20.02.2019;17:15:00;428;32.7;36
20.02.2019;17:25:00;325;32.7;36
20.02.2019;17:35:00;247;32.8;36
20.02.2019;17:45:00;166;32.8;35
20.02.2019;17:55:00;34;32.8;35
20.02.2019;18:05:00;0;32.8;0
20.02.2019;18:15:00;0;32.8;0
21.02.2019;07:30:00;83;0;25
21.02.2019;07:40:00;193;0;27
21.02.2019;07:50:00;255;0;28
21.02.2019;08:00:00;316;0.1;28
21.02.2019;08:10:00;379;0.1;29
21.02.2019;08:20:00;486;0.2;29
21.02.2019;08:30:00;801;0.3;29
21.02.2019;08:40:00;937;0.5;30
21.02.2019;08:50:00;1085;0.6;30
21.02.2019;09:00:00;1259;0.8;30
21.02.2019;09:10:00;1789;1.1;31
21.02.2019;09:20:00;2473;1.5;31
21.02.2019;09:30:00;2777;1.9;32
21.02.2019;09:40:00;3047;2.4;33
21.02.2019;09:50:00;3398;3.0;35
21.02.2019;10:00:00;3717;3.6;36
21.02.2019;10:10:00;3997;4.2;37
21.02.2019;10:20:00;4357;4.9;39
21.02.2019;10:30:00;4561;5.7;40
21.02.2019;10:40:00;4754;6.5;41
21.02.2019;10:50:00;4937;7.3;42
21.02.2019;11:00:00;5108;8.1;43
21.02.2019;11:10:00;5266;9.0;45
21.02.2019;11:20:00;5393;9.8;46
21.02.2019;11:30:00;5488;10.7;47
21.02.2019;11:40:00;5578;11.7;47
21.02.2019;11:50:00;5670;12.6;48
21.02.2019;12:00:00;5750;13.5;45
21.02.2019;12:10:00;5777;14.5;45
21.02.2019;12:20:00;5878;15.5;47
21.02.2019;12:30:00;5899;16.4;47
21.02.2019;12:40:00;5931;17.4;45
21.02.2019;12:50:00;5936;18.4;47
21.02.2019;13:00:00;5892;19.4;45
21.02.2019;13:10:00;5865;20.3;46
21.02.2019;13:20:00;5847;21.3;48
21.02.2019;13:30:00;5812;22.3;44
21.02.2019;13:40:00;5775;23.2;47
21.02.2019;13:50:00;5719;24.2;48
21.02.2019;14:00:00;5640;25.1;44
21.02.2019;14:10:00;5517;26.0;47
21.02.2019;14:20:00;5436;26.9;48
21.02.2019;14:30:00;5302;27.8;44
21.02.2019;14:40:00;5182;28.6;46
21.02.2019;14:50:00;5044;29.5;48
21.02.2019;15:00:00;4860;30.3;48
21.02.2019;15:10:00;4631;31.1;49
21.02.2019;15:20:00;4382;31.8;48
21.02.2019;15:30:00;4067;32.5;48
21.02.2019;15:40:00;3700;33.1;47
21.02.2019;15:50:00;3418;33.7;46
21.02.2019;16:00:00;3265;34.2;46
21.02.2019;16:10:00;2908;34.8;45
21.02.2019;16:20:00;2532;35.1;44
21.02.2019;16:30:00;1677;35.4;42
21.02.2019;16:40:00;1192;35.6;41
21.02.2019;16:50:00;1155;35.8;39
21.02.2019;17:00:00;860;36.0;38
21.02.2019;17:10:00;548;36.1;38
21.02.2019;17:20:00;322;36.1;37
21.02.2019;17:30:00;248;36.2;37
21.02.2019;17:40:00;252;36.2;36
21.02.2019;17:50:00;171;36.2;36
21.02.2019;18:00:00;61;36.3;36
21.02.2019;18:10:00;0;36.3;0
22.02.2019;07:55:00;127;0;27
22.02.2019;08:05:00;209;0;28
22.02.2019;08:15:00;261;0;28
22.02.2019;08:25:00;248;0.1;29
22.02.2019;08:35:00;504;0.1;29
22.02.2019;08:45:00;741;0.3;29
22.02.2019;08:55:00;691;0.4;30
22.02.2019;09:05:00;702;0.5;30
22.02.2019;09:15:00;743;0.6;30
22.02.2019;09:25:00;856;0.7;30
22.02.2019;09:35:00;1063;0.9;31
22.02.2019;09:55:00;1535;1.4;31
22.02.2019;10:05:00;2114;1.7;31
22.02.2019;10:15:00;1633;2.0;32
22.02.2019;10:25:00;1750;2.3;32
22.02.2019;10:35:00;1237;2.5;32
22.02.2019;10:45:00;1228;2.7;32
22.02.2019;10:55:00;1042;2.9;32
22.02.2019;11:05:00;1243;3.1;32
22.02.2019;11:15:00;1127;3.3;33
22.02.2019;11:25:00;1518;3.5;33
22.02.2019;11:35:00;1873;3.8;33
22.02.2019;11:45:00;2272;4.2;33
22.02.2019;11:55:00;2208;4.6;34
22.02.2019;12:05:00;1782;4.9;34
22.02.2019;12:15:00;1285;5.1;34
22.02.2019;12:25:00;1619;5.4;34
22.02.2019;12:35:00;1576;5.7;34
22.02.2019;12:45:00;1533;5.9;34
22.02.2019;12:55:00;1669;6.2;34
22.02.2019;13:05:00;2037;6.5;34
22.02.2019;13:15:00;1740;6.8;34
22.02.2019;13:25:00;2904;7.2;35
22.02.2019;13:35:00;2941;7.7;36
22.02.2019;13:45:00;2785;8.1;37
22.02.2019;13:55:00;2146;8.5;37
22.02.2019;14:05:00;2160;8.8;36
22.02.2019;14:15:00;2915;9.3;37
22.02.2019;14:25:00;1478;9.6;36
22.02.2019;14:35:00;1991;9.9;36
22.02.2019;14:45:00;2477;10.3;36
22.02.2019;14:55:00;4400;11.0;39
22.02.2019;15:05:00;2230;11.3;38
22.02.2019;15:15:00;2456;11.7;38
22.02.2019;15:25:00;1790;12.1;37
22.02.2019;15:35:00;1950;12.5;38
22.02.2019;15:45:00;1877;12.8;37
22.02.2019;15:55:00;680;12.9;36
22.02.2019;16:05:00;324;13.0;35
22.02.2019;16:15:00;181;13.0;35
22.02.2019;16:25:00;142;13.1;35
22.02.2019;16:35:00;116;13.1;34
22.02.2019;16:45:00;107;13.1;34
22.02.2019;16:55:00;124;13.1;34
22.02.2019;17:05:00;134;13.2;34
22.02.2019;17:15:00;138;13.2;34
22.02.2019;17:25:00;141;13.2;33
22.02.2019;17:35:00;138;13.2;33
22.02.2019;17:45:00;123;13.2;33
22.02.2019;17:55:00;104;13.3;33
22.02.2019;18:05:00;0;13.3;33
22.02.2019;18:15:00;0;13.3;0
23.02.2019;07:45:00;136;0;27
23.02.2019;07:55:00;169;0;28
23.02.2019;08:05:00;200;0;28
23.02.2019;08:15:00;269;0.1;29
23.02.2019;08:25:00;367;0.1;29
23.02.2019;08:35:00;370;0.2;29
23.02.2019;08:45:00;396;0.2;30
23.02.2019;08:55:00;454;0.3;30
23.02.2019;09:05:00;566;0.4;30
23.02.2019;09:15:00;708;0.5;30
23.02.2019;09:25:00;852;0.7;31
23.02.2019;09:35:00;1026;0.8;31
23.02.2019;09:45:00;1020;1.0;31
23.02.2019;09:55:00;993;1.1;31
23.02.2019;10:05:00;1208;1.3;31
23.02.2019;10:15:00;1217;1.5;31
23.02.2019;10:25:00;1112;1.7;32
23.02.2019;10:35:00;1240;1.9;32
23.02.2019;10:45:00;1461;2.2;32
23.02.2019;10:55:00;1734;2.4;32
23.02.2019;11:05:00;2179;2.8;33
23.02.2019;11:15:00;2098;3.2;33
23.02.2019;11:25:00;2336;3.5;34
23.02.2019;11:35:00;2312;3.9;34
23.02.2019;11:45:00;2307;4.3;34
23.02.2019;11:55:00;4118;4.9;36
23.02.2019;12:05:00;6269;5.8;39
23.02.2019;12:15:00;5417;6.7;42
23.02.2019;12:25:00;6298;7.7;44
23.02.2019;12:35:00;5975;8.7;46
23.02.2019;12:45:00;6242;9.7;48
23.02.2019;12:55:00;6415;10.8;44
23.02.2019;13:05:00;6540;11.9;47
23.02.2019;13:15:00;6489;12.9;45
23.02.2019;13:25:00;6499;14.0;46
23.02.2019;13:35:00;6420;15.1;47
23.02.2019;13:45:00;6248;16.1;46
23.02.2019;13:55:00;6210;17.1;48
23.02.2019;14:05:00;5913;18.1;44
23.02.2019;14:15:00;5937;19.1;47
23.02.2019;14:25:00;5769;20.0;45
23.02.2019;14:35:00;5724;21.0;46
23.02.2019;14:45:00;5305;21.9;47
23.02.2019;14:55:00;5403;22.7;48
23.02.2019;15:05:00;4863;23.6;49
23.02.2019;15:15:00;4232;24.3;48
23.02.2019;15:25:00;4692;25.1;49
23.02.2019;15:35:00;4121;25.8;48
23.02.2019;15:45:00;3736;26.4;47
23.02.2019;15:55:00;3591;27.0;47
23.02.2019;16:05:00;3426;27.6;46
23.02.2019;16:15:00;2909;28.1;45
23.02.2019;16:25:00;2695;28.6;44
23.02.2019;16:35:00;2347;29.0;43
23.02.2019;16:45:00;1434;29.2;41
23.02.2019;16:55:00;986;29.4;40
23.02.2019;17:05:00;783;29.5;39
23.02.2019;17:15:00;576;29.7;37
23.02.2019;17:25:00;492;29.7;37
23.02.2019;17:35:00;325;29.8;37
23.02.2019;17:45:00;184;29.8;36
23.02.2019;17:55:00;109;29.9;36
23.02.2019;18:05:00;0;29.9;36
23.02.2019;18:15:00;0;29.9;0
24.02.2019;07:20:00;93;0;25
24.02.2019;07:30:00;172;0;27
24.02.2019;07:40:00;214;0;28
24.02.2019;07:50:00;245;0.1;28
24.02.2019;08:00:00;271;0.1;29
24.02.2019;08:10:00;309;0.1;29
24.02.2019;08:20:00;375;0.2;30
24.02.2019;08:30:00;760;0.3;30
24.02.2019;08:40:00;967;0.5;30
24.02.2019;08:50:00;1133;0.6;30
24.02.2019;09:00:00;1304;0.8;31
24.02.2019;09:10:00;1484;1.1;31
24.02.2019;09:20:00;1674;1.4;31
24.02.2019;09:30:00;2900;1.7;32
24.02.2019;09:40:00;3564;2.3;34
24.02.2019;09:50:00;3943;2.9;36
24.02.2019;10:00:00;4342;3.6;37
24.02.2019;10:10:00;4727;4.4;39
24.02.2019;10:20:00;4962;5.2;41
24.02.2019;10:30:00;5192;6.1;42
24.02.2019;10:40:00;5388;6.9;44
24.02.2019;10:50:00;5601;7.9;45
24.02.2019;11:00:00;5768;8.8;46
24.02.2019;11:10:00;5913;9.8;47
24.02.2019;11:20:00;6036;10.8;48
24.02.2019;11:30:00;6171;11.8;44
24.02.2019;11:40:00;6287;12.8;47
24.02.2019;11:50:00;6426;13.9;45
24.02.2019;12:00:00;6493;14.9;47
24.02.2019;12:10:00;6540;16.0;44
24.02.2019;12:20:00;6607;17.1;47
24.02.2019;12:30:00;6702;18.2;44
24.02.2019;12:40:00;6633;19.3;47
24.02.2019;12:50:00;6619;20.4;44
24.02.2019;13:00:00;6691;21.5;47
24.02.2019;13:10:00;6807;22.6;46
24.02.2019;13:20:00;6873;23.7;46
24.02.2019;13:30:00;6840;24.8;47
24.02.2019;13:40:00;6575;25.9;44
24.02.2019;13:50:00;6413;27.0;48
24.02.2019;14:00:00;6274;28.0;44
24.02.2019;14:10:00;6317;29.1;48
24.02.2019;14:20:00;6407;30.1;44
24.02.2019;14:30:00;6766;31.2;47
24.02.2019;14:40:00;1667;31.8;42
24.02.2019;14:50:00;5753;32.8;46
24.02.2019;15:00:00;5496;33.7;48
24.02.2019;15:10:00;5414;34.6;46
24.02.2019;15:20:00;6001;35.5;46
24.02.2019;15:30:00;4693;36.4;48
24.02.2019;15:40:00;2841;36.9;46
24.02.2019;15:50:00;3166;37.5;45
24.02.2019;16:00:00;3837;38.0;45
24.02.2019;16:10:00;3387;38.6;45
24.02.2019;16:20:00;3037;39.1;45
24.02.2019;16:30:00;2431;39.6;44
24.02.2019;16:40:00;1666;39.9;42
24.02.2019;16:50:00;1038;40.1;40
24.02.2019;17:00:00;920;40.2;39
24.02.2019;17:10:00;685;40.4;38
24.02.2019;17:20:00;256;40.4;38
24.02.2019;17:30:00;239;40.5;37
24.02.2019;17:40:00;201;40.5;37
24.02.2019;17:50:00;162;40.5;36
24.02.2019;18:00:00;122;40.5;36
24.02.2019;18:10:00;0;40.6;36
25.02.2019;07:15:00;123;0;26
25.02.2019;07:25:00;202;0;27
25.02.2019;07:35:00;295;0;28
25.02.2019;07:45:00;338;0.1;28
25.02.2019;07:55:00;343;0.1;29
25.02.2019;08:05:00;346;0.2;29
25.02.2019;08:15:00;400;0.3;29
25.02.2019;08:25:00;517;0.3;30
25.02.2019;08:35:00;931;0.5;30
25.02.2019;08:45:00;1092;0.7;30
25.02.2019;08:55:00;1246;0.9;30
25.02.2019;09:05:00;1414;1.1;31
25.02.2019;09:15:00;1587;1.3;31
25.02.2019;09:25:00;1775;1.6;31
25.02.2019;09:35:00;3333;2.2;33
25.02.2019;09:45:00;3730;2.8;34
25.02.2019;09:55:00;4135;3.4;36
25.02.2019;10:05:00;4526;4.1;38
25.02.2019;10:15:00;4780;4.9;40
25.02.2019;10:25:00;5022;5.7;41
25.02.2019;10:35:00;5253;6.6;43
25.02.2019;10:45:00;5426;7.5;44
25.02.2019;10:55:00;5624;8.4;45
25.02.2019;11:05:00;5796;9.4;47
25.02.2019;11:15:00;5930;10.3;48
25.02.2019;11:25:00;6031;11.3;45
25.02.2019;11:35:00;6177;12.3;46
25.02.2019;11:45:00;6152;13.3;48
25.02.2019;11:55:00;6404;14.3;44
25.02.2019;12:05:00;6433;15.4;48
25.02.2019;12:15:00;6493;16.5;44
25.02.2019;12:25:00;6514;17.5;48
25.02.2019;12:35:00;6512;18.6;45
25.02.2019;12:45:00;6571;19.7;48
25.02.2019;12:55:00;6533;20.8;45
25.02.2019;13:05:00;6496;21.8;46
25.02.2019;13:15:00;6530;22.9;46
25.02.2019;13:25:00;6494;24.0;45
25.02.2019;13:35:00;6420;25.0;47
25.02.2019;13:45:00;6355;26.1;44
25.02.2019;13:55:00;6248;27.1;47
25.02.2019;14:05:00;6179;28.2;44
25.02.2019;14:15:00;6019;29.2;47
25.02.2019;14:25:00;5888;30.1;44
25.02.2019;14:35:00;5785;31.1;46
25.02.2019;14:45:00;5618;32.0;48
25.02.2019;14:55:00;5476;32.9;44
25.02.2019;15:05:00;5254;33.8;46
25.02.2019;15:15:00;5018;34.7;47
25.02.2019;15:25:00;4781;35.5;48
25.02.2019;15:35:00;4453;36.2;48
25.02.2019;15:45:00;4067;36.9;48
25.02.2019;15:55:00;3785;37.5;47
25.02.2019;16:05:00;3503;38.1;46
25.02.2019;16:15:00;3085;38.6;46
25.02.2019;16:25:00;2798;39.1;45
25.02.2019;16:35:00;2122;39.5;43
25.02.2019;16:45:00;1342;39.8;42
25.02.2019;16:55:00;957;39.9;40
25.02.2019;17:05:00;795;40.1;39
25.02.2019;17:15:00;537;40.2;38
25.02.2019;17:25:00;285;40.2;37
25.02.2019;17:35:00;300;40.3;37
25.02.2019;17:45:00;239;40.3;37
25.02.2019;17:55:00;182;40.3;36
25.02.2019;18:05:00;128;40.4;36
25.02.2019;18:15:00;92;40.4;36
25.02.2019;18:25:00;0;40.4;0
26.02.2019;07:25:00;139;0;25
26.02.2019;07:35:00;226;0;27
26.02.2019;07:45:00;328;0;28
26.02.2019;07:55:00;427;0.1;28
26.02.2019;08:05:00;511;0.2;29
26.02.2019;08:15:00;644;0.3;29
26.02.2019;08:35:00;1021;0.6;30
26.02.2019;08:55:00;1515;1.0;30
26.02.2019;09:05:00;1572;1.3;30
26.02.2019;09:15:00;1827;1.6;31
26.02.2019;09:25:00;2259;1.9;31
26.02.2019;09:35:00;2116;2.3;32
26.02.2019;09:45:00;3346;2.8;33
26.02.2019;09:55:00;3880;3.4;35
26.02.2019;10:05:00;3703;4.1;37
26.02.2019;10:15:00;4739;4.8;38
26.02.2019;10:25:00;4957;5.6;40
26.02.2019;10:35:00;5277;6.5;42
26.02.2019;10:45:00;5445;7.4;44
26.02.2019;10:55:00;5643;8.3;45
26.02.2019;11:05:00;5782;9.3;46
26.02.2019;11:15:00;5826;10.2;47
26.02.2019;11:25:00;5998;11.2;48
26.02.2019;11:35:00;6090;12.2;44
26.02.2019;11:45:00;6183;13.2;47
26.02.2019;11:55:00;6322;14.3;44
26.02.2019;12:05:00;6414;15.3;46
26.02.2019;12:15:00;6398;16.4;45
26.02.2019;12:25:00;6379;17.4;46
26.02.2019;12:35:00;6468;18.5;45
26.02.2019;12:45:00;5795;19.5;46
26.02.2019;12:55:00;6441;20.6;45
26.02.2019;13:05:00;6253;21.6;46
26.02.2019;13:15:00;6371;22.7;45
26.02.2019;13:25:00;6513;23.7;47
26.02.2019;13:35:00;6495;24.8;44
26.02.2019;13:45:00;6358;25.9;47
26.02.2019;13:55:00;6220;26.9;44
26.02.2019;14:05:00;6179;27.9;48
26.02.2019;14:15:00;5973;28.9;44
26.02.2019;14:25:00;5956;29.9;47
26.02.2019;14:35:00;5857;30.8;44
26.02.2019;14:45:00;5287;31.7;45
26.02.2019;14:55:00;4743;32.6;47
26.02.2019;15:05:00;5003;33.4;48
26.02.2019;15:15:00;4663;34.2;49
26.02.2019;15:25:00;4343;34.9;49
26.02.2019;15:35:00;3972;35.6;48
26.02.2019;15:45:00;3678;36.3;47
26.02.2019;15:55:00;3483;36.8;47
26.02.2019;16:05:00;3214;37.4;46
26.02.2019;16:15:00;3062;37.9;45
26.02.2019;16:25:00;2211;38.3;43
26.02.2019;16:35:00;1727;38.6;42
26.02.2019;16:45:00;1178;38.8;40
26.02.2019;16:55:00;775;38.9;39
26.02.2019;17:05:00;602;39.0;38
26.02.2019;17:15:00;482;39.1;37
26.02.2019;17:25:00;389;39.2;37
26.02.2019;17:35:00;298;39.3;36
26.02.2019;17:45:00;232;39.3;36
26.02.2019;17:55:00;165;39.3;36
26.02.2019;18:05:00;71;39.3;35
26.02.2019;18:15:00;0;39.3;35
26.02.2019;18:25:00;0;39.3;0
27.02.2019;07:20:00;144;0;26
27.02.2019;07:30:00;209;0;27
27.02.2019;07:40:00;261;0;28
27.02.2019;07:50:00;306;0.1;28
27.02.2019;08:00:00;350;0.1;29
27.02.2019;08:10:00;416;0.2;29
27.02.2019;08:20:00;489;0.3;29
27.02.2019;08:45:00;1125;0.7;30
27.02.2019;08:55:00;2010;1.0;30
27.02.2019;09:05:00;2294;1.3;31
27.02.2019;09:15:00;2507;1.7;32
27.02.2019;09:25:00;2939;2.2;33
27.02.2019;09:35:00;3256;2.7;34
27.02.2019;09:45:00;3650;3.3;35
27.02.2019;09:55:00;4135;4.0;37
27.02.2019;10:05:00;4524;4.7;38
27.02.2019;10:15:00;4774;5.5;40
27.02.2019;10:25:00;4997;6.3;41
27.02.2019;10:35:00;5187;7.2;43
27.02.2019;10:45:00;5376;8.0;44
27.02.2019;10:55:00;5534;8.9;45
27.02.2019;11:05:00;5594;9.9;46
27.02.2019;11:15:00;5818;10.8;47
27.02.2019;11:25:00;5933;11.8;48
27.02.2019;11:35:00;6053;12.8;44
