Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
27.02.2019;11:45:00;6150;13.8;47
27.02.2019;11:55:00;6213;14.8;47
27.02.2019;12:05:00;6226;15.8;45
27.02.2019;12:15:00;6375;16.9;48
27.02.2019;12:25:00;6408;18.0;45
27.02.2019;12:35:00;6437;19.0;48
27.02.2019;12:45:00;6469;20.1;45
27.02.2019;12:55:00;6468;21.1;48
27.02.2019;13:05:00;6428;22.2;45
27.02.2019;13:15:00;6475;23.3;47
27.02.2019;13:25:00;6477;24.3;46
27.02.2019;13:35:00;6409;25.4;46
27.02.2019;13:45:00;6358;26.5;46
27.02.2019;13:55:00;6270;27.5;45
27.02.2019;14:05:00;6052;28.5;46
27.02.2019;14:15:00;5888;29.5;47
27.02.2019;14:25:00;5882;30.5;45
27.02.2019;14:35:00;5828;31.4;48
27.02.2019;14:45:00;5649;32.4;44
27.02.2019;14:55:00;5473;33.3;47
27.02.2019;15:05:00;5260;34.2;48
27.02.2019;15:15:00;5018;35.0;44
27.02.2019;15:25:00;4773;35.8;45
27.02.2019;15:35:00;4441;36.5;46
27.02.2019;15:45:00;4078;37.2;47
27.02.2019;15:55:00;3867;37.9;47
27.02.2019;16:05:00;3607;38.5;46
27.02.2019;16:15:00;3339;39.0;46
27.02.2019;16:25:00;2997;39.6;45
27.02.2019;16:35:00;2448;40.0;44
27.02.2019;16:45:00;1791;40.3;42
27.02.2019;16:55:00;1074;40.5;41
27.02.2019;17:05:00;676;40.6;39
27.02.2019;17:15:00;545;40.7;38
27.02.2019;17:25:00;273;40.8;37
27.02.2019;17:35:00;232;40.8;37
27.02.2019;17:45:00;197;40.9;37
27.02.2019;17:55:00;159;40.9;36
27.02.2019;18:05:00;123;40.9;36
28.02.2019;07:20:00;142;0;26
28.02.2019;07:30:00;192;0;28
28.02.2019;07:40:00;232;0;28
28.02.2019;07:50:00;275;0.1;29
28.02.2019;08:00:00;314;0.1;29
28.02.2019;08:10:00;385;0.2;29
28.02.2019;08:20:00;451;0.3;30
28.02.2019;08:30:00;866;0.4;30
28.02.2019;08:40:00;1035;0.6;30
28.02.2019;08:50:00;1203;0.7;30
28.02.2019;09:00:00;1377;1.0;31
28.02.2019;09:10:00;1572;1.2;31
28.02.2019;09:20:00;1782;1.5;31
28.02.2019;09:30:00;2952;1.9;32
28.02.2019;09:40:00;3374;2.4;34
28.02.2019;09:50:00;4036;3.1;36
28.02.2019;10:00:00;4389;3.8;37
28.02.2019;10:10:00;4697;4.6;39
28.02.2019;10:20:00;4968;5.4;41
28.02.2019;10:30:00;5205;6.2;42
28.02.2019;10:40:00;5384;7.1;44
28.02.2019;10:50:00;5531;8.0;45
28.02.2019;11:00:00;5729;8.9;46
28.02.2019;11:10:00;5932;9.9;48
28.02.2019;11:20:00;5877;10.9;47
28.02.2019;11:30:00;5921;11.8;45
28.02.2019;11:40:00;6115;12.9;48
28.02.2019;11:50:00;6128;13.9;44
28.02.2019;12:00:00;5804;14.8;46
28.02.2019;12:10:00;6221;15.8;48
28.02.2019;12:20:00;6208;16.8;44
28.02.2019;12:30:00;6234;17.8;48
28.02.2019;12:40:00;6025;18.8;44
28.02.2019;12:50:00;6206;19.8;47
28.02.2019;13:00:00;5614;20.8;44
28.02.2019;13:10:00;6362;21.8;47
28.02.2019;13:20:00;6615;22.9;44
28.02.2019;13:30:00;6557;24.0;48
28.02.2019;13:40:00;6278;25.0;45
28.02.2019;13:50:00;6323;26.1;47
28.02.2019;14:00:00;6197;27.1;45
28.02.2019;14:10:00;6050;28.1;48
28.02.2019;14:20:00;5636;29.1;45
28.02.2019;14:30:00;5699;30.0;47
28.02.2019;14:40:00;5442;30.9;46
28.02.2019;14:50:00;5372;31.8;45
28.02.2019;15:00:00;5091;32.7;47
28.02.2019;15:10:00;4608;33.4;48
28.02.2019;15:20:00;4539;34.2;48
28.02.2019;15:30:00;4198;34.9;48
28.02.2019;15:40:00;3811;35.5;47
28.02.2019;15:50:00;3362;36.1;46
28.02.2019;16:00:00;2127;36.6;45
28.02.2019;16:10:00;2831;37.0;44
28.02.2019;16:20:00;816;37.3;42
28.02.2019;16:30:00;1264;37.6;41
28.02.2019;16:40:00;1842;37.9;41
28.02.2019;16:50:00;1374;38.1;40
28.02.2019;17:00:00;904;38.3;39
28.02.2019;17:10:00;580;38.4;37
28.02.2019;17:20:00;415;38.5;37
28.02.2019;17:30:00;335;38.5;37
28.02.2019;17:40:00;261;38.6;36
28.02.2019;17:50:00;207;38.6;36
28.02.2019;18:00:00;152;38.6;36
28.02.2019;18:10:00;81;38.7;35
28.02.2019;18:20:00;0;38.7;0
01.03.2019;07:25:00;66;0;25
01.03.2019;07:35:00;109;0;27
01.03.2019;07:45:00;125;0;28
01.03.2019;07:55:00;184;0;28
01.03.2019;08:05:00;162;0;29
01.03.2019;08:15:00;213;0.1;29
01.03.2019;08:25:00;353;0.1;29
01.03.2019;08:35:00;416;0.2;30
01.03.2019;08:45:00;356;0.3;30
01.03.2019;08:55:00;345;0.3;30
01.03.2019;09:05:00;221;0.4;30
01.03.2019;09:15:00;253;0.4;31
01.03.2019;09:25:00;196;0.4;31
01.03.2019;09:35:00;283;0.5;31
01.03.2019;09:45:00;795;0.6;31
01.03.2019;09:55:00;866;0.7;31
01.03.2019;10:05:00;502;0.8;31
01.03.2019;10:15:00;252;0.9;31
01.03.2019;10:25:00;293;0.9;31
01.03.2019;10:35:00;1022;1.1;31
01.03.2019;10:45:00;561;1.2;32
01.03.2019;10:55:00;947;1.3;32
01.03.2019;11:05:00;4632;1.9;32
01.03.2019;11:15:00;2416;2.4;35
01.03.2019;11:25:00;1486;2.7;34
01.03.2019;11:35:00;1353;2.9;34
01.03.2019;11:45:00;1357;3.2;34
01.03.2019;11:55:00;1389;3.4;33
01.03.2019;12:05:00;1617;3.7;33
01.03.2019;12:15:00;1863;4.0;34
01.03.2019;12:25:00;1152;4.2;34
01.03.2019;12:35:00;2428;4.5;34
01.03.2019;12:45:00;3051;5.1;36
01.03.2019;12:55:00;1794;5.4;35
01.03.2019;13:05:00;2810;5.8;36
01.03.2019;13:15:00;3964;6.5;37
01.03.2019;13:25:00;2830;7.0;38
01.03.2019;13:35:00;1584;7.3;37
01.03.2019;13:45:00;1300;7.6;36
01.03.2019;13:55:00;1749;7.8;36
01.03.2019;14:05:00;1556;8.1;36
01.03.2019;14:15:00;1728;8.4;36
01.03.2019;14:25:00;1796;8.6;35
01.03.2019;14:35:00;1945;9.0;36
01.03.2019;14:45:00;3258;9.5;37
01.03.2019;14:55:00;3088;10.0;38
01.03.2019;15:05:00;2054;10.5;38
01.03.2019;15:15:00;1404;10.7;37
01.03.2019;15:25:00;1124;10.9;36
01.03.2019;15:35:00;1202;11.1;35
01.03.2019;15:45:00;1042;11.3;35
01.03.2019;15:55:00;618;11.4;35
01.03.2019;16:05:00;677;11.5;34
01.03.2019;16:15:00;784;11.6;34
01.03.2019;16:25:00;658;11.7;34
01.03.2019;16:35:00;376;11.8;34
01.03.2019;16:45:00;543;11.9;34
01.03.2019;16:55:00;505;12.0;34
01.03.2019;17:05:00;264;12.0;34
01.03.2019;17:15:00;179;12.0;34
01.03.2019;17:25:00;164;12.1;33
01.03.2019;17:35:00;219;12.1;33
01.03.2019;17:45:00;217;12.1;33
01.03.2019;17:55:00;131;12.2;33
01.03.2019;18:05:00;105;12.2;33
01.03.2019;18:15:00;0;12.2;0
02.03.2019;07:35:00;134;0;27
02.03.2019;07:45:00;161;0;28
02.03.2019;07:55:00;211;0;28
02.03.2019;08:05:00;283;0.1;29
02.03.2019;08:15:00;322;0.1;29
02.03.2019;08:25:00;305;0.2;29
02.03.2019;08:35:00;387;0.2;30
02.03.2019;08:45:00;514;0.3;30
02.03.2019;08:55:00;594;0.4;30
02.03.2019;09:05:00;535;0.5;30
02.03.2019;09:15:00;616;0.6;31
02.03.2019;09:25:00;574;0.7;31
02.03.2019;09:35:00;701;0.8;31
02.03.2019;09:45:00;608;0.9;31
02.03.2019;09:55:00;904;1.0;31
02.03.2019;10:05:00;1185;1.2;31
02.03.2019;10:15:00;909;1.4;32
02.03.2019;10:25:00;840;1.5;32
02.03.2019;10:35:00;815;1.7;32
02.03.2019;10:45:00;929;1.8;32
02.03.2019;10:55:00;1075;2.0;32
02.03.2019;11:05:00;1244;2.2;32
02.03.2019;11:15:00;1464;2.4;32
02.03.2019;11:25:00;1842;2.7;32
02.03.2019;11:35:00;2110;3.1;33
02.03.2019;11:45:00;2061;3.4;33
02.03.2019;11:55:00;2481;3.8;34
02.03.2019;12:05:00;3115;4.3;35
02.03.2019;12:15:00;4254;4.9;37
02.03.2019;12:25:00;4079;5.6;39
02.03.2019;12:35:00;2513;6.1;38
02.03.2019;12:45:00;3097;6.5;38
02.03.2019;12:55:00;5268;7.4;40
02.03.2019;13:05:00;3315;8.1;41
02.03.2019;13:15:00;2327;8.5;40
02.03.2019;13:25:00;2151;8.8;39
02.03.2019;13:35:00;2768;9.2;39
02.03.2019;13:45:00;2647;9.8;39
02.03.2019;13:55:00;2615;10.2;39
02.03.2019;14:05:00;2804;10.8;40
02.03.2019;14:15:00;1515;11.1;38
02.03.2019;14:25:00;1844;11.3;38
02.03.2019;14:35:00;1394;11.6;37
02.03.2019;14:45:00;1930;11.9;37
02.03.2019;14:55:00;2373;12.2;37
02.03.2019;15:05:00;3097;12.8;38
02.03.2019;15:15:00;1998;13.1;38
02.03.2019;15:25:00;4497;13.8;39
02.03.2019;15:35:00;1704;14.1;39
02.03.2019;15:45:00;1915;14.4;38
02.03.2019;15:55:00;1552;14.7;37
02.03.2019;16:05:00;1103;14.9;37
02.03.2019;16:15:00;1930;15.2;36
02.03.2019;16:25:00;1228;15.4;36
02.03.2019;16:35:00;1168;15.6;36
02.03.2019;16:45:00;896;15.8;35
02.03.2019;16:55:00;850;15.9;35
02.03.2019;17:05:00;554;16.0;35
02.03.2019;17:15:00;939;16.2;35
02.03.2019;17:25:00;618;16.3;35
02.03.2019;17:35:00;415;16.4;34
02.03.2019;17:45:00;284;16.4;34
02.03.2019;17:55:00;208;16.5;34
02.03.2019;18:05:00;154;16.5;34
02.03.2019;18:15:00;109;16.5;34
02.03.2019;18:25:00;0;16.5;0
03.03.2019;07:15:00;80;0;26
03.03.2019;07:25:00;166;0;28
03.03.2019;07:35:00;208;0;28
03.03.2019;07:45:00;249;0.1;29
03.03.2019;07:55:00;363;0.1;29
03.03.2019;08:05:00;553;0.2;29
03.03.2019;08:15:00;739;0.3;30
03.03.2019;08:25:00;980;0.5;30
03.03.2019;08:35:00;1026;0.6;30
03.03.2019;08:45:00;1186;0.8;31
03.03.2019;08:55:00;1910;1.1;31
03.03.2019;09:05:00;2489;1.5;31
03.03.2019;09:15:00;2866;2.0;33
03.03.2019;09:25:00;3319;2.5;34
03.03.2019;09:35:00;3609;3.1;35
03.03.2019;09:45:00;4148;3.7;37
03.03.2019;09:55:00;3876;4.4;38
03.03.2019;10:05:00;4023;5.1;40
03.03.2019;10:15:00;5068;5.9;41
03.03.2019;10:25:00;5332;6.7;43
03.03.2019;10:35:00;5449;7.6;44
03.03.2019;10:45:00;5776;8.6;46
03.03.2019;10:55:00;6040;9.6;47
03.03.2019;11:05:00;6191;10.6;48
03.03.2019;11:15:00;5734;11.6;44
03.03.2019;11:25:00;6391;12.6;47
03.03.2019;11:35:00;6703;13.7;44
03.03.2019;11:45:00;6205;14.7;47
03.03.2019;11:55:00;5930;15.7;48
03.03.2019;12:05:00;7046;16.8;45
03.03.2019;12:15:00;6886;17.9;47
03.03.2019;12:25:00;6140;18.9;45
03.03.2019;12:35:00;5714;19.9;48
03.03.2019;12:45:00;6685;20.9;44
03.03.2019;12:55:00;6634;22.1;47
03.03.2019;13:05:00;6091;23.0;45
03.03.2019;13:15:00;4708;23.8;47
03.03.2019;13:25:00;3942;24.5;47
03.03.2019;13:35:00;6156;25.5;45
03.03.2019;13:45:00;6175;26.5;47
03.03.2019;13:55:00;4930;27.3;47
03.03.2019;14:05:00;6158;28.3;47
03.03.2019;14:15:00;6158;29.2;45
03.03.2019;14:25:00;6651;30.3;46
03.03.2019;14:35:00;6517;31.4;46
03.03.2019;14:45:00;3810;32.2;48
03.03.2019;14:55:00;2747;32.7;46
03.03.2019;15:05:00;3489;33.2;46
03.03.2019;15:15:00;3010;33.9;46
03.03.2019;15:25:00;2202;34.2;44
03.03.2019;15:35:00;2022;34.5;43
03.03.2019;15:45:00;2009;34.9;42
03.03.2019;15:55:00;1501;35.1;41
03.03.2019;16:05:00;1531;35.4;40
03.03.2019;16:15:00;1751;35.7;39
03.03.2019;16:25:00;3313;36.1;40
03.03.2019;16:35:00;2686;36.7;41
03.03.2019;16:45:00;602;36.8;39
03.03.2019;16:55:00;774;37.0;38
03.03.2019;17:05:00;694;37.1;37
03.03.2019;17:15:00;583;37.2;37
03.03.2019;17:25:00;374;37.3;36
03.03.2019;17:35:00;287;37.3;36
03.03.2019;17:45:00;233;37.4;36
03.03.2019;17:55:00;142;37.4;36
03.03.2019;18:05:00;107;37.4;35
03.03.2019;18:15:00;0;37.4;0
03.03.2019;18:25:00;0;37.4;0
04.03.2019;07:15:00;127;0;26
04.03.2019;07:25:00;270;0;27
04.03.2019;07:35:00;356;0.1;28
04.03.2019;07:45:00;628;0.1;29
04.03.2019;07:55:00;1358;0.3;29
04.03.2019;08:05:00;915;0.5;29
04.03.2019;08:15:00;1153;0.7;30
04.03.2019;08:25:00;1091;0.9;30
04.03.2019;08:35:00;573;1.0;31
04.03.2019;08:55:00;572;1.2;31
04.03.2019;09:05:00;659;1.3;31
04.03.2019;09:15:00;548;1.4;31
04.03.2019;09:25:00;842;1.5;31
04.03.2019;09:35:00;738;1.6;32
04.03.2019;09:45:00;844;1.8;32
04.03.2019;09:55:00;1310;2.0;32
04.03.2019;10:05:00;1809;2.2;32
04.03.2019;10:15:00;2325;2.6;32
04.03.2019;10:25:00;3664;3.1;34
04.03.2019;10:35:00;2145;3.6;35
04.03.2019;10:45:00;623;3.7;34
04.03.2019;10:55:00;575;3.8;33
04.03.2019;11:05:00;354;3.9;33
04.03.2019;11:15:00;231;3.9;33
04.03.2019;11:25:00;236;4.0;33
04.03.2019;11:35:00;235;4.0;33
04.03.2019;11:45:00;294;4.1;33
04.03.2019;11:55:00;323;4.1;33
04.03.2019;12:05:00;437;4.2;33
04.03.2019;12:15:00;375;4.3;33
04.03.2019;12:25:00;474;4.3;33
04.03.2019;12:35:00;373;4.4;33
04.03.2019;12:45:00;412;4.5;33
04.03.2019;12:55:00;438;4.5;33
04.03.2019;13:05:00;424;4.6;33
04.03.2019;13:15:00;475;4.7;33
04.03.2019;13:25:00;473;4.8;33
04.03.2019;13:35:00;460;4.8;33
04.03.2019;13:45:00;458;4.9;33
04.03.2019;13:55:00;395;5.0;33
04.03.2019;14:05:00;340;5.0;33
04.03.2019;14:15:00;329;5.1;33
04.03.2019;14:25:00;398;5.1;33
04.03.2019;14:35:00;773;5.3;33
04.03.2019;14:45:00;513;5.4;33
04.03.2019;14:55:00;717;5.5;33
04.03.2019;15:05:00;464;5.5;33
04.03.2019;15:15:00;1663;5.8;33
04.03.2019;15:25:00;1962;6.0;33
04.03.2019;15:35:00;2964;6.6;34
04.03.2019;15:45:00;1433;6.9;34
04.03.2019;15:55:00;1093;7.0;34
04.03.2019;16:05:00;499;7.1;33
04.03.2019;16:15:00;747;7.3;33
04.03.2019;16:25:00;751;7.4;33
04.03.2019;16:35:00;807;7.5;33
04.03.2019;16:45:00;707;7.6;33
04.03.2019;16:55:00;815;7.8;33
04.03.2019;17:05:00;683;7.9;33
04.03.2019;17:15:00;648;8.0;33
04.03.2019;17:25:00;590;8.1;33
04.03.2019;17:35:00;457;8.2;33
04.03.2019;17:45:00;304;8.2;33
04.03.2019;17:55:00;229;8.3;33
04.03.2019;18:05:00;153;8.3;33
04.03.2019;18:15:00;43;8.3;33
04.03.2019;18:25:00;0;8.3;0
05.03.2019;07:15:00;142;0;26
05.03.2019;07:25:00;185;0;27
05.03.2019;07:45:00;261;0.1;28
05.03.2019;07:55:00;290;0.1;29
05.03.2019;08:05:00;341;0.2;29
05.03.2019;08:15:00;438;0.2;29
05.03.2019;08:25:00;978;0.4;30
05.03.2019;08:35:00;1159;0.6;30
05.03.2019;08:45:00;1176;0.8;30
05.03.2019;08:55:00;2186;1.1;30
05.03.2019;09:05:00;2866;1.5;31
05.03.2019;09:15:00;3229;2.0;33
05.03.2019;09:25:00;3592;2.6;34
05.03.2019;09:35:00;4011;3.2;36
05.03.2019;09:45:00;4302;3.9;38
05.03.2019;09:55:00;4985;4.7;39
05.03.2019;10:05:00;4988;5.6;41
05.03.2019;10:15:00;3870;6.3;42
05.03.2019;10:25:00;5882;7.3;44
05.03.2019;10:35:00;4501;8.2;45
05.03.2019;10:45:00;6300;9.1;46
05.03.2019;10:55:00;6385;10.2;48
05.03.2019;11:05:00;4104;11.1;43
05.03.2019;11:15:00;5037;11.7;43
05.03.2019;11:25:00;5255;12.5;45
05.03.2019;11:35:00;6682;13.5;47
05.03.2019;11:45:00;2769;14.1;46
05.03.2019;11:55:00;5399;14.8;46
05.03.2019;12:05:00;6935;15.8;46
05.03.2019;12:15:00;5051;16.8;45
05.03.2019;12:25:00;6619;17.9;44
05.03.2019;12:35:00;2597;18.6;43
05.03.2019;12:45:00;5411;19.5;44
05.03.2019;12:55:00;6568;20.6;44
05.03.2019;13:05:00;9163;22.0;46
05.03.2019;13:15:00;2199;22.6;42
05.03.2019;13:25:00;1407;22.8;40
05.03.2019;13:35:00;1170;23.0;39
05.03.2019;13:45:00;1980;23.3;39
05.03.2019;13:55:00;2480;23.8;40
05.03.2019;14:05:00;2761;24.2;40
05.03.2019;14:15:00;5150;25.0;42
05.03.2019;14:25:00;4429;25.8;44
05.03.2019;14:35:00;4564;26.4;44
05.03.2019;14:45:00;4635;27.2;45
05.03.2019;14:55:00;3758;27.9;45
05.03.2019;15:05:00;2417;28.3;43
05.03.2019;15:15:00;2578;28.7;43
05.03.2019;15:25:00;2271;29.1;42
05.03.2019;15:35:00;1986;29.4;41
05.03.2019;15:45:00;2147;29.8;40
05.03.2019;15:55:00;1733;30.1;39
05.03.2019;16:05:00;1681;30.4;39
05.03.2019;16:15:00;1382;30.7;38
05.03.2019;16:25:00;1236;30.9;38
05.03.2019;16:35:00;902;31.0;37
05.03.2019;16:45:00;827;31.2;36
05.03.2019;16:55:00;805;31.3;36
05.03.2019;17:05:00;672;31.4;36
05.03.2019;17:15:00;529;31.5;35
05.03.2019;17:25:00;548;31.6;35
05.03.2019;17:35:00;427;31.7;35
05.03.2019;17:45:00;364;31.7;35
05.03.2019;17:55:00;276;31.8;35
05.03.2019;18:05:00;144;31.8;34
05.03.2019;18:15:00;39;31.8;34
05.03.2019;18:25:00;0;31.8;0
06.03.2019;07:10:00;144;0;26
06.03.2019;07:20:00;220;0;27
06.03.2019;07:30:00;285;0;28
06.03.2019;07:40:00;365;0.1;28
06.03.2019;07:50:00;536;0.2;29
06.03.2019;08:00:00;795;0.3;29
06.03.2019;08:10:00;1075;0.5;29
06.03.2019;08:20:00;1289;0.7;30
06.03.2019;08:30:00;1222;0.9;30
06.03.2019;08:40:00;1093;1.1;30
06.03.2019;08:50:00;1342;1.3;31
06.03.2019;09:00:00;2150;1.6;31
06.03.2019;09:10:00;3239;2.1;32
06.03.2019;09:20:00;3732;2.7;34
06.03.2019;09:30:00;3778;3.3;35
06.03.2019;09:40:00;3093;3.9;37
06.03.2019;09:50:00;2892;4.3;36
06.03.2019;10:00:00;2410;4.7;36
06.03.2019;10:10:00;2931;5.2;37
06.03.2019;10:20:00;3560;5.8;38
06.03.2019;10:30:00;3014;6.3;38
06.03.2019;10:40:00;3474;6.8;39
06.03.2019;10:50:00;2635;7.3;39
06.03.2019;11:00:00;2772;7.8;38
06.03.2019;11:10:00;2941;8.2;39
06.03.2019;11:20:00;3186;8.7;39
06.03.2019;11:30:00;3558;9.3;39
06.03.2019;11:40:00;2983;9.9;40
06.03.2019;11:50:00;3170;10.4;40
06.03.2019;12:00:00;3410;11.0;40
06.03.2019;12:10:00;3638;11.6;41
06.03.2019;12:20:00;3489;12.2;41
06.03.2019;12:30:00;4951;12.9;42
06.03.2019;12:40:00;6353;13.9;45
06.03.2019;12:50:00;5049;14.8;47
06.03.2019;13:00:00;4606;15.6;46
06.03.2019;13:10:00;6113;16.6;47
06.03.2019;13:20:00;6959;17.7;44
06.03.2019;13:30:00;7011;18.9;48
06.03.2019;13:40:00;6130;19.9;45
06.03.2019;13:50:00;4458;20.8;46
06.03.2019;14:00:00;3436;21.4;45
06.03.2019;14:10:00;3255;21.9;45
06.03.2019;14:20:00;3254;22.4;44
06.03.2019;14:30:00;3445;23.0;44
06.03.2019;14:40:00;2692;23.5;43
06.03.2019;14:50:00;2632;23.9;42
06.03.2019;15:00:00;2824;24.4;42
06.03.2019;15:10:00;3005;24.9;42
06.03.2019;15:20:00;2593;25.3;41
06.03.2019;15:30:00;2201;25.7;40
06.03.2019;15:40:00;1832;26.0;40
06.03.2019;15:50:00;1487;26.3;39
06.03.2019;16:00:00;1404;26.5;38
06.03.2019;16:10:00;1233;26.7;37
06.03.2019;16:20:00;1349;26.9;37
06.03.2019;16:30:00;1543;27.2;37
06.03.2019;16:40:00;1673;27.4;37
06.03.2019;16:50:00;1500;27.7;36
06.03.2019;17:00:00;970;27.9;36
06.03.2019;17:10:00;700;28.0;35
06.03.2019;17:20:00;479;28.1;35
06.03.2019;17:30:00;349;28.2;35
06.03.2019;17:40:00;231;28.2;35
06.03.2019;17:50:00;145;28.3;35
06.03.2019;18:00:00;105;28.3;34
06.03.2019;18:10:00;0;28.3;0
06.03.2019;18:20:00;0;28.3;0
07.03.2019;07:10:00;30;0;24
07.03.2019;07:20:00;139;0;27
07.03.2019;07:30:00;142;0;28
07.03.2019;07:40:00;139;0;28
07.03.2019;07:50:00;143;0;29
07.03.2019;08:00:00;205;0.1;29
07.03.2019;08:10:00;256;0.1;29
07.03.2019;08:20:00;279;0.2;29
07.03.2019;08:30:00;407;0.2;30
07.03.2019;08:40:00;562;0.3;30
07.03.2019;09:00:00;892;0.5;30
07.03.2019;09:20:00;749;0.8;31
07.03.2019;09:30:00;1074;0.9;31
07.03.2019;09:40:00;771;1.1;31
07.03.2019;09:50:00;588;1.2;31
07.03.2019;10:00:00;503;1.3;31
07.03.2019;10:10:00;792;1.4;31
07.03.2019;10:20:00;1291;1.6;32
07.03.2019;10:30:00;1154;1.8;32
07.03.2019;10:40:00;1017;2.0;32
07.03.2019;10:50:00;886;2.1;32
07.03.2019;11:00:00;857;2.3;32
07.03.2019;11:10:00;1205;2.5;32
07.03.2019;11:20:00;1424;2.7;32
07.03.2019;11:30:00;1115;2.9;32
07.03.2019;11:40:00;1600;3.1;32
07.03.2019;11:50:00;1462;3.4;33
07.03.2019;12:00:00;1689;3.6;33
07.03.2019;12:10:00;2411;4.0;33
07.03.2019;12:20:00;2926;4.5;34
07.03.2019;12:30:00;2620;5.0;36
07.03.2019;12:40:00;4688;5.7;38
07.03.2019;12:50:00;6865;6.8;42
07.03.2019;13:00:00;3261;7.4;42
07.03.2019;13:10:00;2336;7.8;40
07.03.2019;13:20:00;2593;8.4;40
07.03.2019;13:30:00;5265;9.0;40
07.03.2019;13:40:00;6394;10.1;45
07.03.2019;13:50:00;4680;11.1;47
07.03.2019;14:00:00;6184;12.1;45
07.03.2019;14:10:00;1334;12.5;41
07.03.2019;14:20:00;3788;12.9;41
07.03.2019;14:30:00;2505;13.3;41
07.03.2019;14:40:00;2793;13.9;42
07.03.2019;14:50:00;1787;14.2;40
07.03.2019;15:00:00;2252;14.6;40
07.03.2019;15:10:00;6507;15.7;44
07.03.2019;15:20:00;4165;16.5;45
07.03.2019;15:30:00;4080;17.3;46
07.03.2019;15:40:00;4838;18.2;47
07.03.2019;15:50:00;2994;18.8;46
07.03.2019;16:00:00;2662;19.2;44
07.03.2019;16:10:00;2047;19.6;43
07.03.2019;16:20:00;2556;19.9;41
07.03.2019;16:30:00;1125;20.1;40
07.03.2019;16:40:00;2290;20.4;39
07.03.2019;16:50:00;2627;20.7;39
07.03.2019;17:00:00;1952;21.1;39
07.03.2019;17:10:00;422;21.2;38
07.03.2019;17:20:00;878;21.4;37
07.03.2019;17:30:00;390;21.5;36
07.03.2019;17:40:00;272;21.5;36
07.03.2019;17:50:00;243;21.5;36
07.03.2019;18:00:00;219;21.6;35
07.03.2019;18:10:00;155;21.6;35
07.03.2019;18:20:00;103;21.6;35
08.03.2019;07:30:00;139;0;26
08.03.2019;07:40:00;337;0;27
08.03.2019;07:50:00;379;0.1;28
08.03.2019;08:00:00;361;0.1;28
08.03.2019;08:10:00;577;0.2;29
08.03.2019;08:20:00;387;0.3;29
08.03.2019;08:30:00;653;0.4;29
08.03.2019;08:40:00;674;0.5;30
08.03.2019;08:50:00;713;0.6;30
08.03.2019;09:00:00;922;0.7;30
08.03.2019;09:10:00;999;0.9;30
08.03.2019;09:20:00;1175;1.1;31
08.03.2019;09:30:00;1278;1.3;31
08.03.2019;09:40:00;1645;1.5;31
08.03.2019;09:50:00;941;1.7;31
08.03.2019;10:00:00;1484;1.9;31
08.03.2019;10:10:00;2684;2.3;32
08.03.2019;10:20:00;1705;2.6;32
08.03.2019;10:30:00;1497;2.8;32
08.03.2019;10:40:00;1828;3.1;33
08.03.2019;10:50:00;1129;3.4;33
08.03.2019;11:00:00;1898;3.6;33
08.03.2019;11:10:00;1529;3.9;33
08.03.2019;11:20:00;1798;4.2;33
08.03.2019;11:30:00;2285;4.5;34
08.03.2019;11:40:00;1921;4.9;34
08.03.2019;11:50:00;2584;5.3;35
08.03.2019;12:00:00;2736;5.7;35
08.03.2019;12:10:00;2475;6.2;36
08.03.2019;12:20:00;3715;6.7;36
08.03.2019;12:30:00;3671;7.3;38
08.03.2019;12:40:00;2258;7.7;38
08.03.2019;12:50:00;2490;8.1;37
08.03.2019;13:00:00;2142;8.5;37
08.03.2019;13:10:00;2432;8.9;37
08.03.2019;13:20:00;2010;9.2;37
08.03.2019;13:30:00;2775;9.6;36
08.03.2019;13:40:00;3085;10.0;37
08.03.2019;13:50:00;2978;10.5;38
08.03.2019;14:00:00;3451;11.1;39
08.03.2019;14:10:00;3758;11.8;40
08.03.2019;14:20:00;5562;12.5;41
08.03.2019;14:30:00;5636;13.4;44
08.03.2019;14:40:00;1359;13.7;41
08.03.2019;14:50:00;1371;13.9;39
08.03.2019;15:00:00;2154;14.3;39
08.03.2019;15:10:00;2392;14.6;38
08.03.2019;15:20:00;2476;15.0;39
08.03.2019;15:30:00;1557;15.5;39
08.03.2019;15:40:00;1602;15.7;38
08.03.2019;15:50:00;2905;16.1;38
08.03.2019;16:00:00;4575;16.8;40
08.03.2019;16:10:00;4023;17.4;41
08.03.2019;16:20:00;1950;17.9;40
08.03.2019;16:30:00;3347;18.4;41
08.03.2019;16:40:00;2953;18.9;41
08.03.2019;16:50:00;2553;19.3;40
08.03.2019;17:00:00;1543;19.7;39
08.03.2019;17:10:00;388;19.8;37
08.03.2019;17:20:00;367;19.8;36
08.03.2019;17:30:00;369;19.9;36
08.03.2019;17:40:00;266;20.0;35
08.03.2019;17:50:00;429;20.0;35
08.03.2019;18:00:00;204;20.1;35
08.03.2019;18:10:00;133;20.1;35
08.03.2019;18:20:00;66;20.1;34
09.03.2019;07:15:00;62;0;25
09.03.2019;07:25:00;149;0;27
09.03.2019;07:35:00;185;0;28
09.03.2019;07:45:00;219;0;28
09.03.2019;07:55:00;307;0.1;29
09.03.2019;08:05:00;519;0.2;29
09.03.2019;08:15:00;724;0.3;29
09.03.2019;08:40:00;982;0.6;30
09.03.2019;08:50:00;761;0.8;30
09.03.2019;09:00:00;912;0.9;31
09.03.2019;09:10:00;943;1.1;31
09.03.2019;09:20:00;1353;1.3;31
09.03.2019;09:30:00;1389;1.5;31
09.03.2019;09:40:00;1692;1.8;31
09.03.2019;09:50:00;2092;2.1;32
09.03.2019;10:00:00;2123;2.4;32
09.03.2019;10:10:00;2443;2.8;33
09.03.2019;10:20:00;3483;3.3;34
09.03.2019;10:40:00;3399;4.3;36
09.03.2019;10:50:00;4344;5.0;37
09.03.2019;11:00:00;4725;5.7;39
09.03.2019;11:10:00;4029;6.5;41
09.03.2019;11:20:00;4095;7.1;41
09.03.2019;11:30:00;4234;7.8;42
09.03.2019;11:40:00;4773;8.6;43
09.03.2019;11:50:00;4534;9.3;43
09.03.2019;12:00:00;4255;10.1;44
09.03.2019;12:10:00;3678;10.7;43
09.03.2019;12:20:00;3893;11.3;43
09.03.2019;12:30:00;4340;12.1;44
09.03.2019;12:40:00;3299;12.6;43
09.03.2019;12:50:00;3802;13.2;43
09.03.2019;13:00:00;4088;13.9;44
09.03.2019;13:10:00;3453;14.5;43
09.03.2019;13:20:00;3250;15.0;43
09.03.2019;13:30:00;2549;15.4;42
09.03.2019;13:40:00;2251;15.8;41
09.03.2019;13:50:00;2311;16.2;40
09.03.2019;14:00:00;1926;16.5;39
09.03.2019;14:10:00;1818;16.8;39
09.03.2019;14:20:00;2075;17.2;39
09.03.2019;14:30:00;887;17.4;37
09.03.2019;14:40:00;548;17.5;36
09.03.2019;14:50:00;785;17.6;36
09.03.2019;15:00:00;1103;17.7;36
09.03.2019;15:10:00;1664;18.0;36
09.03.2019;15:20:00;2267;18.3;36
09.03.2019;15:30:00;2366;18.7;36
09.03.2019;15:40:00;1105;18.9;36
09.03.2019;15:50:00;857;19.1;35
09.03.2019;16:00:00;542;19.2;35
09.03.2019;16:10:00;457;19.3;35
09.03.2019;16:20:00;274;19.3;35
09.03.2019;16:30:00;423;19.4;34
09.03.2019;16:40:00;251;19.4;34
09.03.2019;16:50:00;304;19.5;34
09.03.2019;17:00:00;636;19.6;34
09.03.2019;17:10:00;698;19.7;34
09.03.2019;17:20:00;817;19.8;34
09.03.2019;17:30:00;409;19.9;34
09.03.2019;17:40:00;221;19.9;34
09.03.2019;17:50:00;312;20.0;34
09.03.2019;18:00:00;202;20.0;33
09.03.2019;18:10:00;118;20.0;33
09.03.2019;18:20:00;0;20.1;0
09.03.2019;18:30:00;0;20.1;0
10.03.2019;07:20:00;79;0;26
10.03.2019;07:30:00;225;0;27
10.03.2019;07:40:00;212;0;28
10.03.2019;07:50:00;327;0.1;28
10.03.2019;08:00:00;280;0.1;29
10.03.2019;08:10:00;422;0.2;29
10.03.2019;08:20:00;540;0.3;30
10.03.2019;08:30:00;358;0.3;30
10.03.2019;08:40:00;348;0.4;30
10.03.2019;08:50:00;250;0.4;30
10.03.2019;09:00:00;292;0.5;31
10.03.2019;09:10:00;241;0.5;31
10.03.2019;09:20:00;279;0.6;31
10.03.2019;09:30:00;287;0.6;31
10.03.2019;09:40:00;328;0.7;31
10.03.2019;09:50:00;299;0.7;31
10.03.2019;10:00:00;384;0.8;31
10.03.2019;10:10:00;445;0.9;31
10.03.2019;10:20:00;426;0.9;31
10.03.2019;10:30:00;428;1.0;32
10.03.2019;10:40:00;478;1.1;32
10.03.2019;10:50:00;641;1.2;32
10.03.2019;11:00:00;975;1.3;32
10.03.2019;11:10:00;1025;1.5;32
10.03.2019;11:20:00;1546;1.7;32
10.03.2019;11:30:00;1076;2.0;32
10.03.2019;11:40:00;658;2.1;32
10.03.2019;11:50:00;1344;2.3;32
10.03.2019;12:00:00;2061;2.6;32
10.03.2019;12:10:00;3045;3.2;34
10.03.2019;12:20:00;1184;3.5;34
10.03.2019;12:30:00;935;3.6;33
10.03.2019;12:40:00;1548;3.9;33
10.03.2019;12:50:00;1832;4.2;34
10.03.2019;13:00:00;1450;4.5;34
10.03.2019;13:10:00;2078;4.8;34
10.03.2019;13:20:00;1977;5.1;35
10.03.2019;13:30:00;1878;5.5;35
10.03.2019;13:40:00;5145;6.1;36
10.03.2019;13:50:00;2343;6.7;38
10.03.2019;14:00:00;5580;7.5;40
10.03.2019;14:10:00;6158;8.4;43
10.03.2019;14:20:00;7358;9.6;46
10.03.2019;14:30:00;6866;10.7;47
10.03.2019;14:40:00;5216;11.7;45
10.03.2019;14:50:00;4124;12.3;45
10.03.2019;15:00:00;4252;12.8;43
10.03.2019;15:10:00;1924;13.2;42
10.03.2019;15:20:00;2296;13.6;41
10.03.2019;15:30:00;4538;14.2;42
10.03.2019;15:40:00;4221;15.0;44
10.03.2019;15:50:00;1869;15.4;42
10.03.2019;16:00:00;1134;15.6;40
10.03.2019;16:10:00;714;15.8;39
10.03.2019;16:20:00;771;16.0;38
10.03.2019;16:30:00;327;16.1;37
10.03.2019;16:40:00;3341;16.4;37
10.03.2019;16:50:00;323;16.5;36
10.03.2019;17:00:00;159;16.6;36
10.03.2019;17:10:00;360;16.6;35
10.03.2019;17:20:00;296;16.7;35
10.03.2019;17:30:00;262;16.7;35
10.03.2019;17:40:00;358;16.8;35
10.03.2019;17:50:00;187;16.8;35
10.03.2019;18:00:00;110;16.9;34
10.03.2019;18:10:00;168;16.9;34
10.03.2019;18:20:00;86;16.9;34
11.03.2019;07:05:00;132;0;26
11.03.2019;07:15:00;171;0;27
11.03.2019;07:25:00;175;0;28
11.03.2019;07:35:00;193;0.1;28
11.03.2019;07:45:00;165;0.1;29
11.03.2019;07:55:00;279;0.1;29
11.03.2019;08:05:00;283;0.2;29
11.03.2019;08:15:00;621;0.3;30
11.03.2019;08:25:00;524;0.4;30
11.03.2019;08:35:00;564;0.5;30
11.03.2019;08:45:00;796;0.6;30
11.03.2019;08:55:00;930;0.8;31
11.03.2019;09:05:00;890;0.9;31
11.03.2019;09:15:00;1016;1.1;31
11.03.2019;09:25:00;939;1.2;31
11.03.2019;09:35:00;627;1.4;31
11.03.2019;09:45:00;228;1.4;31
11.03.2019;09:55:00;202;1.4;31
11.03.2019;10:05:00;359;1.5;31
11.03.2019;10:15:00;237;1.5;31
11.03.2019;10:25:00;269;1.6;31
11.03.2019;10:35:00;285;1.6;32
11.03.2019;10:45:00;1148;1.8;32
11.03.2019;10:55:00;1677;2.0;32
11.03.2019;11:05:00;1738;2.3;32
11.03.2019;11:15:00;2322;2.7;33
11.03.2019;11:25:00;3086;3.2;33
11.03.2019;11:35:00;5322;4.0;37
11.03.2019;11:45:00;2015;4.5;37
11.03.2019;11:55:00;675;4.6;35
11.03.2019;12:05:00;834;4.7;34
11.03.2019;12:15:00;1135;4.9;33
11.03.2019;12:25:00;1602;5.2;34
11.03.2019;12:35:00;801;5.3;33
11.03.2019;12:45:00;367;5.4;33
11.03.2019;12:55:00;192;5.5;33
11.03.2019;13:05:00;144;5.5;33
11.03.2019;13:15:00;169;5.5;33
11.03.2019;13:25:00;150;5.5;33
11.03.2019;13:35:00;187;5.6;33
11.03.2019;13:45:00;264;5.6;33
11.03.2019;13:55:00;357;5.7;33
11.03.2019;14:05:00;366;5.7;33
11.03.2019;14:15:00;380;5.8;33
11.03.2019;14:25:00;422;5.8;32
11.03.2019;14:35:00;558;5.9;32
11.03.2019;14:45:00;817;6.1;32
11.03.2019;14:55:00;1473;6.3;32
11.03.2019;15:05:00;2633;6.6;32
11.03.2019;15:15:00;1251;6.9;33
11.03.2019;15:25:00;1477;7.2;33
11.03.2019;15:35:00;1541;7.4;33
11.03.2019;15:45:00;1548;7.6;33
11.03.2019;15:55:00;1159;7.9;33
11.03.2019;16:05:00;1477;8.1;33
11.03.2019;16:15:00;1993;8.4;34
11.03.2019;16:25:00;1242;8.6;33
11.03.2019;16:35:00;366;8.7;33
11.03.2019;16:45:00;741;8.8;33
11.03.2019;16:55:00;804;8.9;33
11.03.2019;17:05:00;2076;9.2;33
11.03.2019;17:15:00;871;9.4;33
11.03.2019;17:25:00;792;9.5;33
11.03.2019;17:35:00;571;9.6;33
11.03.2019;17:45:00;313;9.7;33
11.03.2019;17:55:00;221;9.7;33
11.03.2019;18:05:00;176;9.8;33
11.03.2019;18:15:00;136;9.8;33
11.03.2019;18:25:00;101;9.8;33
11.03.2019;18:35:00;0;9.8;0
11.03.2019;18:45:00;0;9.8;0
12.03.2019;06:55:00;128;0;25
12.03.2019;07:05:00;182;0;27
12.03.2019;07:15:00;229;0;27
12.03.2019;07:25:00;272;0.1;28
12.03.2019;07:35:00;310;0.1;28
12.03.2019;07:45:00;345;0.2;29
12.03.2019;07:55:00;396;0.2;29
12.03.2019;08:05:00;494;0.3;29
12.03.2019;08:15:00;986;0.5;29
12.03.2019;08:25:00;1170;0.6;30
12.03.2019;08:35:00;1358;0.9;30
12.03.2019;08:45:00;1530;1.1;30
12.03.2019;08:55:00;1749;1.4;31
12.03.2019;09:05:00;3178;1.8;31
12.03.2019;09:15:00;3505;2.4;33
12.03.2019;09:25:00;3861;3.0;35
12.03.2019;09:35:00;4442;3.7;37
12.03.2019;09:45:00;4924;4.5;39
12.03.2019;09:55:00;4885;5.3;40
12.03.2019;10:05:00;5256;6.1;42
12.03.2019;10:15:00;5663;7.1;43
12.03.2019;10:25:00;5885;8.0;45
12.03.2019;10:35:00;6026;9.0;47
12.03.2019;10:45:00;6303;10.0;48
12.03.2019;10:55:00;6437;11.1;44
12.03.2019;11:05:00;6485;12.2;47
12.03.2019;11:15:00;6731;13.3;44
12.03.2019;11:25:00;6779;14.4;47
12.03.2019;11:35:00;6895;15.5;44
12.03.2019;11:45:00;7118;16.7;47
12.03.2019;11:55:00;7111;17.8;46
12.03.2019;12:05:00;7172;19.0;44
12.03.2019;12:15:00;7247;20.2;48
12.03.2019;12:25:00;7265;21.4;46
12.03.2019;12:35:00;7251;22.6;44
12.03.2019;12:45:00;6747;23.8;48
12.03.2019;12:55:00;5739;24.7;46
12.03.2019;13:05:00;5220;25.6;45
12.03.2019;13:15:00;3931;26.3;46
12.03.2019;13:25:00;5730;27.2;47
12.03.2019;13:35:00;7642;28.3;45
12.03.2019;13:45:00;6478;29.2;45
12.03.2019;13:55:00;5273;30.1;47
12.03.2019;14:05:00;5972;31.0;47
12.03.2019;14:15:00;6026;32.1;45
12.03.2019;14:25:00;4300;32.8;46
12.03.2019;14:35:00;3260;33.4;45
12.03.2019;14:45:00;2697;33.9;44
12.03.2019;14:55:00;2953;34.4;44
12.03.2019;15:15:00;4275;35.6;44
12.03.2019;15:20:00;2211;35.8;44
12.03.2019;15:30:00;2433;36.2;43
12.03.2019;15:40:00;3659;36.7;43
12.03.2019;15:50:00;2021;37.1;42
12.03.2019;16:00:00;2236;37.5;41
12.03.2019;16:10:00;2550;37.9;41
12.03.2019;16:20:00;2098;38.3;40
12.03.2019;16:30:00;1967;38.6;40
12.03.2019;16:40:00;2094;38.9;39
12.03.2019;16:50:00;1796;39.2;39
12.03.2019;17:00:00;1503;39.5;38
12.03.2019;17:10:00;815;39.6;37
12.03.2019;17:20:00;1219;39.8;36
12.03.2019;17:30:00;621;39.9;36
12.03.2019;17:40:00;443;40.0;36
12.03.2019;17:50:00;332;40.1;35
12.03.2019;18:00:00;261;40.1;35
12.03.2019;18:10:00;195;40.2;35
12.03.2019;18:20:00;116;40.2;35
13.03.2019;06:55:00;88;0;25
13.03.2019;07:05:00;154;0;27
13.03.2019;07:15:00;197;0;28
13.03.2019;07:25:00;235;0;28
13.03.2019;07:35:00;393;0.1;28
13.03.2019;07:45:00;337;0.2;29
13.03.2019;07:55:00;504;0.2;29
13.03.2019;08:05:00;585;0.3;29
13.03.2019;08:15:00;939;0.5;30
13.03.2019;08:25:00;1015;0.7;30
13.03.2019;08:35:00;2100;0.9;30
13.03.2019;08:45:00;1544;1.2;30
13.03.2019;08:55:00;2035;1.6;31
13.03.2019;09:05:00;1633;1.9;31
13.03.2019;09:15:00;976;2.1;31
13.03.2019;09:25:00;1683;2.3;32
13.03.2019;09:35:00;1581;2.6;32
13.03.2019;09:45:00;2047;2.8;32
13.03.2019;09:55:00;1138;3.0;32
13.03.2019;10:05:00;1650;3.3;32
13.03.2019;10:15:00;2102;3.6;33
13.03.2019;10:25:00;2233;3.9;33
13.03.2019;10:35:00;1578;4.2;33
13.03.2019;10:45:00;3097;4.7;34
13.03.2019;10:55:00;5617;5.5;38
13.03.2019;11:05:00;2507;5.9;37
13.03.2019;11:15:00;3898;6.4;37
13.03.2019;11:25:00;1949;6.8;37
13.03.2019;11:35:00;5022;7.6;40
13.03.2019;11:45:00;6043;8.7;43
13.03.2019;11:55:00;3602;9.4;43
13.03.2019;12:05:00;5247;10.4;46
13.03.2019;12:15:00;2893;11.2;46
13.03.2019;12:25:00;5421;12.0;46
13.03.2019;12:35:00;2765;12.5;44
13.03.2019;12:45:00;1752;12.9;42
13.03.2019;12:55:00;341;13.0;39
13.03.2019;13:05:00;1625;13.2;38
13.03.2019;13:15:00;706;13.4;37
13.03.2019;13:25:00;3195;13.7;37
13.03.2019;13:35:00;7635;15.1;44
13.03.2019;13:45:00;7540;16.3;47
13.03.2019;13:55:00;7650;17.6;46
13.03.2019;14:05:00;7296;18.8;44
13.03.2019;14:15:00;3182;19.5;44
13.03.2019;14:25:00;3366;19.9;42
13.03.2019;14:35:00;6765;21.0;47
13.03.2019;14:45:00;6920;22.1;44
13.03.2019;14:55:00;2879;22.7;44
13.03.2019;15:05:00;1501;23.0;41
13.03.2019;15:15:00;769;23.1;40
13.03.2019;15:25:00;4727;23.8;42
13.03.2019;15:35:00;1433;24.3;42
13.03.2019;15:45:00;4361;24.9;42
13.03.2019;15:55:00;4501;25.7;44
13.03.2019;16:05:00;1279;26.0;42
13.03.2019;16:15:00;542;26.1;40
13.03.2019;16:25:00;1177;26.3;38
13.03.2019;16:35:00;192;26.4;37
13.03.2019;16:45:00;365;26.4;37
13.03.2019;16:55:00;324;26.5;36
13.03.2019;17:05:00;395;26.5;36
13.03.2019;17:15:00;1706;26.8;35
13.03.2019;17:25:00;758;26.9;35
13.03.2019;17:35:00;753;27.1;35
13.03.2019;17:45:00;284;27.1;35
13.03.2019;17:55:00;266;27.2;35
13.03.2019;18:05:00;199;27.2;34
13.03.2019;18:15:00;113;27.2;34
14.03.2019;07:05:00;154;0;26
14.03.2019;07:15:00;186;0;27
14.03.2019;07:25:00;294;0;28
14.03.2019;07:35:00;364;0.1;28
14.03.2019;07:45:00;422;0.2;29
14.03.2019;07:55:00;518;0.3;29
14.03.2019;08:05:00;660;0.4;29
14.03.2019;08:15:00;646;0.5;30
14.03.2019;08:25:00;839;0.6;30
14.03.2019;08:35:00;990;0.7;30
14.03.2019;08:45:00;1191;0.9;30
14.03.2019;08:55:00;1694;1.2;31
14.03.2019;09:05:00;1381;1.5;31
14.03.2019;09:25:00;1463;1.9;31
14.03.2019;09:35:00;1449;2.2;31
14.03.2019;09:45:00;1083;2.3;32
14.03.2019;09:55:00;1359;2.6;32
14.03.2019;10:05:00;1303;2.8;32
14.03.2019;10:15:00;1393;3.0;32
14.03.2019;10:25:00;1608;3.3;32
14.03.2019;10:35:00;1753;3.6;32
14.03.2019;10:45:00;1856;3.9;33
14.03.2019;10:55:00;2083;4.2;33
14.03.2019;11:05:00;2200;4.5;34
14.03.2019;11:15:00;1744;4.9;34
14.03.2019;11:25:00;1788;5.1;34
14.03.2019;11:35:00;1630;5.4;34
14.03.2019;11:45:00;1716;5.7;34
14.03.2019;11:55:00;1530;6.0;34
14.03.2019;12:05:00;1575;6.2;34
14.03.2019;12:15:00;1845;6.5;34
14.03.2019;12:25:00;1902;6.8;34
14.03.2019;12:35:00;1730;7.1;34
14.03.2019;12:45:00;1793;7.4;34
14.03.2019;12:55:00;1885;7.7;34
14.03.2019;13:05:00;1630;8.0;34
14.03.2019;13:15:00;1391;8.2;34
14.03.2019;13:25:00;1209;8.4;34
14.03.2019;13:35:00;1048;8.6;34
14.03.2019;13:45:00;976;8.7;33
14.03.2019;13:55:00;1112;8.9;33
14.03.2019;14:05:00;1079;9.1;33
14.03.2019;14:15:00;981;9.3;33
14.03.2019;14:25:00;780;9.4;33
14.03.2019;14:35:00;732;9.5;33
14.03.2019;14:45:00;627;9.6;33
14.03.2019;14:55:00;543;9.7;33
14.03.2019;15:05:00;505;9.8;33
14.03.2019;15:15:00;409;9.9;33
14.03.2019;15:25:00;367;9.9;33
14.03.2019;15:35:00;254;10.0;33
14.03.2019;15:45:00;245;10.0;33
14.03.2019;15:55:00;215;10.1;33
14.03.2019;16:05:00;218;10.1;32
14.03.2019;16:15:00;257;10.1;32
14.03.2019;16:25:00;276;10.2;32
14.03.2019;16:35:00;330;10.2;32
14.03.2019;16:45:00;387;10.3;32
14.03.2019;16:55:00;340;10.4;32
14.03.2019;17:05:00;345;10.4;32
14.03.2019;17:15:00;348;10.5;32
14.03.2019;17:25:00;239;10.5;32
14.03.2019;17:35:00;254;10.6;32
14.03.2019;17:45:00;196;10.6;32
14.03.2019;17:55:00;185;10.6;32
14.03.2019;18:05:00;172;10.7;32
14.03.2019;18:15:00;130;10.7;32
14.03.2019;18:25:00;0;10.7;0
15.03.2019;07:15:00;163;0;27
15.03.2019;07:20:00;176;0;27
15.03.2019;07:30:00;240;0;28
15.03.2019;07:40:00;265;0.1;28
15.03.2019;07:50:00;247;0.1;28
15.03.2019;08:00:00;273;0.2;29
15.03.2019;08:25:00;358;0.3;29
15.03.2019;08:35:00;452;0.4;30
15.03.2019;08:45:00;429;0.4;30
15.03.2019;08:55:00;535;0.5;30
15.03.2019;09:05:00;656;0.6;30
15.03.2019;09:15:00;763;0.7;30
15.03.2019;09:25:00;705;0.9;30
15.03.2019;09:35:00;674;1.0;31
15.03.2019;09:45:00;893;1.1;31
15.03.2019;09:55:00;661;1.2;31
15.03.2019;10:05:00;794;1.3;31
15.03.2019;10:15:00;875;1.5;31
15.03.2019;10:25:00;835;1.6;31
15.03.2019;10:35:00;891;1.8;31
15.03.2019;10:45:00;809;1.9;31
15.03.2019;10:55:00;866;2.0;31
15.03.2019;11:05:00;818;2.2;32
15.03.2019;11:15:00;731;2.3;32
15.03.2019;11:25:00;869;2.4;32
15.03.2019;11:35:00;1252;2.7;32
15.03.2019;11:45:00;796;2.8;32
15.03.2019;11:55:00;790;2.9;32
15.03.2019;12:05:00;850;3.0;32
15.03.2019;12:15:00;941;3.2;32
15.03.2019;12:25:00;1182;3.4;32
15.03.2019;12:35:00;782;3.5;32
15.03.2019;12:45:00;951;3.7;32
15.03.2019;12:55:00;1144;3.8;32
15.03.2019;13:05:00;1755;4.1;32
15.03.2019;13:15:00;2587;4.5;33
15.03.2019;13:25:00;1915;4.9;34
15.03.2019;13:35:00;1528;5.2;33
15.03.2019;13:45:00;1222;5.4;33
15.03.2019;13:55:00;1549;5.6;33
15.03.2019;14:05:00;1637;5.9;33
15.03.2019;14:15:00;2007;6.2;34
15.03.2019;14:25:00;1801;6.5;34
15.03.2019;14:35:00;1398;6.8;34
15.03.2019;14:45:00;898;6.9;33
15.03.2019;14:55:00;752;7.0;33
15.03.2019;15:05:00;606;7.2;33
15.03.2019;15:15:00;468;7.2;33
15.03.2019;15:25:00;492;7.3;33
15.03.2019;15:35:00;949;7.5;33
15.03.2019;15:45:00;1089;7.6;33
15.03.2019;15:55:00;945;7.8;33
15.03.2019;16:05:00;892;7.9;33
15.03.2019;16:15:00;671;8.1;33
15.03.2019;16:25:00;425;8.2;33
15.03.2019;16:35:00;374;8.2;33
15.03.2019;16:45:00;525;8.3;33
15.03.2019;16:55:00;705;8.4;33
15.03.2019;17:05:00;737;8.5;33
15.03.2019;17:15:00;794;8.7;33
15.03.2019;17:25:00;786;8.8;33
15.03.2019;17:35:00;561;8.9;33
15.03.2019;17:45:00;383;9.0;33
15.03.2019;17:55:00;351;9.0;33
15.03.2019;18:05:00;224;9.1;33
15.03.2019;18:15:00;150;9.1;33
15.03.2019;18:25:00;28;9.1;32
16.03.2019;06:50:00;154;0;25
16.03.2019;07:00:00;271;0;27
16.03.2019;07:10:00;360;0.1;28
16.03.2019;07:20:00;314;0.1;28
16.03.2019;07:30:00;342;0.2;29
16.03.2019;07:40:00;395;0.2;29
16.03.2019;08:00:00;608;0.4;29
16.03.2019;08:05:00;716;0.5;30
16.03.2019;08:15:00;687;0.6;30
16.03.2019;08:25:00;1019;0.8;30
16.03.2019;08:35:00;974;0.9;30
16.03.2019;08:45:00;2405;1.2;31
16.03.2019;08:55:00;2857;1.7;31
16.03.2019;09:05:00;2859;2.2;33
16.03.2019;09:15:00;2832;2.6;33
16.03.2019;09:25:00;3141;3.1;35
16.03.2019;09:35:00;4257;3.8;36
16.03.2019;09:45:00;4580;4.6;38
16.03.2019;09:55:00;5289;5.4;40
16.03.2019;10:05:00;5286;6.3;42
16.03.2019;10:15:00;6004;7.3;44
16.03.2019;10:25:00;5996;8.2;46
16.03.2019;10:35:00;6092;9.2;46
16.03.2019;10:45:00;7010;10.3;46
16.03.2019;10:55:00;7204;11.5;46
16.03.2019;11:05:00;7078;12.7;44
16.03.2019;11:15:00;7295;13.9;48
16.03.2019;11:25:00;7385;15.1;45
16.03.2019;11:35:00;6966;16.3;45
16.03.2019;11:45:00;7343;17.5;47
16.03.2019;11:55:00;7333;18.7;45
16.03.2019;12:05:00;7312;19.9;45
16.03.2019;12:15:00;7473;21.1;48
16.03.2019;12:25:00;7432;22.4;46
16.03.2019;12:35:00;7456;23.6;44
16.03.2019;12:45:00;7427;24.8;47
16.03.2019;12:55:00;7513;26.1;47
16.03.2019;13:05:00;7493;27.3;45
16.03.2019;13:15:00;7352;28.5;44
16.03.2019;13:25:00;7242;29.7;48
16.03.2019;13:35:00;7213;30.9;46
16.03.2019;13:45:00;6983;32.1;44
16.03.2019;13:55:00;7117;33.2;47
16.03.2019;14:05:00;7073;34.4;46
16.03.2019;14:15:00;7035;35.6;44
16.03.2019;14:25:00;6829;36.7;48
16.03.2019;14:35:00;6800;37.8;45
16.03.2019;14:45:00;6676;38.9;44
16.03.2019;14:55:00;6449;40.0;47
16.03.2019;15:05:00;6287;41.1;44
16.03.2019;15:15:00;5772;42.0;47
16.03.2019;15:25:00;5754;43.0;45
16.03.2019;15:35:00;5413;43.9;45
16.03.2019;15:45:00;5019;44.8;47
16.03.2019;15:55:00;4658;45.5;48
16.03.2019;16:05:00;4405;46.3;48
16.03.2019;16:15:00;4106;47.0;48
16.03.2019;16:25:00;3837;47.6;48
16.03.2019;16:35:00;3547;48.2;47
16.03.2019;16:45:00;3182;48.7;46
16.03.2019;16:55:00;2827;49.2;45
16.03.2019;17:05:00;2149;49.6;44
16.03.2019;17:15:00;1975;50.0;43
16.03.2019;17:25:00;1516;50.2;41
16.03.2019;17:35:00;1000;50.4;40
16.03.2019;17:45:00;612;50.5;39
16.03.2019;17:55:00;235;50.6;38
16.03.2019;18:05:00;205;50.6;37
16.03.2019;18:15:00;173;50.6;37
16.03.2019;18:25:00;137;50.7;37
16.03.2019;18:35:00;74;50.7;36
16.03.2019;18:45:00;0;50.7;0
17.03.2019;06:50:00;133;0;26
17.03.2019;07:00:00;213;0;27
17.03.2019;07:10:00;318;0;28
17.03.2019;07:30:00;491;0.2;29
17.03.2019;07:35:00;543;0.2;29
17.03.2019;07:45:00;533;0.3;30
17.03.2019;07:55:00;447;0.4;30
17.03.2019;08:05:00;801;0.5;30
17.03.2019;08:15:00;1108;0.7;30
17.03.2019;08:25:00;1252;0.9;31
17.03.2019;08:35:00;1374;1.1;31
17.03.2019;08:45:00;2574;1.4;31
17.03.2019;08:55:00;2825;1.9;32
17.03.2019;09:05:00;2995;2.4;33
17.03.2019;09:15:00;3484;2.9;35
17.03.2019;09:25:00;3499;3.5;36
17.03.2019;09:35:00;3919;4.1;37
17.03.2019;09:45:00;3375;4.7;38
17.03.2019;09:55:00;3134;5.3;39
17.03.2019;10:05:00;4059;6.0;40
17.03.2019;10:15:00;4056;6.7;41
17.03.2019;10:25:00;3245;7.3;41
17.03.2019;10:35:00;7794;8.3;44
17.03.2019;10:45:00;7417;9.6;48
17.03.2019;10:55:00;4607;10.6;44
17.03.2019;11:05:00;1656;10.9;42
17.03.2019;11:15:00;3027;11.4;41
17.03.2019;11:25:00;1723;11.8;41
17.03.2019;11:35:00;2224;12.1;40
17.03.2019;11:45:00;2846;12.6;40
17.03.2019;11:55:00;5295;13.2;41
17.03.2019;12:05:00;8764;14.7;47
17.03.2019;12:15:00;8185;16.0;47
17.03.2019;12:25:00;6760;17.2;45
17.03.2019;12:35:00;5274;18.1;47
17.03.2019;12:45:00;3013;18.8;43
17.03.2019;12:55:00;3567;19.4;43
17.03.2019;13:05:00;3516;20.0;44
17.03.2019;13:15:00;3770;20.6;44
17.03.2019;13:25:00;3147;21.1;44
17.03.2019;13:35:00;3689;21.8;45
17.03.2019;13:45:00;2712;22.2;43
17.03.2019;13:55:00;2912;22.7;43
17.03.2019;14:05:00;2735;23.1;42
17.03.2019;14:15:00;2109;23.5;41
17.03.2019;14:25:00;2796;23.9;41
17.03.2019;14:35:00;2308;24.4;41
17.03.2019;14:45:00;1702;24.7;40
17.03.2019;14:55:00;1118;24.9;39
17.03.2019;15:05:00;935;25.0;38
17.03.2019;15:15:00;1037;25.2;37
17.03.2019;15:25:00;1041;25.4;37
17.03.2019;15:35:00;878;25.5;36
17.03.2019;15:45:00;743;25.7;36
17.03.2019;15:55:00;502;25.7;36
17.03.2019;16:05:00;456;25.8;35
17.03.2019;16:15:00;372;25.9;35
17.03.2019;16:25:00;202;25.9;35
17.03.2019;16:35:00;376;26.0;35
17.03.2019;16:45:00;383;26.1;34
17.03.2019;16:55:00;236;26.1;34
17.03.2019;17:05:00;179;26.1;34
17.03.2019;17:15:00;145;26.2;34
17.03.2019;17:25:00;119;26.2;34
17.03.2019;17:35:00;102;26.2;33
17.03.2019;17:45:00;102;26.2;33
17.03.2019;17:55:00;0;26.2;0
17.03.2019;18:05:00;0;26.2;0
17.03.2019;18:15:00;0;26.2;0
17.03.2019;18:25:00;0;26.2;0
18.03.2019;06:50:00;86;0;25
18.03.2019;07:00:00;279;0;27
18.03.2019;07:10:00;322;0;27
18.03.2019;07:20:00;556;0.1;28
18.03.2019;07:30:00;603;0.2;28
18.03.2019;07:40:00;1036;0.4;29
18.03.2019;07:50:00;519;0.5;29
18.03.2019;08:00:00;483;0.6;29
18.03.2019;08:10:00;239;0.6;30
18.03.2019;08:20:00;657;0.7;30
18.03.2019;08:30:00;508;0.8;30
18.03.2019;08:40:00;1094;0.9;30
18.03.2019;08:50:00;2871;1.4;31
18.03.2019;09:00:00;1051;1.6;31
18.03.2019;09:10:00;2350;1.9;31
18.03.2019;09:20:00;3112;2.2;32
18.03.2019;09:30:00;1501;2.6;33
18.03.2019;09:40:00;1000;2.8;32
18.03.2019;09:50:00;4636;3.3;33
18.03.2019;10:00:00;6104;4.3;38
18.03.2019;10:10:00;6033;5.3;41
18.03.2019;10:20:00;7354;6.5;45
18.03.2019;10:30:00;6240;7.6;47
18.03.2019;10:40:00;3755;8.2;45
18.03.2019;10:50:00;7717;9.5;45
18.03.2019;11:00:00;2340;10.2;43
18.03.2019;11:10:00;5927;11.0;45
18.03.2019;11:20:00;7721;12.1;46
18.03.2019;11:30:00;5300;13.0;44
18.03.2019;11:40:00;3941;13.5;43
18.03.2019;11:50:00;7777;14.6;47
18.03.2019;12:00:00;1931;15.1;45
18.03.2019;12:10:00;2608;15.5;43
18.03.2019;12:20:00;6038;16.4;46
18.03.2019;12:30:00;2808;17.1;45
18.03.2019;12:40:00;2389;17.5;43
18.03.2019;12:50:00;2144;17.8;42
18.03.2019;13:00:00;2815;18.3;41
18.03.2019;13:10:00;3511;18.8;42
18.03.2019;13:20:00;4072;19.5;43
18.03.2019;13:30:00;2812;20.0;42
18.03.2019;13:40:00;2989;20.4;42
18.03.2019;13:50:00;2678;20.9;41
18.03.2019;14:00:00;2952;21.4;41
18.03.2019;14:10:00;2311;21.8;40
18.03.2019;14:20:00;2055;22.1;40
18.03.2019;14:30:00;2856;22.5;39
18.03.2019;14:40:00;2942;23.0;40
18.03.2019;14:50:00;2365;23.4;40
18.03.2019;15:00:00;5109;24.2;41
18.03.2019;15:10:00;2331;24.8;42
18.03.2019;15:20:00;2069;25.1;40
18.03.2019;15:30:00;1753;25.4;39
18.03.2019;15:40:00;2106;25.7;39
18.03.2019;15:50:00;3558;26.4;41
18.03.2019;16:00:00;1365;26.7;39
18.03.2019;16:10:00;1565;26.9;38
18.03.2019;16:20:00;1097;27.1;37
18.03.2019;16:30:00;1570;27.3;37
18.03.2019;16:40:00;682;27.5;36
18.03.2019;16:50:00;560;27.6;35
18.03.2019;17:00:00;672;27.7;35
18.03.2019;17:10:00;565;27.8;35
18.03.2019;17:20:00;553;27.9;35
18.03.2019;17:30:00;1129;28.1;34
18.03.2019;17:40:00;526;28.2;34
18.03.2019;17:50:00;282;28.2;34
18.03.2019;18:00:00;198;28.3;34
18.03.2019;18:10:00;134;28.3;34
18.03.2019;18:20:00;0;28.3;0
18.03.2019;18:30:00;0;28.3;0
18.03.2019;18:40:00;0;28.3;0
18.03.2019;18:50:00;0;28.3;0
19.03.2019;06:45:00;135;0;25
19.03.2019;06:55:00;183;0;27
19.03.2019;07:05:00;235;0;27
19.03.2019;07:15:00;271;0.1;28
19.03.2019;07:25:00;318;0.1;28
19.03.2019;07:35:00;357;0.2;29
19.03.2019;07:45:00;426;0.2;29
19.03.2019;07:55:00;483;0.3;29
19.03.2019;08:05:00;1236;0.5;29
19.03.2019;08:15:00;1465;0.7;30
19.03.2019;08:25:00;2006;1.0;30
19.03.2019;08:35:00;2065;1.4;30
19.03.2019;08:45:00;2343;1.7;31
19.03.2019;08:55:00;2081;2.1;32
19.03.2019;09:05:00;2231;2.4;32
19.03.2019;09:15:00;3297;2.9;33
19.03.2019;09:25:00;2586;3.3;34
19.03.2019;09:35:00;3325;3.9;35
19.03.2019;09:45:00;4773;4.6;37
19.03.2019;09:55:00;5738;5.6;40
19.03.2019;10:05:00;5263;6.3;41
19.03.2019;10:15:00;5219;7.2;43
19.03.2019;10:25:00;6726;8.3;46
19.03.2019;10:35:00;6563;9.4;48
19.03.2019;10:45:00;6601;10.5;44
19.03.2019;10:55:00;6805;11.6;47
19.03.2019;11:05:00;6679;12.7;44
19.03.2019;11:15:00;8506;14.0;47
19.03.2019;11:25:00;8286;15.1;45
19.03.2019;11:35:00;7840;16.5;44
19.03.2019;11:45:00;5107;17.5;47
19.03.2019;11:55:00;4016;18.2;47
19.03.2019;12:05:00;9188;19.2;46
19.03.2019;12:15:00;6341;20.4;46
19.03.2019;12:25:00;8396;21.8;45
19.03.2019;12:35:00;7769;23.1;44
19.03.2019;12:45:00;7915;24.4;45
19.03.2019;12:55:00;7709;25.7;47
19.03.2019;13:05:00;8118;27.0;47
19.03.2019;13:15:00;3762;27.9;43
19.03.2019;13:25:00;6604;28.8;47
19.03.2019;13:35:00;5367;29.5;46
19.03.2019;13:45:00;8276;30.8;45
19.03.2019;13:55:00;8319;32.2;44
19.03.2019;14:05:00;8120;33.5;46
19.03.2019;14:15:00;2192;34.2;43
19.03.2019;14:25:00;1138;34.4;41
19.03.2019;14:35:00;1142;34.6;40
19.03.2019;14:45:00;1305;34.8;39
19.03.2019;14:55:00;1551;35.0;39
19.03.2019;15:05:00;2034;35.3;39
19.03.2019;15:15:00;6446;36.1;41
19.03.2019;15:25:00;5752;37.1;45
19.03.2019;15:35:00;5554;38.0;47
19.03.2019;15:45:00;5087;38.9;48
19.03.2019;15:55:00;4759;39.7;48
19.03.2019;16:05:00;4506;40.5;48
19.03.2019;16:15:00;4151;41.2;47
19.03.2019;16:25:00;1202;41.4;44
19.03.2019;16:35:00;2858;41.7;42
19.03.2019;16:45:00;3451;42.2;42
19.03.2019;16:55:00;2278;42.7;42
19.03.2019;17:05:00;2812;43.1;42
19.03.2019;17:15:00;836;43.3;40
19.03.2019;17:25:00;593;43.4;38
19.03.2019;17:35:00;441;43.5;37
19.03.2019;17:45:00;500;43.6;37
19.03.2019;17:55:00;428;43.6;36
19.03.2019;18:05:00;383;43.7;36
19.03.2019;18:15:00;264;43.7;36
19.03.2019;18:25:00;169;43.8;35
19.03.2019;18:35:00;113;43.8;35
19.03.2019;18:45:00;0;43.8;0
19.03.2019;18:55:00;0;43.8;0
20.03.2019;06:35:00;59;0;25
20.03.2019;06:45:00;164;0;26
20.03.2019;06:55:00;216;0;27
20.03.2019;07:05:00;261;0.1;28
20.03.2019;07:15:00;302;0.1;28
20.03.2019;07:25:00;341;0.2;28
20.03.2019;07:35:00;382;0.2;29
20.03.2019;07:45:00;430;0.3;29
20.03.2019;07:55:00;519;0.4;29
20.03.2019;08:05:00;1092;0.5;30
20.03.2019;08:15:00;1296;0.7;30
20.03.2019;08:25:00;1448;1.0;30
20.03.2019;08:35:00;1626;1.2;30
20.03.2019;08:45:00;1816;1.5;31
20.03.2019;08:55:00;3275;2.0;32
20.03.2019;09:05:00;3765;2.6;34
20.03.2019;09:15:00;4220;3.3;36
20.03.2019;09:25:00;4663;4.1;37
20.03.2019;09:35:00;4983;4.9;39
20.03.2019;09:45:00;5253;5.7;41
20.03.2019;09:55:00;5558;6.6;43
20.03.2019;10:05:00;5788;7.6;44
20.03.2019;10:15:00;6028;8.5;46
20.03.2019;10:25:00;6281;9.6;47
20.03.2019;10:35:00;6438;10.6;45
20.03.2019;10:45:00;6662;11.7;46
20.03.2019;10:55:00;6771;12.8;45
20.03.2019;11:05:00;7029;14.0;47
20.03.2019;11:15:00;7224;15.2;44
20.03.2019;11:25:00;7279;16.4;47
20.03.2019;11:35:00;7392;17.6;46
20.03.2019;11:45:00;6973;18.8;44
20.03.2019;11:55:00;7605;20.0;47
20.03.2019;12:05:00;7601;21.3;47
20.03.2019;12:15:00;7698;22.5;45
20.03.2019;12:25:00;7747;23.8;44
20.03.2019;12:35:00;7724;25.1;47
20.03.2019;12:45:00;7690;26.4;47
20.03.2019;12:55:00;7688;27.6;45
20.03.2019;13:05:00;7647;28.9;44
20.03.2019;13:15:00;7656;30.2;46
20.03.2019;13:25:00;7617;31.4;47
20.03.2019;13:35:00;7541;32.7;45
20.03.2019;13:45:00;7455;33.9;44
20.03.2019;13:55:00;7327;35.1;47
20.03.2019;14:05:00;7243;36.3;46
20.03.2019;14:15:00;7198;37.5;44
20.03.2019;14:25:00;7060;38.7;46
20.03.2019;14:35:00;6915;39.8;47
20.03.2019;14:45:00;6695;40.9;44
20.03.2019;14:55:00;6533;42.0;48
