Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.03.2019;15:05:00;6378;43.1;44
20.03.2019;15:15:00;6100;44.1;48
20.03.2019;15:25:00;5892;45.1;44
20.03.2019;15:35:00;5522;46.0;47
20.03.2019;15:45:00;5104;46.9;49
20.03.2019;15:55:00;4759;47.7;49
20.03.2019;16:05:00;4447;48.4;49
20.03.2019;16:15:00;4124;49.1;48
20.03.2019;16:25:00;3852;49.8;48
20.03.2019;16:35:00;3517;50.4;47
20.03.2019;16:45:00;3235;50.9;46
20.03.2019;16:55:00;2903;51.4;45
20.03.2019;17:05:00;2438;51.8;44
20.03.2019;17:15:00;1994;52.2;42
20.03.2019;17:25:00;1660;52.5;41
20.03.2019;17:35:00;1220;52.7;40
20.03.2019;17:45:00;811;52.8;39
20.03.2019;17:55:00;330;52.9;37
20.03.2019;18:05:00;282;52.9;37
20.03.2019;18:15:00;231;53.0;37
20.03.2019;18:25:00;176;53.0;36
20.03.2019;18:35:00;125;53.0;36
20.03.2019;18:45:00;0;53.0;35
21.03.2019;06:40:00;153;0;26
21.03.2019;06:50:00;201;0;27
21.03.2019;07:00:00;245;0;28
21.03.2019;07:10:00;286;0.1;28
21.03.2019;07:20:00;325;0.1;29
21.03.2019;07:30:00;363;0.2;29
21.03.2019;07:40:00;410;0.3;29
21.03.2019;07:50:00;486;0.3;29
21.03.2019;08:00:00;986;0.5;30
21.03.2019;08:10:00;1192;0.7;30
21.03.2019;08:20:00;1387;0.9;30
21.03.2019;08:45:00;1838;1.6;31
21.03.2019;08:55:00;3398;2.1;32
21.03.2019;09:05:00;3890;2.7;34
21.03.2019;09:15:00;4338;3.4;36
21.03.2019;09:25:00;4743;4.2;38
21.03.2019;09:35:00;5018;5.0;40
21.03.2019;09:45:00;5294;5.9;42
21.03.2019;09:55:00;5569;6.8;43
21.03.2019;10:05:00;5813;7.7;45
21.03.2019;10:15:00;6029;8.7;46
21.03.2019;10:25:00;6278;9.7;48
21.03.2019;10:35:00;6442;10.8;44
21.03.2019;10:45:00;6634;11.9;47
21.03.2019;10:55:00;6801;13.0;44
21.03.2019;11:05:00;6936;14.1;47
21.03.2019;11:15:00;7057;15.3;44
21.03.2019;11:25:00;7148;16.5;47
21.03.2019;11:35:00;7217;17.6;46
21.03.2019;11:45:00;7363;18.9;44
21.03.2019;11:55:00;7454;20.1;46
21.03.2019;12:05:00;7524;21.3;47
21.03.2019;12:15:00;7574;22.6;45
21.03.2019;12:25:00;7558;23.8;44
21.03.2019;12:35:00;7600;25.1;47
21.03.2019;12:45:00;7632;26.3;47
21.03.2019;12:55:00;7633;27.6;45
21.03.2019;13:05:00;7573;28.8;44
21.03.2019;13:15:00;7599;30.1;47
21.03.2019;13:25:00;7553;31.3;47
21.03.2019;13:35:00;7440;32.6;45
21.03.2019;13:45:00;7368;33.8;44
21.03.2019;13:55:00;7302;35.0;47
21.03.2019;14:05:00;7248;36.2;46
21.03.2019;14:15:00;7095;37.4;44
21.03.2019;14:25:00;6984;38.5;47
21.03.2019;14:35:00;6801;39.7;46
21.03.2019;14:45:00;6627;40.8;44
21.03.2019;14:55:00;6446;41.8;48
21.03.2019;15:05:00;6148;42.9;44
21.03.2019;15:15:00;5996;43.9;48
21.03.2019;15:25:00;5732;44.8;44
21.03.2019;15:35:00;5412;45.7;46
21.03.2019;15:45:00;5079;46.6;48
21.03.2019;15:55:00;4681;47.4;49
21.03.2019;16:05:00;4454;48.1;49
21.03.2019;16:15:00;4166;48.8;48
21.03.2019;16:25:00;3919;49.5;48
21.03.2019;16:35:00;3577;50.1;47
21.03.2019;16:45:00;3205;50.6;46
21.03.2019;16:55:00;2899;51.1;45
21.03.2019;17:05:00;2467;51.5;44
21.03.2019;17:15:00;2024;51.9;43
21.03.2019;17:25:00;1700;52.2;42
21.03.2019;17:35:00;1245;52.4;40
21.03.2019;17:45:00;828;52.6;39
21.03.2019;17:55:00;392;52.6;38
21.03.2019;18:05:00;322;52.7;37
21.03.2019;18:15:00;254;52.7;37
21.03.2019;18:25:00;193;52.8;36
21.03.2019;18:35:00;136;52.8;36
21.03.2019;18:45:00;0;52.8;36
21.03.2019;18:55:00;0;52.8;0
22.03.2019;06:35:00;140;0;26
22.03.2019;06:45:00;189;0;27
22.03.2019;06:55:00;240;0;28
22.03.2019;07:05:00;286;0.1;28
22.03.2019;07:15:00;327;0.1;29
22.03.2019;07:25:00;367;0.2;29
22.03.2019;07:35:00;417;0.3;29
22.03.2019;07:45:00;485;0.3;29
22.03.2019;07:55:00;656;0.4;30
22.03.2019;08:05:00;1141;0.6;30
22.03.2019;08:15:00;1304;0.8;30
22.03.2019;08:25:00;1500;1.1;30
22.03.2019;08:35:00;1671;1.3;31
22.03.2019;08:45:00;1931;1.6;31
22.03.2019;08:55:00;3375;2.2;32
22.03.2019;09:05:00;3814;2.8;34
22.03.2019;09:25:00;4643;4.2;38
22.03.2019;09:35:00;4949;5.0;40
22.03.2019;09:55:00;5413;6.7;43
22.03.2019;10:05:00;5648;7.7;44
22.03.2019;10:15:00;5827;8.6;46
22.03.2019;10:25:00;6100;9.6;47
22.03.2019;10:35:00;6063;10.6;48
22.03.2019;10:45:00;6515;11.7;45
22.03.2019;10:55:00;6612;12.8;48
22.03.2019;11:05:00;6543;13.8;44
22.03.2019;11:15:00;6923;14.9;47
22.03.2019;11:25:00;6992;16.1;46
22.03.2019;11:35:00;7059;17.3;44
22.03.2019;11:45:00;7020;18.4;47
22.03.2019;11:55:00;7045;19.6;44
22.03.2019;12:05:00;7275;20.8;46
22.03.2019;12:15:00;7331;22.0;47
22.03.2019;12:25:00;7405;23.2;45
22.03.2019;12:35:00;7251;24.4;44
22.03.2019;12:45:00;7389;25.6;47
22.03.2019;12:55:00;7373;26.8;46
22.03.2019;13:05:00;7367;28.1;44
22.03.2019;13:15:00;7223;29.3;45
22.03.2019;13:25:00;7181;30.4;47
22.03.2019;13:35:00;7213;31.6;45
22.03.2019;13:45:00;6842;32.8;44
22.03.2019;13:55:00;7034;33.9;48
22.03.2019;14:05:00;6677;35.1;45
22.03.2019;14:15:00;6733;36.2;45
22.03.2019;14:25:00;6489;37.3;47
22.03.2019;14:35:00;6441;38.3;44
22.03.2019;14:45:00;6392;39.4;48
22.03.2019;14:55:00;6231;40.4;44
22.03.2019;15:05:00;5675;41.4;48
22.03.2019;15:15:00;4937;42.2;48
22.03.2019;15:25:00;5219;43.1;44
22.03.2019;15:35:00;5041;43.9;47
22.03.2019;15:45:00;4521;44.7;48
22.03.2019;15:55:00;4529;45.4;48
22.03.2019;16:05:00;4259;46.1;48
22.03.2019;16:15:00;4218;46.8;48
22.03.2019;16:25:00;3932;47.5;48
22.03.2019;16:35:00;3774;48.1;47
22.03.2019;16:45:00;3215;48.7;46
22.03.2019;16:55:00;2519;49.1;45
22.03.2019;17:05:00;1917;49.5;43
22.03.2019;17:15:00;1536;49.8;42
22.03.2019;17:25:00;1088;50.0;41
22.03.2019;17:35:00;689;50.1;39
22.03.2019;17:45:00;643;50.2;38
22.03.2019;17:55:00;523;50.3;37
22.03.2019;18:05:00;398;50.4;37
22.03.2019;18:15:00;314;50.4;37
22.03.2019;18:25:00;230;50.5;36
22.03.2019;18:35:00;141;50.5;36
22.03.2019;18:45:00;27;50.5;36
23.03.2019;06:30:00;84;0;26
23.03.2019;06:40:00;177;0;27
23.03.2019;06:50:00;231;0;28
23.03.2019;07:00:00;282;0.1;29
23.03.2019;07:10:00;328;0.1;29
23.03.2019;07:20:00;373;0.2;29
23.03.2019;07:30:00;418;0.2;30
23.03.2019;07:40:00;474;0.3;30
23.03.2019;07:50:00;546;0.4;30
23.03.2019;08:00:00;1049;0.6;30
23.03.2019;08:10:00;1241;0.8;31
23.03.2019;08:20:00;1420;1.0;31
23.03.2019;08:30:00;1576;1.2;31
23.03.2019;08:50:00;3157;1.9;32
23.03.2019;09:00:00;3667;2.5;34
23.03.2019;09:10:00;4100;3.2;36
23.03.2019;09:20:00;4491;3.9;38
23.03.2019;09:30:00;4762;4.7;39
23.03.2019;09:40:00;5035;5.5;41
23.03.2019;09:50:00;5288;6.4;42
23.03.2019;10:00:00;5536;7.3;44
23.03.2019;10:10:00;5753;8.2;45
23.03.2019;10:20:00;5977;9.2;47
23.03.2019;10:30:00;6162;10.2;48
23.03.2019;10:40:00;6334;11.2;44
23.03.2019;10:50:00;6478;12.3;47
23.03.2019;11:00:00;6607;13.4;44
23.03.2019;11:10:00;6727;14.5;47
23.03.2019;11:20:00;6857;15.6;44
23.03.2019;11:30:00;6918;16.7;48
23.03.2019;11:40:00;7028;17.9;45
23.03.2019;11:50:00;7069;19.1;45
23.03.2019;12:00:00;7129;20.2;47
23.03.2019;12:10:00;7207;21.4;44
23.03.2019;12:20:00;7325;22.6;45
23.03.2019;12:30:00;7358;23.8;48
23.03.2019;12:40:00;7361;25.0;45
23.03.2019;12:50:00;7342;26.3;44
23.03.2019;13:00:00;7323;27.5;47
23.03.2019;13:10:00;7262;28.7;46
23.03.2019;13:20:00;7217;29.9;44
23.03.2019;13:30:00;7151;31.0;47
23.03.2019;13:40:00;7093;32.2;47
23.03.2019;13:50:00;6955;33.4;44
23.03.2019;14:00:00;6904;34.5;47
23.03.2019;14:10:00;6816;35.6;46
23.03.2019;14:20:00;6662;36.7;44
23.03.2019;14:30:00;6507;37.8;47
23.03.2019;14:40:00;6336;38.9;44
23.03.2019;14:50:00;6181;39.9;48
23.03.2019;15:00:00;5991;40.9;44
23.03.2019;15:10:00;5847;41.9;48
23.03.2019;15:20:00;5573;42.8;44
23.03.2019;15:30:00;5352;43.7;47
23.03.2019;15:40:00;4971;44.5;48
23.03.2019;15:50:00;4607;45.3;49
23.03.2019;16:00:00;4308;46.0;49
23.03.2019;16:10:00;4091;46.7;48
23.03.2019;16:20:00;3810;47.4;48
23.03.2019;16:30:00;3589;48.0;47
23.03.2019;16:40:00;3330;48.5;47
23.03.2019;16:50:00;2981;49.0;46
23.03.2019;17:00:00;2645;49.5;45
23.03.2019;17:10:00;2282;49.9;44
23.03.2019;17:20:00;1882;50.2;42
23.03.2019;17:30:00;1585;50.5;41
23.03.2019;17:40:00;1196;50.7;40
23.03.2019;17:50:00;813;50.8;39
23.03.2019;18:00:00;290;50.9;38
23.03.2019;18:10:00;243;51.0;38
23.03.2019;18:20:00;203;51.0;37
23.03.2019;18:30:00;164;51.0;37
23.03.2019;18:40:00;122;51.0;36
23.03.2019;18:50:00;0;51.0;36
24.03.2019;06:30:00;139;0;26
24.03.2019;06:40:00;200;0;28
24.03.2019;06:50:00;265;0;28
24.03.2019;07:00:00;324;0.1;29
24.03.2019;07:10:00;380;0.1;29
24.03.2019;07:30:00;493;0.3;30
24.03.2019;07:50:00;641;0.5;30
24.03.2019;08:00:00;1088;0.6;31
24.03.2019;08:10:00;1315;0.9;31
24.03.2019;08:20:00;1493;1.1;31
24.03.2019;08:30:00;1655;1.4;31
24.03.2019;08:40:00;2773;1.7;32
24.03.2019;08:50:00;3141;2.2;33
24.03.2019;09:00:00;3587;2.8;35
24.03.2019;09:10:00;4005;3.5;36
24.03.2019;09:20:00;4383;4.2;38
24.03.2019;09:30:00;4662;4.9;40
24.03.2019;09:40:00;4901;5.7;41
24.03.2019;09:50:00;5203;6.6;43
24.03.2019;10:00:00;5417;7.5;44
24.03.2019;10:10:00;5667;8.4;45
24.03.2019;10:20:00;5889;9.3;47
24.03.2019;10:30:00;6091;10.3;48
24.03.2019;10:40:00;6221;11.4;44
24.03.2019;10:50:00;6402;12.4;46
24.03.2019;11:00:00;6569;13.5;46
24.03.2019;11:10:00;6701;14.6;46
24.03.2019;11:20:00;6771;15.7;45
24.03.2019;11:30:00;6887;16.8;47
24.03.2019;11:40:00;6954;18.0;44
24.03.2019;11:50:00;7082;19.1;48
24.03.2019;12:00:00;7151;20.3;45
24.03.2019;12:10:00;7211;21.5;44
24.03.2019;12:20:00;7263;22.7;48
24.03.2019;12:30:00;7329;23.9;46
24.03.2019;12:40:00;7265;25.1;44
24.03.2019;12:50:00;7299;26.3;47
24.03.2019;13:00:00;7234;27.5;46
24.03.2019;13:10:00;7249;28.7;44
24.03.2019;13:20:00;7228;29.9;47
24.03.2019;13:30:00;7227;31.1;47
24.03.2019;13:40:00;7024;32.3;44
24.03.2019;13:50:00;7016;33.4;47
24.03.2019;14:00:00;6908;34.6;46
24.03.2019;14:10:00;6784;35.7;44
24.03.2019;14:20:00;6781;36.8;48
24.03.2019;14:30:00;6591;37.9;45
24.03.2019;14:40:00;6418;39.0;47
24.03.2019;14:50:00;6411;40.0;46
24.03.2019;15:00:00;6232;41.1;45
24.03.2019;15:10:00;5959;42.0;46
24.03.2019;15:20:00;5693;43.0;47
24.03.2019;15:30:00;5487;43.9;45
24.03.2019;15:40:00;5048;44.8;47
24.03.2019;15:50:00;4828;45.6;48
24.03.2019;16:00:00;4542;46.3;49
24.03.2019;16:10:00;4328;47.1;49
24.03.2019;16:20:00;4000;47.7;48
24.03.2019;16:30:00;3765;48.4;48
24.03.2019;16:40:00;3514;49.0;47
24.03.2019;16:50:00;3109;49.5;46
24.03.2019;17:00:00;2694;50.0;45
24.03.2019;17:10:00;2238;50.4;44
24.03.2019;17:20:00;1783;50.7;43
24.03.2019;17:30:00;1484;50.9;41
24.03.2019;17:40:00;1115;51.1;40
24.03.2019;17:50:00;689;51.3;39
24.03.2019;18:00:00;331;51.3;38
24.03.2019;18:10:00;267;51.4;38
24.03.2019;18:20:00;213;51.4;37
24.03.2019;18:30:00;170;51.4;37
24.03.2019;18:40:00;125;51.5;37
24.03.2019;18:50:00;0;51.5;0
24.03.2019;19:00:00;0;51.5;0
25.03.2019;06:30:00;31;0;25
25.03.2019;06:40:00;152;0;27
25.03.2019;06:50:00;196;0;28
25.03.2019;07:00:00;274;0;29
25.03.2019;07:10:00;412;0.1;29
25.03.2019;07:20:00;425;0.2;29
25.03.2019;07:30:00;528;0.3;30
25.03.2019;07:40:00;482;0.3;30
25.03.2019;07:50:00;506;0.4;30
25.03.2019;08:00:00;407;0.5;30
25.03.2019;08:10:00;411;0.6;31
25.03.2019;08:20:00;348;0.6;31
25.03.2019;08:30:00;463;0.7;31
25.03.2019;08:40:00;473;0.8;31
25.03.2019;08:50:00;1269;0.9;31
25.03.2019;09:00:00;1745;1.2;31
25.03.2019;09:10:00;1512;1.5;32
25.03.2019;09:20:00;1076;1.7;32
25.03.2019;09:30:00;1255;1.9;32
25.03.2019;09:40:00;1685;2.1;32
25.03.2019;09:50:00;2514;2.6;33
25.03.2019;10:00:00;2082;2.9;34
25.03.2019;10:10:00;2361;3.4;35
25.03.2019;10:20:00;2345;3.8;35
25.03.2019;10:30:00;3246;4.4;37
25.03.2019;10:40:00;2304;4.8;37
25.03.2019;10:50:00;3393;5.3;37
25.03.2019;11:00:00;3480;5.9;38
25.03.2019;11:10:00;5974;6.6;40
25.03.2019;11:20:00;5944;7.6;43
25.03.2019;11:30:00;5961;8.5;45
25.03.2019;11:40:00;5894;9.6;48
25.03.2019;11:50:00;3792;10.3;46
25.03.2019;12:00:00;4389;10.8;44
25.03.2019;12:10:00;8087;11.9;47
25.03.2019;12:20:00;5901;13.0;47
25.03.2019;12:30:00;3646;13.7;46
25.03.2019;12:40:00;2099;14.1;44
25.03.2019;12:50:00;6275;14.9;45
25.03.2019;13:00:00;3953;15.5;45
25.03.2019;13:10:00;4734;16.2;46
25.03.2019;13:20:00;2279;16.7;44
25.03.2019;13:30:00;1893;17.0;42
25.03.2019;13:40:00;1878;17.4;41
25.03.2019;13:50:00;2260;17.7;41
25.03.2019;14:00:00;1680;18.0;40
25.03.2019;14:10:00;1975;18.3;39
25.03.2019;14:20:00;1633;18.6;39
25.03.2019;14:40:00;7740;19.8;42
25.03.2019;14:50:00;7040;21.0;47
25.03.2019;15:00:00;6935;22.1;44
25.03.2019;15:10:00;6942;23.3;47
25.03.2019;15:20:00;5628;24.3;44
25.03.2019;15:30:00;6032;25.0;45
25.03.2019;15:40:00;1309;25.3;42
25.03.2019;15:50:00;1486;25.5;41
25.03.2019;16:00:00;1859;25.8;40
25.03.2019;16:10:00;2644;26.3;41
25.03.2019;16:20:00;3640;26.9;41
25.03.2019;16:30:00;1732;27.4;41
25.03.2019;16:40:00;1561;27.7;40
25.03.2019;16:50:00;3200;28.1;40
25.03.2019;17:00:00;1895;28.5;40
25.03.2019;17:10:00;685;28.7;39
25.03.2019;17:20:00;1215;28.9;38
25.03.2019;17:30:00;2709;29.3;38
25.03.2019;17:40:00;2153;29.7;39
25.03.2019;17:50:00;1006;29.9;37
25.03.2019;18:00:00;444;30.0;36
25.03.2019;18:10:00;185;30.0;36
25.03.2019;18:20:00;82;30.0;36
26.03.2019;06:30:00;95;0;25
26.03.2019;06:40:00;160;0;27
26.03.2019;06:50:00;238;0;28
26.03.2019;07:00:00;261;0.1;28
26.03.2019;07:10:00;342;0.1;29
26.03.2019;07:20:00;368;0.2;29
26.03.2019;07:30:00;512;0.3;29
26.03.2019;07:40:00;630;0.4;30
26.03.2019;07:50:00;673;0.5;30
26.03.2019;08:00:00;808;0.6;30
26.03.2019;08:10:00;987;0.7;30
26.03.2019;08:20:00;1000;0.9;30
26.03.2019;08:30:00;1156;1.1;31
26.03.2019;08:50:00;1612;1.5;31
26.03.2019;08:55:00;1802;1.7;31
26.03.2019;09:05:00;2166;2.0;31
26.03.2019;09:15:00;2382;2.4;32
26.03.2019;09:25:00;2320;2.8;33
26.03.2019;09:35:00;2477;3.2;34
26.03.2019;09:45:00;3151;3.7;35
26.03.2019;09:55:00;5454;4.5;37
26.03.2019;10:05:00;5754;5.5;40
26.03.2019;10:15:00;7452;6.7;45
26.03.2019;10:25:00;8322;7.6;46
26.03.2019;10:35:00;7977;9.0;44
26.03.2019;10:45:00;8239;10.3;45
26.03.2019;10:55:00;7840;11.6;47
26.03.2019;11:05:00;2169;12.2;41
26.03.2019;11:15:00;2508;12.6;41
26.03.2019;11:25:00;5151;13.2;41
26.03.2019;11:35:00;8643;14.7;45
26.03.2019;11:45:00;9159;16.2;46
26.03.2019;11:55:00;2550;16.9;42
26.03.2019;12:05:00;2840;17.3;42
26.03.2019;12:15:00;3061;17.8;42
26.03.2019;12:25:00;2509;18.4;42
26.03.2019;12:35:00;2798;18.8;42
26.03.2019;12:45:00;2736;19.3;41
26.03.2019;12:55:00;3508;19.8;42
26.03.2019;13:05:00;2777;20.3;42
26.03.2019;13:15:00;6728;21.1;43
26.03.2019;13:25:00;2270;21.6;43
26.03.2019;13:35:00;2356;22.0;42
26.03.2019;13:45:00;4345;22.6;43
26.03.2019;13:55:00;2909;23.1;42
26.03.2019;14:05:00;6214;24.3;47
26.03.2019;14:15:00;2468;24.7;44
26.03.2019;14:25:00;4172;25.3;44
26.03.2019;14:35:00;4007;25.9;44
26.03.2019;14:45:00;6689;27.1;44
26.03.2019;14:55:00;1737;27.5;41
26.03.2019;15:05:00;1650;27.7;40
26.03.2019;15:15:00;7811;28.8;45
26.03.2019;15:25:00;4664;29.8;45
26.03.2019;15:35:00;4155;30.3;41
26.03.2019;15:45:00;6039;31.3;46
26.03.2019;15:55:00;6096;32.3;48
26.03.2019;16:05:00;2053;32.8;42
26.03.2019;16:15:00;1510;33.1;41
26.03.2019;16:25:00;1167;33.3;39
26.03.2019;16:35:00;1713;33.6;39
26.03.2019;16:45:00;3652;34.2;40
26.03.2019;16:55:00;3196;34.7;41
26.03.2019;17:05:00;2876;35.2;41
26.03.2019;17:15:00;2519;35.7;41
26.03.2019;17:25:00;2303;36.0;40
26.03.2019;17:35:00;1981;36.4;40
26.03.2019;17:45:00;1451;36.6;39
26.03.2019;17:55:00;1002;36.8;38
26.03.2019;18:05:00;361;36.9;36
26.03.2019;18:15:00;274;37.0;36
26.03.2019;18:25:00;209;37.0;36
26.03.2019;18:35:00;157;37.0;36
26.03.2019;18:45:00;116;37.1;35
26.03.2019;18:55:00;0;37.1;35
27.03.2019;06:20:00;45;0;25
27.03.2019;06:30:00;168;0;27
27.03.2019;06:40:00;249;0;28
27.03.2019;06:50:00;312;0.1;28
27.03.2019;07:00:00;375;0.1;29
27.03.2019;07:10:00;441;0.2;29
27.03.2019;07:20:00;518;0.3;29
27.03.2019;07:30:00;592;0.4;29
27.03.2019;07:40:00;692;0.5;30
27.03.2019;07:50:00;933;0.6;30
27.03.2019;08:00:00;1264;0.8;30
27.03.2019;08:10:00;1441;1.0;30
27.03.2019;08:20:00;1641;1.3;31
27.03.2019;08:30:00;1815;1.6;31
27.03.2019;08:55:00;3504;2.8;34
27.03.2019;09:00:00;3682;3.1;35
27.03.2019;09:10:00;4170;3.7;36
27.03.2019;09:20:00;4586;4.5;38
27.03.2019;09:30:00;4907;5.3;40
27.03.2019;09:40:00;5259;6.1;42
27.03.2019;09:50:00;5289;7.0;43
27.03.2019;10:00:00;5787;7.9;45
27.03.2019;10:10:00;6075;8.9;46
27.03.2019;10:20:00;6012;9.9;48
27.03.2019;10:30:00;6139;10.9;48
27.03.2019;10:40:00;5906;11.9;44
27.03.2019;10:50:00;6803;13.0;48
27.03.2019;11:00:00;7005;14.1;45
27.03.2019;11:10:00;6575;15.3;46
27.03.2019;11:20:00;7258;16.5;47
27.03.2019;11:30:00;7540;17.7;45
27.03.2019;11:40:00;7716;19.0;44
27.03.2019;11:50:00;5552;20.1;47
27.03.2019;12:00:00;7054;21.3;44
27.03.2019;12:10:00;4757;22.0;46
27.03.2019;12:20:00;5816;22.8;46
27.03.2019;12:30:00;9406;23.9;46
27.03.2019;12:40:00;4473;24.8;44
27.03.2019;12:50:00;2265;25.6;45
27.03.2019;13:00:00;8673;26.7;46
27.03.2019;13:10:00;8293;28.1;47
27.03.2019;13:20:00;5644;28.9;43
27.03.2019;13:30:00;4952;29.7;46
27.03.2019;13:40:00;4996;30.8;44
27.03.2019;13:50:00;8434;31.8;47
27.03.2019;14:00:00;7678;33.1;45
27.03.2019;14:10:00;4514;34.2;43
27.03.2019;14:20:00;5265;35.1;46
27.03.2019;14:30:00;7517;36.2;46
27.03.2019;14:40:00;7878;37.5;47
27.03.2019;14:50:00;6436;38.4;44
27.03.2019;15:00:00;6449;39.5;48
27.03.2019;15:10:00;1488;40.1;42
27.03.2019;15:20:00;5156;40.7;43
27.03.2019;15:30:00;4311;41.4;44
27.03.2019;15:40:00;3435;42.1;45
27.03.2019;15:50:00;2575;42.5;43
27.03.2019;16:00:00;5669;43.4;46
27.03.2019;16:10:00;1599;43.8;44
27.03.2019;16:20:00;1617;44.2;43
27.03.2019;16:30:00;1178;44.4;41
27.03.2019;16:40:00;1252;44.6;40
27.03.2019;16:50:00;1482;44.9;40
27.03.2019;17:00:00;2884;45.3;40
27.03.2019;17:10:00;1628;45.6;39
27.03.2019;17:20:00;1025;45.8;38
27.03.2019;17:30:00;1203;45.9;37
27.03.2019;17:40:00;669;46.1;37
27.03.2019;17:50:00;399;46.1;36
27.03.2019;18:00:00;498;46.2;36
27.03.2019;18:10:00;313;46.3;36
27.03.2019;18:20:00;250;46.3;35
27.03.2019;18:30:00;196;46.3;35
27.03.2019;18:40:00;143;46.4;35
27.03.2019;18:50:00;36;46.4;35
27.03.2019;19:00:00;0;46.4;0
28.03.2019;06:25:00;151;0;26
28.03.2019;06:35:00;209;0;27
28.03.2019;06:45:00;271;0;28
28.03.2019;06:55:00;330;0.1;28
28.03.2019;07:05:00;385;0.2;29
28.03.2019;07:15:00;442;0.2;29
28.03.2019;07:25:00;501;0.3;29
28.03.2019;07:35:00;573;0.4;30
28.03.2019;07:45:00;682;0.5;30
28.03.2019;07:55:00;1144;0.7;30
28.03.2019;08:20:00;1630;1.3;31
28.03.2019;08:30:00;1787;1.6;31
28.03.2019;08:40:00;3053;2.0;32
28.03.2019;08:50:00;3504;2.6;34
28.03.2019;09:00:00;3968;3.2;35
28.03.2019;09:10:00;4447;3.9;37
28.03.2019;09:20:00;4812;4.7;39
28.03.2019;09:30:00;5106;5.5;41
28.03.2019;09:40:00;5384;6.4;43
28.03.2019;09:50:00;5695;7.3;44
28.03.2019;10:00:00;5951;8.3;46
28.03.2019;10:10:00;6176;9.3;47
28.03.2019;10:20:00;6392;10.4;45
28.03.2019;10:30:00;6534;11.4;46
28.03.2019;10:40:00;6790;12.5;45
28.03.2019;10:50:00;6966;13.7;47
28.03.2019;11:00:00;7162;14.9;44
28.03.2019;11:10:00;7006;16.0;47
28.03.2019;11:20:00;5261;17.1;46
28.03.2019;11:30:00;6175;18.2;45
28.03.2019;11:40:00;7940;19.4;47
28.03.2019;11:50:00;7750;20.6;46
28.03.2019;12:00:00;7790;21.9;44
28.03.2019;12:10:00;7776;23.2;45
28.03.2019;12:20:00;7895;24.5;47
28.03.2019;12:30:00;7951;25.8;46
28.03.2019;12:40:00;7921;27.1;45
28.03.2019;12:50:00;7890;28.4;44
28.03.2019;13:00:00;7881;29.7;46
28.03.2019;13:10:00;7921;31.0;47
28.03.2019;13:20:00;7800;32.3;46
28.03.2019;13:30:00;7749;33.6;45
28.03.2019;13:40:00;7716;34.9;44
28.03.2019;13:50:00;7635;36.1;47
28.03.2019;14:00:00;7501;37.4;47
28.03.2019;14:10:00;7415;38.6;45
28.03.2019;14:20:00;7299;39.8;44
28.03.2019;14:30:00;7271;41.0;47
28.03.2019;14:40:00;6994;42.2;46
28.03.2019;14:50:00;6786;43.3;44
28.03.2019;15:00:00;6045;44.3;48
28.03.2019;15:10:00;6391;45.4;44
28.03.2019;15:20:00;6137;46.4;47
28.03.2019;15:30:00;5938;47.4;44
28.03.2019;15:40:00;5603;48.3;47
28.03.2019;15:50:00;5228;49.2;48
28.03.2019;16:00:00;4841;50.0;44
28.03.2019;16:10:00;4535;50.8;45
28.03.2019;16:20:00;4248;51.5;46
28.03.2019;16:30:00;3967;52.2;47
28.03.2019;16:40:00;3688;52.8;46
28.03.2019;16:50:00;3254;53.3;46
28.03.2019;17:00:00;2980;53.8;45
28.03.2019;17:10:00;2639;54.3;44
28.03.2019;17:20:00;1363;54.6;42
28.03.2019;17:30:00;1734;54.9;41
28.03.2019;17:40:00;1401;55.1;40
28.03.2019;17:50:00;1023;55.3;39
28.03.2019;18:00:00;659;55.4;38
28.03.2019;18:10:00;373;55.5;37
28.03.2019;18:20:00;255;55.5;37
28.03.2019;18:40:00;145;55.6;36
28.03.2019;18:45:00;120;55.6;36
28.03.2019;18:55:00;0;55.6;36
28.03.2019;19:05:00;0;55.6;0
29.03.2019;06:20:00;120;0;26
29.03.2019;06:30:00;192;0;27
29.03.2019;06:40:00;259;0;28
29.03.2019;06:50:00;335;0.1;29
29.03.2019;07:00:00;411;0.1;29
29.03.2019;07:10:00;490;0.2;29
29.03.2019;07:20:00;606;0.3;30
29.03.2019;07:30:00;715;0.4;30
29.03.2019;07:40:00;955;0.6;30
29.03.2019;07:50:00;1278;0.8;30
29.03.2019;08:00:00;1527;1.0;31
29.03.2019;08:20:00;1785;1.6;31
29.03.2019;08:30:00;1881;1.9;32
29.03.2019;08:40:00;3152;2.3;32
29.03.2019;08:50:00;3582;2.9;34
29.03.2019;09:00:00;4053;3.5;36
29.03.2019;09:10:00;4533;4.3;38
29.03.2019;09:20:00;4815;5.1;40
29.03.2019;09:30:00;5094;5.9;41
29.03.2019;09:40:00;5355;6.8;43
29.03.2019;09:50:00;5563;7.7;44
29.03.2019;10:00:00;5824;8.6;46
29.03.2019;10:10:00;6015;9.6;47
29.03.2019;10:20:00;6225;10.6;48
29.03.2019;10:30:00;6380;11.7;45
29.03.2019;10:40:00;6570;12.7;48
29.03.2019;10:50:00;6730;13.8;45
29.03.2019;11:00:00;6855;15.0;47
29.03.2019;11:10:00;6986;16.1;46
29.03.2019;11:20:00;7089;17.3;44
29.03.2019;11:30:00;7170;18.5;48
29.03.2019;11:40:00;7204;19.6;46
29.03.2019;11:50:00;7319;20.9;44
29.03.2019;12:00:00;7324;22.1;47
29.03.2019;12:10:00;7362;23.3;47
29.03.2019;12:20:00;7400;24.5;44
29.03.2019;12:30:00;7409;25.7;45
29.03.2019;12:40:00;7441;26.9;47
29.03.2019;12:50:00;7442;28.2;46
29.03.2019;13:00:00;7467;29.4;44
29.03.2019;13:10:00;7414;30.6;45
29.03.2019;13:20:00;7369;31.8;47
29.03.2019;13:30:00;7282;33.1;46
29.03.2019;13:40:00;7197;34.2;44
29.03.2019;13:50:00;7064;35.4;47
29.03.2019;14:00:00;6996;36.6;47
29.03.2019;14:10:00;6916;37.7;44
29.03.2019;14:20:00;6769;38.8;47
29.03.2019;14:30:00;6667;39.9;46
29.03.2019;14:40:00;6559;41.0;44
29.03.2019;14:50:00;6435;42.1;47
29.03.2019;15:00:00;6237;43.1;44
29.03.2019;15:10:00;5978;44.1;48
29.03.2019;15:20:00;5799;45.1;44
29.03.2019;15:30:00;5565;46.0;47
29.03.2019;15:40:00;5240;46.9;48
29.03.2019;15:50:00;4867;47.7;44
29.03.2019;16:00:00;4524;48.5;46
29.03.2019;16:10:00;4301;49.2;47
29.03.2019;16:20:00;4001;49.9;47
29.03.2019;16:30:00;3759;50.5;47
29.03.2019;16:40:00;3472;51.1;46
29.03.2019;16:50:00;3166;51.6;46
29.03.2019;17:00:00;2820;52.1;45
29.03.2019;17:10:00;2450;52.5;44
29.03.2019;17:20:00;2050;52.9;43
29.03.2019;17:30:00;1689;53.2;42
29.03.2019;17:40:00;1393;53.4;40
29.03.2019;17:50:00;1040;53.6;39
29.03.2019;18:00:00;718;53.7;38
29.03.2019;18:10:00;466;53.8;38
29.03.2019;18:20:00;264;53.9;37
29.03.2019;18:40:00;157;53.9;36
29.03.2019;18:45:00;132;54.0;36
29.03.2019;18:55:00;7;54.0;36
29.03.2019;19:05:00;0;54.0;0
30.03.2019;06:20:00;50;0;26
30.03.2019;06:30:00;180;0;28
30.03.2019;06:40:00;225;0;28
30.03.2019;06:50:00;300;0.1;29
30.03.2019;07:00:00;345;0.1;29
30.03.2019;07:10:00;393;0.2;30
30.03.2019;07:20:00;440;0.3;30
30.03.2019;07:30:00;494;0.3;30
30.03.2019;07:40:00;570;0.4;30
30.03.2019;07:50:00;883;0.5;31
30.03.2019;08:00:00;1253;0.7;31
30.03.2019;08:10:00;1432;1.0;31
30.03.2019;08:30:00;2191;1.5;32
30.03.2019;08:40:00;3210;2.1;33
30.03.2019;08:50:00;3612;2.6;35
30.03.2019;09:00:00;4035;3.3;36
30.03.2019;09:10:00;4451;4.0;38
30.03.2019;09:20:00;4739;4.8;40
30.03.2019;09:30:00;5008;5.6;41
30.03.2019;09:40:00;5267;6.4;43
30.03.2019;09:50:00;5519;7.3;44
30.03.2019;10:00:00;5747;8.3;46
30.03.2019;10:10:00;5971;9.3;47
30.03.2019;10:20:00;6165;10.3;48
30.03.2019;10:30:00;6337;11.3;44
30.03.2019;10:40:00;6510;12.4;47
30.03.2019;10:50:00;6659;13.5;44
30.03.2019;11:00:00;6801;14.6;48
30.03.2019;11:10:00;6913;15.7;45
30.03.2019;11:20:00;7009;16.9;46
30.03.2019;11:30:00;7094;18.0;47
30.03.2019;11:40:00;7141;19.2;44
30.03.2019;11:50:00;7249;20.4;47
30.03.2019;12:00:00;7269;21.6;47
30.03.2019;12:10:00;7359;22.8;44
30.03.2019;12:20:00;7427;24.0;45
30.03.2019;12:30:00;7339;25.3;47
30.03.2019;12:40:00;7389;26.5;45
30.03.2019;12:50:00;7373;27.7;44
30.03.2019;13:00:00;7368;28.9;47
30.03.2019;13:10:00;7279;30.1;46
30.03.2019;13:20:00;7416;31.3;44
30.03.2019;13:30:00;7360;32.5;45
30.03.2019;13:40:00;7302;33.8;48
30.03.2019;13:50:00;7215;34.9;45
30.03.2019;14:00:00;7136;36.1;44
30.03.2019;14:10:00;6998;37.3;48
30.03.2019;14:20:00;6890;38.4;45
30.03.2019;14:30:00;6703;39.5;45
30.03.2019;14:40:00;6575;40.6;47
30.03.2019;14:50:00;6406;41.7;44
30.03.2019;15:00:00;6235;42.7;48
30.03.2019;15:10:00;6031;43.7;45
30.03.2019;15:20:00;5802;44.7;48
30.03.2019;15:30:00;5592;45.6;44
30.03.2019;15:40:00;5252;46.5;47
30.03.2019;15:50:00;4937;47.4;48
30.03.2019;16:00:00;4602;48.1;49
30.03.2019;16:10:00;4336;48.9;49
30.03.2019;16:20:00;4111;49.5;49
30.03.2019;16:30:00;3799;50.2;48
30.03.2019;16:40:00;3505;50.8;48
30.03.2019;16:50:00;3225;51.3;47
30.03.2019;17:00:00;2863;51.8;46
30.03.2019;17:10:00;2515;52.2;45
30.03.2019;17:20:00;2109;52.6;43
30.03.2019;17:30:00;1757;52.9;42
30.03.2019;17:40:00;1445;53.2;41
30.03.2019;17:50:00;1093;53.4;40
30.03.2019;18:00:00;779;53.5;39
30.03.2019;18:10:00;498;53.6;38
30.03.2019;18:20:00;289;53.6;38
30.03.2019;18:30:00;218;53.7;37
30.03.2019;18:40:00;162;53.7;37
30.03.2019;18:50:00;113;53.7;37
30.03.2019;19:00:00;0;53.7;36
31.03.2019;07:15:00;107;0;26
31.03.2019;07:25:00;185;0;28
31.03.2019;07:35:00;245;0;29
31.03.2019;07:45:00;303;0.1;29
31.03.2019;07:55:00;357;0.1;29
31.03.2019;08:05:00;411;0.2;30
31.03.2019;08:15:00;471;0.3;30
31.03.2019;08:25:00;530;0.4;30
31.03.2019;08:35:00;605;0.5;31
31.03.2019;08:45:00;831;0.6;31
31.03.2019;08:55:00;1202;0.8;31
31.03.2019;09:05:00;1361;1.0;31
31.03.2019;09:15:00;1531;1.2;32
31.03.2019;09:25:00;1707;1.5;32
31.03.2019;09:35:00;2917;2.0;33
31.03.2019;09:45:00;3342;2.5;34
31.03.2019;09:55:00;3773;3.1;36
31.03.2019;10:05:00;4171;3.8;38
31.03.2019;10:15:00;4463;4.5;39
31.03.2019;10:25:00;4755;5.3;41
31.03.2019;10:35:00;5030;6.1;42
31.03.2019;10:45:00;5289;6.9;43
31.03.2019;10:55:00;5510;7.8;45
31.03.2019;11:05:00;5758;8.8;46
31.03.2019;11:15:00;5983;9.8;48
31.03.2019;11:25:00;6170;10.8;46
31.03.2019;11:35:00;6361;11.8;46
31.03.2019;11:45:00;6549;12.9;47
31.03.2019;11:55:00;6703;14.0;46
31.03.2019;12:05:00;6808;15.1;46
31.03.2019;12:15:00;6946;16.2;47
31.03.2019;12:25:00;7070;17.4;44
31.03.2019;12:35:00;7140;18.6;47
31.03.2019;12:45:00;7218;19.8;46
31.03.2019;12:55:00;7287;21.0;44
31.03.2019;13:05:00;7326;22.2;47
31.03.2019;13:15:00;7461;23.4;47
31.03.2019;13:25:00;7530;24.6;45
31.03.2019;13:35:00;7557;25.9;44
31.03.2019;13:45:00;7504;27.1;47
31.03.2019;13:55:00;7651;28.4;47
31.03.2019;14:05:00;7102;29.6;45
31.03.2019;14:15:00;7367;30.8;44
31.03.2019;14:25:00;7263;32.0;47
31.03.2019;14:35:00;7212;33.2;46
31.03.2019;14:45:00;7171;34.4;44
31.03.2019;14:55:00;7346;35.6;46
31.03.2019;15:05:00;7161;36.8;47
31.03.2019;15:15:00;7008;38.0;44
31.03.2019;15:25:00;6845;39.1;46
31.03.2019;15:35:00;6749;40.2;47
31.03.2019;15:45:00;6564;41.3;44
31.03.2019;15:55:00;6434;42.4;48
31.03.2019;16:05:00;6284;43.4;45
31.03.2019;16:15:00;5990;44.4;48
31.03.2019;16:25:00;5784;45.4;45
31.03.2019;16:35:00;5499;46.3;48
31.03.2019;16:45:00;5153;47.2;44
31.03.2019;16:55:00;4808;48.0;45
31.03.2019;17:05:00;4577;48.7;47
31.03.2019;17:15:00;4273;49.5;48
31.03.2019;17:25:00;3959;50.1;48
31.03.2019;17:35:00;3677;50.7;47
31.03.2019;17:45:00;3352;51.3;47
31.03.2019;17:55:00;2987;51.8;46
31.03.2019;18:05:00;2674;52.3;45
31.03.2019;18:15:00;2287;52.7;44
31.03.2019;18:25:00;1857;53.0;43
31.03.2019;18:35:00;1536;53.2;42
31.03.2019;18:45:00;1196;53.5;40
31.03.2019;18:55:00;874;53.6;39
31.03.2019;19:05:00;602;53.7;38
31.03.2019;19:15:00;432;53.8;38
31.03.2019;19:25:00;279;53.9;38
31.03.2019;19:35:00;200;53.9;37
31.03.2019;19:45:00;134;53.9;37
31.03.2019;19:55:00;73;53.9;37
31.03.2019;20:05:00;0;53.9;0
01.04.2019;07:15:00;135;0;26
01.04.2019;07:25:00;195;0;28
01.04.2019;07:35:00;263;0;28
01.04.2019;07:45:00;330;0.1;29
01.04.2019;07:55:00;395;0.1;29
01.04.2019;08:05:00;467;0.2;30
01.04.2019;08:15:00;540;0.3;30
01.04.2019;08:25:00;626;0.4;30
01.04.2019;08:35:00;735;0.5;30
01.04.2019;08:45:00;1048;0.7;31
01.04.2019;08:55:00;1274;0.9;31
01.04.2019;09:05:00;1452;1.1;31
01.04.2019;09:15:00;1646;1.4;31
01.04.2019;09:25:00;1815;1.7;32
01.04.2019;09:35:00;2498;2.0;32
01.04.2019;09:45:00;3292;2.6;34
01.04.2019;09:55:00;3648;3.1;35
01.04.2019;10:05:00;4110;3.8;37
01.04.2019;10:15:00;4299;4.5;39
01.04.2019;10:25:00;4591;5.2;40
01.04.2019;10:55:00;5520;7.8;45
01.04.2019;11:05:00;5736;8.8;46
01.04.2019;11:15:00;5654;9.7;48
01.04.2019;11:25:00;6273;10.8;44
01.04.2019;11:35:00;6316;11.8;47
01.04.2019;11:45:00;6497;12.9;45
01.04.2019;11:55:00;6703;14.0;47
01.04.2019;12:05:00;6851;15.1;44
01.04.2019;12:15:00;6867;16.2;48
01.04.2019;12:25:00;7047;17.4;45
01.04.2019;12:35:00;7135;18.6;44
01.04.2019;12:45:00;7239;19.7;48
01.04.2019;12:55:00;7321;21.0;46
01.04.2019;13:05:00;7344;22.2;44
01.04.2019;13:15:00;7190;23.4;47
01.04.2019;13:25:00;7541;24.6;47
01.04.2019;13:35:00;7550;25.8;45
01.04.2019;13:45:00;7634;27.1;44
01.04.2019;13:55:00;7558;28.3;46
01.04.2019;14:05:00;7560;29.6;47
01.04.2019;14:15:00;7497;30.8;46
01.04.2019;14:25:00;7237;32.0;44
01.04.2019;14:35:00;7364;33.2;46
01.04.2019;14:45:00;7280;34.4;47
01.04.2019;14:55:00;6629;35.6;44
01.04.2019;15:05:00;7023;36.7;45
01.04.2019;15:15:00;6873;37.9;47
01.04.2019;15:25:00;6638;39.0;44
01.04.2019;15:35:00;6577;40.1;47
01.04.2019;15:45:00;6414;41.1;46
01.04.2019;15:55:00;6252;42.2;45
01.04.2019;16:05:00;6060;43.2;47
01.04.2019;16:15:00;5815;44.1;45
01.04.2019;16:25:00;5534;45.1;46
01.04.2019;18:55:00;822;52.8;39
01.04.2019;19:05:00;623;52.9;38
01.04.2019;19:15:00;482;53.0;38
01.04.2019;19:25:00;342;53.0;37
01.04.2019;19:35:00;244;53.1;37
01.04.2019;19:45:00;155;53.1;37
01.04.2019;19:55:00;79;53.1;36
01.04.2019;20:05:00;0;53.1;0
02.04.2019;07:10:00;100;0;26
02.04.2019;07:20:00;213;0;28
02.04.2019;07:30:00;317;0;28
02.04.2019;07:40:00;429;0.1;29
02.04.2019;07:50:00;520;0.2;29
02.04.2019;08:00:00;593;0.3;30
02.04.2019;08:10:00;661;0.4;30
02.04.2019;08:20:00;717;0.5;30
02.04.2019;08:30:00;817;0.6;30
02.04.2019;08:40:00;1053;0.8;31
02.04.2019;08:50:00;1322;1.0;31
02.04.2019;09:00:00;1576;1.2;31
02.04.2019;09:10:00;1626;1.5;31
02.04.2019;09:20:00;1722;1.8;32
02.04.2019;09:30:00;2141;2.1;32
02.04.2019;09:40:00;3068;2.6;34
02.04.2019;09:50:00;3671;3.2;35
02.04.2019;10:00:00;4021;3.8;37
02.04.2019;10:10:00;4391;4.6;39
02.04.2019;10:20:00;4680;5.3;40
02.04.2019;10:30:00;4812;6.1;42
02.04.2019;10:40:00;5184;7.0;43
02.04.2019;10:50:00;5433;7.8;44
02.04.2019;11:00:00;5571;8.8;46
02.04.2019;11:10:00;5625;9.7;47
02.04.2019;11:20:00;6035;10.7;48
02.04.2019;11:30:00;6373;11.7;44
02.04.2019;11:40:00;6106;12.8;48
02.04.2019;11:50:00;6440;13.8;44
02.04.2019;12:00:00;6206;14.9;47
02.04.2019;12:10:00;6161;15.9;44
02.04.2019;12:20:00;5982;16.9;47
02.04.2019;12:30:00;6667;18.0;44
02.04.2019;12:40:00;6496;19.1;47
02.04.2019;12:50:00;7090;20.2;44
02.04.2019;13:00:00;7003;21.4;46
02.04.2019;13:10:00;7237;22.5;47
02.04.2019;13:20:00;6760;23.7;44
02.04.2019;13:30:00;6988;24.8;47
02.04.2019;13:40:00;7168;26.0;47
02.04.2019;13:50:00;7016;27.1;44
02.04.2019;14:00:00;6627;28.3;46
02.04.2019;14:10:00;6327;29.4;46
02.04.2019;14:20:00;6100;30.3;47
02.04.2019;14:30:00;7300;31.4;47
02.04.2019;14:40:00;6937;32.6;44
02.04.2019;14:50:00;6789;33.7;47
02.04.2019;15:00:00;7342;34.9;47
02.04.2019;15:10:00;5561;35.9;44
02.04.2019;15:20:00;3453;36.5;45
02.04.2019;15:30:00;5959;37.3;46
02.04.2019;15:40:00;4315;38.1;48
02.04.2019;15:50:00;4408;38.9;49
02.04.2019;16:00:00;3465;39.5;48
02.04.2019;16:10:00;4815;40.2;48
02.04.2019;16:20:00;3991;40.9;48
02.04.2019;16:30:00;3274;41.4;47
02.04.2019;16:40:00;2656;41.9;46
02.04.2019;16:50:00;2494;42.3;45
02.04.2019;17:00:00;2422;42.7;44
02.04.2019;17:10:00;2246;43.1;43
02.04.2019;17:20:00;2189;43.5;42
02.04.2019;17:30:00;1692;43.8;41
02.04.2019;17:40:00;1700;44.0;41
02.04.2019;17:50:00;1486;44.3;40
02.04.2019;18:00:00;1274;44.5;39
02.04.2019;18:10:00;1261;44.7;39
02.04.2019;18:20:00;1229;44.9;38
02.04.2019;18:30:00;1012;45.1;38
02.04.2019;18:40:00;810;45.3;37
02.04.2019;18:50:00;671;45.4;37
02.04.2019;19:00:00;563;45.5;37
02.04.2019;19:10:00;463;45.5;36
02.04.2019;19:20:00;362;45.6;36
02.04.2019;19:30:00;225;45.7;36
02.04.2019;19:40:00;141;45.7;36
02.04.2019;19:50:00;109;45.7;35
02.04.2019;20:00:00;0;45.7;0
02.04.2019;20:10:00;0;45.7;0
03.04.2019;07:10:00;30;0;25
03.04.2019;07:20:00;164;0;27
03.04.2019;07:30:00;201;0;28
03.04.2019;07:40:00;209;0;29
03.04.2019;07:50:00;264;0.1;29
03.04.2019;08:00:00;378;0.1;30
03.04.2019;08:10:00;522;0.2;30
03.04.2019;08:20:00;833;0.3;30
03.04.2019;08:30:00;999;0.5;30
03.04.2019;08:40:00;1230;0.7;31
03.04.2019;08:50:00;1464;0.9;31
03.04.2019;09:00:00;1403;1.2;31
03.04.2019;09:10:00;1507;1.4;31
03.04.2019;09:20:00;2305;1.7;32
03.04.2019;09:30:00;3020;2.2;33
03.04.2019;09:40:00;3366;2.7;35
03.04.2019;09:50:00;3495;3.3;36
03.04.2019;10:00:00;4006;4.0;37
03.04.2019;10:10:00;4531;4.7;39
03.04.2019;10:30:00;5418;6.2;42
03.04.2019;10:40:00;6027;7.2;44
03.04.2019;10:50:00;6557;8.3;47
03.04.2019;11:00:00;5649;9.3;49
03.04.2019;11:10:00;2847;9.7;45
03.04.2019;11:20:00;4753;10.4;45
03.04.2019;11:30:00;3098;11.0;44
03.04.2019;11:40:00;3888;11.6;44
03.04.2019;11:50:00;3266;12.2;44
03.04.2019;12:00:00;3469;12.8;44
03.04.2019;12:10:00;4446;13.3;43
03.04.2019;12:20:00;5033;14.2;46
03.04.2019;12:30:00;5883;15.0;46
03.04.2019;12:40:00;7646;16.3;44
03.04.2019;12:50:00;7921;17.6;45
03.04.2019;13:00:00;6046;18.6;46
03.04.2019;13:10:00;7467;19.8;44
03.04.2019;13:20:00;6054;20.9;47
03.04.2019;13:30:00;6024;21.7;48
03.04.2019;13:40:00;6136;22.7;45
03.04.2019;13:50:00;5035;23.6;47
03.04.2019;14:00:00;5889;24.5;47
03.04.2019;14:10:00;4589;25.3;44
03.04.2019;14:20:00;5443;26.2;47
03.04.2019;14:30:00;5916;27.2;47
03.04.2019;14:40:00;4791;28.0;44
03.04.2019;14:50:00;4971;28.8;46
03.04.2019;15:00:00;4368;29.6;47
03.04.2019;15:10:00;4436;30.3;47
03.04.2019;15:20:00;4932;31.1;48
03.04.2019;15:30:00;4884;31.9;48
03.04.2019;15:40:00;5868;32.8;44
03.04.2019;15:50:00;5777;33.7;47
03.04.2019;16:00:00;5872;34.8;44
03.04.2019;16:10:00;6271;35.9;48
03.04.2019;16:20:00;4690;36.6;43
03.04.2019;16:30:00;3713;37.3;45
03.04.2019;16:40:00;2451;37.7;44
03.04.2019;16:50:00;1752;38.0;42
03.04.2019;17:00:00;3604;38.4;42
03.04.2019;17:10:00;1885;38.8;42
03.04.2019;17:20:00;2205;39.2;41
03.04.2019;17:30:00;1432;39.4;40
03.04.2019;17:40:00;956;39.6;39
03.04.2019;17:50:00;668;39.8;38
03.04.2019;18:00:00;743;39.9;37
03.04.2019;18:10:00;1616;40.1;37
03.04.2019;18:20:00;1115;40.3;37
03.04.2019;18:30:00;637;40.4;37
03.04.2019;18:40:00;462;40.5;36
03.04.2019;18:50:00;350;40.6;36
03.04.2019;19:00:00;186;40.6;36
03.04.2019;19:10:00;121;40.6;35
03.04.2019;19:20:00;108;40.7;35
03.04.2019;19:30:00;15;40.7;35
03.04.2019;19:40:00;0;40.7;0
03.04.2019;19:50:00;0;40.7;0
03.04.2019;20:00:00;0;40.7;0
04.04.2019;07:20:00;54;0;26
04.04.2019;07:30:00;156;0;27
04.04.2019;07:40:00;138;0;28
04.04.2019;07:50:00;141;0;29
04.04.2019;08:00:00;143;0;29
04.04.2019;08:10:00;193;0.1;29
04.04.2019;08:20:00;186;0.1;30
04.04.2019;08:30:00;215;0.1;30
04.04.2019;08:40:00;327;0.2;30
04.04.2019;08:50:00;292;0.2;30
04.04.2019;09:00:00;405;0.3;31
04.04.2019;09:10:00;332;0.4;31
04.04.2019;09:20:00;336;0.4;31
04.04.2019;09:30:00;339;0.5;31
04.04.2019;09:40:00;303;0.5;31
04.04.2019;09:50:00;242;0.6;31
04.04.2019;10:00:00;366;0.6;31
04.04.2019;10:10:00;455;0.7;31
04.04.2019;10:20:00;649;0.8;31
04.04.2019;10:30:00;592;0.9;32
04.04.2019;10:40:00;489;1.0;32
04.04.2019;10:50:00;339;1.0;32
04.04.2019;11:00:00;322;1.1;32
04.04.2019;11:10:00;423;1.2;32
04.04.2019;11:20:00;649;1.3;32
04.04.2019;11:30:00;808;1.4;32
04.04.2019;11:40:00;997;1.6;32
04.04.2019;11:50:00;1098;1.7;32
04.04.2019;12:00:00;1295;1.9;32
04.04.2019;12:10:00;1229;2.2;32
04.04.2019;12:20:00;825;2.3;32
04.04.2019;12:30:00;822;2.4;32
04.04.2019;12:40:00;656;2.5;32
04.04.2019;12:50:00;950;2.7;32
04.04.2019;13:00:00;849;2.8;32
04.04.2019;13:10:00;953;3.0;32
04.04.2019;13:20:00;1029;3.1;32
04.04.2019;13:30:00;1169;3.3;33
04.04.2019;13:40:00;1284;3.5;33
04.04.2019;13:50:00;1704;3.8;33
04.04.2019;14:00:00;2864;4.2;33
04.04.2019;14:10:00;2361;4.6;34
04.04.2019;14:20:00;2000;4.9;35
04.04.2019;14:30:00;1624;5.2;34
04.04.2019;14:40:00;1154;5.4;34
04.04.2019;14:50:00;1271;5.6;34
04.04.2019;15:00:00;1565;5.9;34
04.04.2019;15:10:00;1166;6.1;34
04.04.2019;15:20:00;913;6.2;34
04.04.2019;15:30:00;1124;6.4;34
04.04.2019;15:40:00;1236;6.6;33
04.04.2019;15:50:00;997;6.8;33
04.04.2019;16:00:00;884;6.9;33
04.04.2019;16:10:00;848;7.1;33
04.04.2019;16:20:00;791;7.2;33
04.04.2019;16:30:00;827;7.3;33
04.04.2019;16:40:00;733;7.5;33
04.04.2019;16:50:00;887;7.6;33
04.04.2019;17:00:00;1160;7.8;33
04.04.2019;17:10:00;972;7.9;33
04.04.2019;17:20:00;1034;8.1;33
04.04.2019;17:30:00;990;8.3;33
04.04.2019;17:40:00;733;8.4;33
04.04.2019;17:50:00;613;8.5;33
04.04.2019;18:00:00;567;8.6;33
04.04.2019;18:10:00;518;8.7;33
04.04.2019;18:20:00;442;8.8;33
04.04.2019;18:30:00;347;8.9;33
04.04.2019;18:40:00;315;8.9;33
04.04.2019;18:50:00;303;9.0;33
04.04.2019;19:00:00;260;9.0;33
04.04.2019;19:10:00;191;9.0;33
04.04.2019;19:20:00;162;9.1;33
04.04.2019;19:30:00;131;9.1;33
04.04.2019;19:40:00;37;9.1;33
04.04.2019;19:50:00;0;9.1;0
04.04.2019;20:00:00;0;9.1;0
05.04.2019;07:20:00;180;0;26
05.04.2019;07:30:00;215;0;27
05.04.2019;07:40:00;229;0;28
05.04.2019;07:50:00;341;0.1;28
05.04.2019;08:00:00;411;0.2;29
05.04.2019;08:10:00;587;0.2;29
05.04.2019;08:20:00;640;0.4;29
05.04.2019;08:30:00;832;0.5;30
05.04.2019;08:40:00;1023;0.6;30
05.04.2019;08:50:00;1076;0.8;30
05.04.2019;09:00:00;1491;1.1;30
05.04.2019;09:10:00;1724;1.3;31
05.04.2019;09:20:00;1483;1.6;31
05.04.2019;09:30:00;1031;1.8;31
05.04.2019;09:40:00;1326;2.0;31
05.04.2019;09:50:00;1768;2.2;32
05.04.2019;10:00:00;2140;2.6;32
05.04.2019;10:10:00;1869;2.9;33
05.04.2019;10:20:00;2647;3.3;33
05.04.2019;10:30:00;2968;3.8;35
05.04.2019;10:40:00;3378;4.4;36
05.04.2019;10:50:00;3488;5.0;38
05.04.2019;11:00:00;2548;5.4;37
05.04.2019;11:10:00;2579;5.8;37
05.04.2019;11:20:00;4474;6.5;38
05.04.2019;11:30:00;3636;7.2;40
05.04.2019;11:40:00;4459;8.1;42
05.04.2019;11:50:00;4489;8.9;44
05.04.2019;12:00:00;2632;9.4;41
05.04.2019;12:10:00;2522;9.8;41
05.04.2019;12:20:00;2353;10.2;40
05.04.2019;12:30:00;1686;10.5;39
05.04.2019;12:40:00;3147;11.0;39
05.04.2019;12:50:00;3455;11.5;40
05.04.2019;13:00:00;3933;12.1;41
05.04.2019;13:10:00;3196;12.7;41
05.04.2019;13:20:00;2707;13.1;40
05.04.2019;13:30:00;2458;13.6;40
05.04.2019;13:40:00;2401;14.0;39
05.04.2019;13:50:00;2798;14.4;39
05.04.2019;14:00:00;2890;14.9;40
05.04.2019;14:10:00;3660;15.4;40
05.04.2019;14:20:00;2718;16.0;40
05.04.2019;14:30:00;2318;16.4;40
05.04.2019;14:40:00;2509;16.8;39
05.04.2019;14:50:00;2750;17.2;39
05.04.2019;15:00:00;3233;17.7;40
05.04.2019;15:20:00;2479;18.6;40
05.04.2019;15:30:00;2272;19.0;39
05.04.2019;15:40:00;2165;19.4;39
05.04.2019;15:50:00;2645;19.8;39
05.04.2019;16:00:00;3621;20.4;39
05.04.2019;16:10:00;4099;21.0;41
05.04.2019;16:20:00;2965;21.6;41
05.04.2019;16:30:00;2077;21.9;40
05.04.2019;16:40:00;2425;22.3;39
05.04.2019;16:50:00;2028;22.7;39
05.04.2019;17:00:00;1953;23.0;38
05.04.2019;17:10:00;1902;23.3;38
05.04.2019;17:20:00;1797;23.6;38
05.04.2019;17:30:00;1779;23.9;37
05.04.2019;17:40:00;2118;24.2;37
05.04.2019;17:50:00;1738;24.5;37
05.04.2019;18:00:00;2902;24.9;37
05.04.2019;18:10:00;3075;25.5;39
05.04.2019;18:20:00;1282;25.8;38
05.04.2019;18:30:00;1261;26.0;37
05.04.2019;18:40:00;1212;26.2;36
05.04.2019;18:50:00;1368;26.5;36
05.04.2019;19:00:00;927;26.6;35
05.04.2019;19:10:00;691;26.7;35
05.04.2019;19:20:00;500;26.8;35
05.04.2019;19:30:00;333;26.9;35
05.04.2019;19:40:00;173;26.9;35
05.04.2019;19:50:00;123;26.9;34
05.04.2019;20:00:00;51;27.0;34
06.04.2019;07:05:00;140;0;26
06.04.2019;07:15:00;199;0;28
06.04.2019;07:25:00;266;0;28
06.04.2019;07:35:00;332;0.1;29
06.04.2019;07:45:00;392;0.1;29
06.04.2019;07:55:00;419;0.2;29
06.04.2019;08:05:00;520;0.3;30
06.04.2019;08:15:00;598;0.4;30
06.04.2019;08:25:00;669;0.5;30
06.04.2019;08:35:00;1046;0.7;30
06.04.2019;08:45:00;1402;0.9;31
06.04.2019;08:55:00;1623;1.1;31
06.04.2019;09:05:00;2092;1.5;31
06.04.2019;09:15:00;2437;1.8;32
06.04.2019;09:25:00;2950;2.3;33
06.04.2019;09:35:00;3519;2.9;35
06.04.2019;09:45:00;3791;3.5;36
06.04.2019;09:55:00;3495;4.1;37
06.04.2019;10:05:00;3183;4.6;38
06.04.2019;10:15:00;3215;5.2;38
06.04.2019;10:25:00;3738;5.7;39
06.04.2019;10:35:00;4193;6.4;40
06.04.2019;10:45:00;6051;7.4;42
06.04.2019;10:55:00;4618;8.1;43
06.04.2019;11:05:00;6380;9.0;44
06.04.2019;11:15:00;6006;10.1;47
06.04.2019;11:25:00;5363;10.9;47
06.04.2019;11:35:00;6754;11.9;46
06.04.2019;11:45:00;7231;13.1;47
06.04.2019;11:55:00;7500;14.4;44
06.04.2019;12:05:00;7530;15.6;46
06.04.2019;12:15:00;7033;16.8;46
06.04.2019;12:25:00;7848;18.1;44
06.04.2019;12:35:00;7164;19.3;46
06.04.2019;12:45:00;7115;20.5;47
06.04.2019;12:55:00;7668;21.7;44
06.04.2019;13:05:00;7498;22.9;44
06.04.2019;13:15:00;7821;24.2;47
06.04.2019;13:25:00;7937;25.5;47
06.04.2019;13:35:00;5705;26.6;44
06.04.2019;13:45:00;5198;27.3;45
06.04.2019;13:55:00;6630;28.4;44
06.04.2019;14:05:00;9061;29.7;46
06.04.2019;14:15:00;5092;30.8;45
06.04.2019;14:25:00;5197;31.6;47
06.04.2019;14:35:00;6355;32.6;45
06.04.2019;14:45:00;3490;33.3;45
06.04.2019;14:55:00;3566;33.9;44
06.04.2019;15:05:00;2902;34.4;44
06.04.2019;15:15:00;2486;34.8;44
06.04.2019;15:25:00;2938;35.3;43
06.04.2019;15:35:00;2343;35.7;43
06.04.2019;15:45:00;2017;36.0;42
06.04.2019;15:55:00;1923;36.4;41
06.04.2019;16:05:00;1756;36.7;40
06.04.2019;16:15:00;1816;37.0;40
06.04.2019;16:25:00;2030;37.3;40
06.04.2019;16:35:00;2198;37.6;40
06.04.2019;16:45:00;2114;38.0;39
06.04.2019;16:55:00;2086;38.3;39
06.04.2019;17:05:00;2181;38.7;39
06.04.2019;17:15:00;2031;39.0;39
06.04.2019;17:25:00;1900;39.4;39
06.04.2019;17:35:00;2052;39.7;39
06.04.2019;17:45:00;1891;40.0;38
06.04.2019;17:55:00;1514;40.3;38
06.04.2019;18:05:00;1441;40.5;37
06.04.2019;18:15:00;1388;40.7;37
06.04.2019;18:25:00;1321;41.0;37
06.04.2019;18:35:00;1819;41.2;37
06.04.2019;18:45:00;1244;41.5;36
06.04.2019;18:55:00;697;41.6;36
06.04.2019;19:05:00;480;41.7;36
06.04.2019;19:15:00;434;41.8;35
06.04.2019;19:25:00;397;41.8;35
06.04.2019;19:35:00;290;41.9;35
06.04.2019;19:45:00;190;41.9;35
06.04.2019;19:55:00;123;41.9;35
06.04.2019;20:05:00;0;41.9;35
06.04.2019;20:15:00;0;41.9;0
07.04.2019;07:10:00;183;0;27
07.04.2019;07:20:00;266;0;28
07.04.2019;07:30:00;381;0.1;29
07.04.2019;07:40:00;502;0.1;29
07.04.2019;07:50:00;651;0.2;29
07.04.2019;08:00:00;704;0.4;30
07.04.2019;08:10:00;779;0.5;30
07.04.2019;08:20:00;796;0.6;30
07.04.2019;08:30:00;885;0.8;31
07.04.2019;08:40:00;927;0.9;31
07.04.2019;08:50:00;1317;1.1;31
07.04.2019;09:00:00;1721;1.4;31
07.04.2019;09:10:00;1716;1.7;32
07.04.2019;09:20:00;1814;2.0;32
07.04.2019;09:30:00;3326;2.5;33
07.04.2019;09:40:00;1924;2.8;34
07.04.2019;09:50:00;2023;3.1;34
07.04.2019;10:00:00;2350;3.5;34
07.04.2019;10:10:00;3251;4.0;35
07.04.2019;10:20:00;4093;4.6;37
07.04.2019;10:30:00;2903;5.2;38
07.04.2019;10:40:00;4262;5.9;40
07.04.2019;10:50:00;3418;6.4;39
07.04.2019;11:00:00;3937;7.2;41
07.04.2019;11:10:00;5903;8.0;42
07.04.2019;11:20:00;5777;9.0;44
07.04.2019;11:30:00;2972;9.7;45
07.04.2019;11:40:00;3022;10.1;43
07.04.2019;11:50:00;4713;10.7;43
07.04.2019;12:00:00;4277;11.4;44
07.04.2019;12:10:00;7636;12.8;45
07.04.2019;12:20:00;3714;13.7;45
07.04.2019;12:30:00;3113;14.1;43
07.04.2019;12:40:00;4407;14.8;44
07.04.2019;12:50:00;3286;15.3;44
07.04.2019;13:00:00;5173;16.1;45
07.04.2019;13:10:00;2359;16.6;43
07.04.2019;13:20:00;3585;17.1;43
07.04.2019;13:30:00;3723;17.6;43
07.04.2019;13:40:00;3391;18.2;44
07.04.2019;13:50:00;3205;18.8;43
07.04.2019;14:00:00;4215;19.4;43
07.04.2019;14:10:00;4272;20.3;46
07.04.2019;14:20:00;7195;21.2;47
07.04.2019;14:30:00;8383;22.6;45
07.04.2019;14:40:00;4784;23.6;43
07.04.2019;14:50:00;4726;24.6;47
07.04.2019;15:00:00;3680;25.4;47
07.04.2019;15:10:00;3436;25.9;46
07.04.2019;15:20:00;7742;27.1;46
07.04.2019;15:30:00;7498;28.2;47
07.04.2019;15:40:00;6082;29.1;46
07.04.2019;15:50:00;7387;30.2;47
07.04.2019;16:00:00;7691;31.5;45
07.04.2019;16:10:00;6813;32.6;46
07.04.2019;16:20:00;4772;33.4;45
07.04.2019;16:30:00;4875;34.2;45
07.04.2019;16:40:00;5193;35.0;47
07.04.2019;16:50:00;2916;35.5;46
07.04.2019;17:00:00;5014;36.2;47
07.04.2019;17:10:00;4755;37.1;49
07.04.2019;17:20:00;4125;37.8;48
07.04.2019;17:30:00;1721;38.2;46
07.04.2019;17:40:00;1385;38.5;44
07.04.2019;17:50:00;1517;38.7;42
07.04.2019;18:00:00;1634;39.0;41
07.04.2019;18:10:00;1825;39.3;41
07.04.2019;18:20:00;1958;39.6;41
07.04.2019;18:30:00;1530;39.9;40
07.04.2019;18:40:00;1129;40.1;39
07.04.2019;18:50:00;920;40.2;38
07.04.2019;19:00:00;798;40.4;37
07.04.2019;19:10:00;784;40.5;37
07.04.2019;19:20:00;533;40.6;37
07.04.2019;19:30:00;330;40.7;36
07.04.2019;19:40:00;213;40.7;36
07.04.2019;19:50:00;155;40.7;36
07.04.2019;20:00:00;178;40.8;36
08.04.2019;07:10:00;199;0;27
08.04.2019;07:20:00;221;0;28
08.04.2019;07:30:00;309;0.1;29
08.04.2019;07:40:00;422;0.1;29
08.04.2019;07:50:00;404;0.2;29
08.04.2019;08:00:00;443;0.3;30
08.04.2019;08:10:00;512;0.3;30
08.04.2019;08:20:00;546;0.4;30
08.04.2019;08:30:00;537;0.5;30
08.04.2019;08:40:00;904;0.7;31
08.04.2019;08:50:00;1073;0.8;31
08.04.2019;09:00:00;1235;1.0;31
08.04.2019;09:10:00;1293;1.2;31
08.04.2019;09:20:00;1401;1.5;31
08.04.2019;09:30:00;1645;1.7;32
08.04.2019;09:40:00;1530;2.0;32
08.04.2019;09:50:00;1156;2.2;32
08.04.2019;10:00:00;1146;2.4;32
08.04.2019;10:10:00;1685;2.6;32
08.04.2019;10:20:00;1475;2.9;33
08.04.2019;10:30:00;1484;3.1;33
08.04.2019;10:40:00;2272;3.5;33
08.04.2019;10:50:00;2397;3.9;34
08.04.2019;11:00:00;1860;4.2;35
08.04.2019;11:10:00;2467;4.6;34
08.04.2019;11:20:00;2455;5.0;36
08.04.2019;11:30:00;2265;5.4;36
08.04.2019;11:40:00;3847;5.9;36
08.04.2019;11:50:00;2804;6.5;38
08.04.2019;12:00:00;3888;7.0;38
08.04.2019;12:10:00;4265;7.7;40
08.04.2019;12:20:00;3942;8.3;40
08.04.2019;12:30:00;4263;9.0;41
08.04.2019;12:40:00;4488;9.8;42
08.04.2019;12:50:00;8316;11.0;48
08.04.2019;13:00:00;6859;12.2;46
08.04.2019;13:10:00;3413;12.8;44
08.04.2019;13:20:00;2292;13.3;43
08.04.2019;13:30:00;2275;13.7;42
08.04.2019;13:40:00;3014;14.1;42
08.04.2019;13:50:00;6142;14.9;43
08.04.2019;14:00:00;4780;15.7;44
08.04.2019;14:10:00;6690;16.8;48
08.04.2019;14:20:00;7639;18.0;46
08.04.2019;14:30:00;7784;19.3;44
08.04.2019;14:40:00;4881;20.2;46
08.04.2019;14:50:00;7485;21.1;47
08.04.2019;15:00:00;3765;22.0;44
08.04.2019;15:10:00;4568;22.7;45
08.04.2019;15:20:00;4784;23.5;45
08.04.2019;15:30:00;6375;24.4;47
08.04.2019;15:40:00;6296;25.4;44
08.04.2019;15:50:00;7456;26.6;46
08.04.2019;16:00:00;4337;27.6;46
08.04.2019;16:10:00;2862;28.1;45
08.04.2019;16:20:00;2267;28.5;43
08.04.2019;16:30:00;2261;28.9;42
08.04.2019;16:40:00;1845;29.2;41
08.04.2019;16:50:00;1148;29.4;40
08.04.2019;17:00:00;1364;29.7;39
08.04.2019;17:10:00;1239;29.9;38
08.04.2019;17:20:00;1127;30.1;38
08.04.2019;17:30:00;1026;30.2;37
08.04.2019;17:40:00;835;30.4;37
08.04.2019;17:50:00;696;30.5;37
08.04.2019;18:00:00;575;30.6;36
08.04.2019;18:10:00;531;30.7;36
08.04.2019;18:20:00;499;30.8;36
08.04.2019;18:30:00;386;30.8;35
08.04.2019;18:40:00;391;30.9;35
08.04.2019;18:50:00;316;31.0;35
08.04.2019;19:00:00;290;31.0;35
