Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.04.2019;19:10:00;300;31.1;35
08.04.2019;19:20:00;274;31.1;35
08.04.2019;19:30:00;215;31.1;34
08.04.2019;19:40:00;176;31.2;34
08.04.2019;19:50:00;144;31.2;34
08.04.2019;20:00:00;99;31.2;34
08.04.2019;20:10:00;0;31.2;34
09.04.2019;07:15:00;61;0;26
09.04.2019;07:25:00;181;0;27
09.04.2019;07:35:00;254;0;28
09.04.2019;07:45:00;347;0.1;29
09.04.2019;07:55:00;519;0.2;29
09.04.2019;08:05:00;583;0.2;29
09.04.2019;08:15:00;635;0.3;30
09.04.2019;08:25:00;621;0.5;30
09.04.2019;08:35:00;568;0.5;30
09.04.2019;08:45:00;633;0.6;30
09.04.2019;08:55:00;803;0.8;31
09.04.2019;09:05:00;884;0.9;31
09.04.2019;09:15:00;902;1.1;31
09.04.2019;09:25:00;870;1.2;31
09.04.2019;09:35:00;842;1.4;31
09.04.2019;09:45:00;955;1.5;31
09.04.2019;09:55:00;1015;1.7;32
09.04.2019;10:05:00;1244;1.9;32
09.04.2019;10:15:00;1437;2.1;32
09.04.2019;10:25:00;1496;2.3;32
09.04.2019;10:35:00;1925;2.6;32
09.04.2019;10:45:00;1676;2.9;33
09.04.2019;10:55:00;1234;3.1;33
09.04.2019;11:05:00;1594;3.4;33
09.04.2019;11:15:00;1853;3.7;33
09.04.2019;11:25:00;1869;4.0;34
09.04.2019;11:35:00;2017;4.3;34
09.04.2019;11:45:00;1873;4.6;34
09.04.2019;11:55:00;2234;5.0;35
09.04.2019;12:05:00;2671;5.4;35
09.04.2019;12:15:00;4053;6.0;36
09.04.2019;12:25:00;3274;6.6;38
09.04.2019;12:35:00;2647;7.0;38
09.04.2019;12:45:00;2621;7.4;38
09.04.2019;12:55:00;1401;7.7;36
09.04.2019;13:15:00;683;8.1;35
09.04.2019;13:20:00;671;8.1;34
09.04.2019;13:30:00;1172;8.3;34
09.04.2019;13:40:00;2091;8.6;34
09.04.2019;13:50:00;2114;8.9;35
09.04.2019;14:00:00;2657;9.3;35
09.04.2019;14:10:00;2931;9.8;36
09.04.2019;14:20:00;4031;10.4;37
09.04.2019;14:30:00;3670;11.0;39
09.04.2019;14:40:00;3655;11.6;39
09.04.2019;14:50:00;2900;12.1;40
09.04.2019;15:00:00;3452;12.6;39
09.04.2019;15:10:00;3774;13.3;40
09.04.2019;15:20:00;3600;13.9;41
09.04.2019;15:30:00;3311;14.4;41
09.04.2019;15:40:00;3116;15.0;41
09.04.2019;15:50:00;2663;15.4;40
09.04.2019;16:00:00;2272;15.8;39
09.04.2019;16:10:00;2810;16.2;39
09.04.2019;16:20:00;2005;16.6;39
09.04.2019;16:30:00;6141;17.4;41
09.04.2019;16:40:00;5464;18.4;44
09.04.2019;16:50:00;5308;19.3;46
09.04.2019;17:00:00;4443;20.1;46
09.04.2019;17:10:00;2945;20.7;45
09.04.2019;17:20:00;1758;21.0;43
09.04.2019;17:30:00;5045;21.7;44
09.04.2019;17:40:00;3958;22.4;45
09.04.2019;17:50:00;3961;23.0;44
09.04.2019;18:00:00;2693;23.4;43
09.04.2019;18:10:00;1484;23.8;41
09.04.2019;18:20:00;1368;24.0;40
09.04.2019;18:45:00;899;24.4;37
09.04.2019;18:55:00;872;24.6;37
09.04.2019;19:05:00;1123;24.8;36
09.04.2019;19:15:00;751;24.9;36
09.04.2019;19:25:00;751;25.0;36
09.04.2019;19:35:00;566;25.1;36
09.04.2019;19:45:00;444;25.2;36
09.04.2019;19:55:00;316;25.3;35
09.04.2019;20:05:00;214;25.3;35
09.04.2019;20:15:00;126;25.3;35
10.04.2019;07:25:00;37;0;27
10.04.2019;07:35:00;140;0;28
10.04.2019;07:45:00;162;0;28
10.04.2019;07:55:00;198;0;29
10.04.2019;08:05:00;253;0.1;29
10.04.2019;08:15:00;335;0.1;29
10.04.2019;08:25:00;393;0.2;30
10.04.2019;08:35:00;423;0.3;30
10.04.2019;08:45:00;571;0.3;30
10.04.2019;08:55:00;854;0.5;30
10.04.2019;09:05:00;823;0.6;30
10.04.2019;09:15:00;792;0.7;31
10.04.2019;09:25:00;799;0.9;31
10.04.2019;09:35:00;1002;1.0;31
10.04.2019;09:45:00;1229;1.2;31
10.04.2019;09:55:00;1307;1.4;31
10.04.2019;10:05:00;1303;1.7;31
10.04.2019;10:15:00;1281;1.9;32
10.04.2019;10:25:00;2359;2.2;32
10.04.2019;10:35:00;3151;2.7;33
10.04.2019;10:45:00;4491;3.3;35
10.04.2019;10:55:00;4011;4.0;37
10.04.2019;11:05:00;2416;4.4;37
10.04.2019;11:15:00;2933;4.9;37
10.04.2019;11:25:00;2581;5.4;37
10.04.2019;11:35:00;2699;5.8;37
10.04.2019;11:45:00;3095;6.3;38
10.04.2019;11:55:00;3200;6.9;39
10.04.2019;12:05:00;3534;7.4;39
10.04.2019;12:15:00;3645;8.0;40
10.04.2019;12:25:00;3765;8.7;41
10.04.2019;12:35:00;3359;9.3;41
10.04.2019;12:45:00;3941;9.9;41
10.04.2019;12:55:00;2801;10.4;41
10.04.2019;13:05:00;2008;10.8;39
10.04.2019;13:15:00;1824;11.1;39
10.04.2019;13:25:00;1721;11.4;38
10.04.2019;13:35:00;1534;11.6;37
10.04.2019;13:45:00;1522;11.9;37
10.04.2019;13:55:00;958;12.0;36
10.04.2019;14:05:00;1343;12.2;36
10.04.2019;14:15:00;1436;12.5;35
10.04.2019;14:25:00;1480;12.7;35
10.04.2019;14:35:00;1696;13.0;35
10.04.2019;14:45:00;1338;13.2;35
10.04.2019;14:55:00;1143;13.4;35
10.04.2019;15:05:00;1288;13.6;35
10.04.2019;15:15:00;1212;13.8;34
10.04.2019;15:25:00;863;14.0;34
10.04.2019;15:35:00;699;14.1;34
10.04.2019;15:45:00;416;14.2;34
10.04.2019;15:55:00;486;14.3;34
10.04.2019;16:05:00;472;14.3;34
10.04.2019;16:15:00;459;14.4;34
10.04.2019;16:25:00;524;14.5;34
10.04.2019;16:35:00;690;14.6;34
10.04.2019;16:45:00;383;14.7;33
10.04.2019;16:55:00;248;14.7;33
10.04.2019;17:05:00;397;14.8;33
10.04.2019;17:15:00;616;14.9;33
10.04.2019;17:25:00;537;15.0;33
10.04.2019;17:35:00;554;15.1;33
10.04.2019;17:45:00;521;15.1;33
10.04.2019;17:55:00;467;15.2;33
10.04.2019;18:05:00;239;15.3;33
10.04.2019;18:15:00;275;15.3;33
10.04.2019;18:25:00;266;15.4;33
10.04.2019;18:35:00;276;15.4;33
10.04.2019;18:45:00;313;15.5;33
10.04.2019;18:55:00;242;15.5;33
10.04.2019;19:05:00;166;15.5;33
10.04.2019;19:15:00;144;15.6;33
10.04.2019;19:25:00;164;15.6;33
10.04.2019;19:35:00;116;15.6;33
10.04.2019;19:45:00;109;15.6;33
10.04.2019;19:55:00;0;15.6;0
10.04.2019;20:05:00;0;15.6;0
11.04.2019;07:20:00;132;0;27
11.04.2019;07:30:00;197;0;28
11.04.2019;07:40:00;270;0;28
11.04.2019;07:50:00;258;0.1;29
11.04.2019;08:00:00;267;0.1;29
11.04.2019;08:10:00;355;0.2;29
11.04.2019;08:20:00;338;0.2;29
11.04.2019;08:30:00;387;0.3;30
11.04.2019;08:40:00;521;0.4;30
11.04.2019;08:50:00;573;0.5;30
11.04.2019;09:00:00;614;0.6;30
11.04.2019;09:10:00;589;0.7;31
11.04.2019;09:20:00;806;0.8;31
11.04.2019;09:30:00;1179;1.0;31
11.04.2019;09:40:00;1324;1.2;31
11.04.2019;09:50:00;1077;1.4;31
11.04.2019;10:00:00;1543;1.6;31
11.04.2019;10:10:00;1756;1.9;31
11.04.2019;10:20:00;1399;2.1;32
11.04.2019;10:30:00;1240;2.3;32
11.04.2019;10:40:00;1537;2.6;32
11.04.2019;10:50:00;1665;2.8;32
11.04.2019;11:00:00;1986;3.2;33
11.04.2019;11:10:00;1854;3.4;33
11.04.2019;11:20:00;1996;3.8;33
11.04.2019;11:30:00;2707;4.2;34
11.04.2019;11:40:00;2750;4.6;35
11.04.2019;11:50:00;2504;5.0;35
11.04.2019;12:00:00;2416;5.5;35
11.04.2019;12:10:00;2694;5.9;36
11.04.2019;12:20:00;3231;6.4;36
11.04.2019;12:30:00;2449;6.8;37
11.04.2019;12:40:00;2326;7.2;37
11.04.2019;12:50:00;2138;7.6;36
11.04.2019;13:00:00;2226;8.0;36
11.04.2019;13:10:00;1897;8.3;36
11.04.2019;13:20:00;1919;8.6;36
11.04.2019;13:30:00;2035;9.0;36
11.04.2019;13:40:00;2275;9.4;36
11.04.2019;13:50:00;1856;9.7;36
11.04.2019;14:00:00;2057;10.0;36
11.04.2019;14:10:00;2415;10.4;36
11.04.2019;14:20:00;1967;10.8;36
11.04.2019;14:30:00;2473;11.2;36
11.04.2019;14:40:00;2955;11.6;37
11.04.2019;14:50:00;4155;12.2;38
11.04.2019;15:00:00;2469;12.8;39
11.04.2019;15:10:00;2182;13.1;38
11.04.2019;15:20:00;1472;13.4;37
11.04.2019;15:30:00;1123;13.6;36
11.04.2019;15:40:00;965;13.8;35
11.04.2019;15:50:00;792;13.9;35
11.04.2019;16:00:00;1108;14.1;35
11.04.2019;16:10:00;904;14.2;34
11.04.2019;16:20:00;1124;14.4;34
11.04.2019;16:30:00;1447;14.6;34
11.04.2019;16:40:00;1402;14.9;34
11.04.2019;16:50:00;813;15.0;34
11.04.2019;17:00:00;797;15.2;34
11.04.2019;17:10:00;522;15.3;34
11.04.2019;17:20:00;546;15.3;34
11.04.2019;17:30:00;481;15.4;34
11.04.2019;17:40:00;443;15.5;33
11.04.2019;17:50:00;415;15.6;33
11.04.2019;18:00:00;407;15.6;33
11.04.2019;18:10:00;361;15.7;33
11.04.2019;18:20:00;410;15.8;33
11.04.2019;18:30:00;385;15.8;33
11.04.2019;18:40:00;483;15.9;33
11.04.2019;18:50:00;338;16.0;33
11.04.2019;19:00:00;261;16.0;33
11.04.2019;19:10:00;340;16.1;33
11.04.2019;19:20:00;330;16.1;33
11.04.2019;19:30:00;200;16.2;33
11.04.2019;19:40:00;141;16.2;33
11.04.2019;19:50:00;122;16.2;33
11.04.2019;20:00:00;52;16.2;33
12.04.2019;07:00:00;129;0;26
12.04.2019;07:10:00;178;0;27
12.04.2019;07:20:00;254;0;28
12.04.2019;07:30:00;369;0.1;28
12.04.2019;07:40:00;485;0.2;28
12.04.2019;07:50:00;598;0.2;29
12.04.2019;08:00:00;704;0.4;29
12.04.2019;08:10:00;870;0.5;29
12.04.2019;08:20:00;1108;0.7;30
12.04.2019;08:30:00;1344;0.9;30
12.04.2019;08:40:00;1517;1.1;30
12.04.2019;08:50:00;1683;1.4;30
12.04.2019;09:00:00;1895;1.7;31
12.04.2019;09:10:00;1970;2.0;31
12.04.2019;09:20:00;2802;2.4;32
12.04.2019;09:30:00;3365;3.0;33
12.04.2019;09:40:00;3714;3.6;35
12.04.2019;09:50:00;4089;4.2;37
12.04.2019;10:00:00;4367;4.9;38
12.04.2019;10:10:00;4543;5.7;40
12.04.2019;10:20:00;5098;6.5;41
12.04.2019;10:30:00;5062;7.3;42
12.04.2019;10:40:00;4794;8.1;43
12.04.2019;10:50:00;5441;9.0;44
12.04.2019;11:00:00;6112;9.9;46
12.04.2019;11:10:00;6203;11.0;48
12.04.2019;11:20:00;5677;11.9;49
12.04.2019;11:30:00;5754;12.9;44
12.04.2019;11:40:00;5687;13.8;46
12.04.2019;11:50:00;6229;14.9;48
12.04.2019;12:00:00;6801;16.0;45
12.04.2019;12:10:00;5771;16.9;47
12.04.2019;12:20:00;7412;18.1;44
12.04.2019;12:30:00;8069;19.4;46
12.04.2019;12:40:00;7750;20.7;47
12.04.2019;12:50:00;5270;21.7;44
12.04.2019;13:00:00;5787;22.6;46
12.04.2019;13:10:00;7280;23.7;45
12.04.2019;13:20:00;7042;24.9;48
12.04.2019;13:30:00;6229;26.0;44
12.04.2019;13:40:00;8116;27.3;45
12.04.2019;13:50:00;6554;28.4;47
12.04.2019;14:00:00;5824;29.4;44
12.04.2019;14:10:00;5920;30.3;46
12.04.2019;14:20:00;4449;31.1;47
12.04.2019;14:30:00;2682;31.6;45
12.04.2019;14:40:00;2280;32.0;44
12.04.2019;14:50:00;1915;32.3;42
12.04.2019;15:00:00;1595;32.6;41
12.04.2019;15:10:00;1432;32.8;40
12.04.2019;15:20:00;1761;33.1;40
12.04.2019;15:30:00;2018;33.4;39
12.04.2019;15:40:00;2232;33.8;39
12.04.2019;15:50:00;2186;34.2;39
12.04.2019;16:00:00;2345;34.5;39
12.04.2019;16:10:00;2336;34.9;39
12.04.2019;16:20:00;2131;35.3;39
12.04.2019;16:30:00;2302;35.7;39
12.04.2019;16:40:00;2020;36.0;38
12.04.2019;16:50:00;1713;36.3;38
12.04.2019;17:00:00;1755;36.6;37
12.04.2019;17:10:00;1360;36.8;37
12.04.2019;17:20:00;1312;37.1;36
12.04.2019;17:30:00;1365;37.3;36
12.04.2019;17:40:00;1077;37.5;36
12.04.2019;17:50:00;906;37.6;35
12.04.2019;18:00:00;1004;37.8;35
12.04.2019;18:10:00;947;38.0;35
12.04.2019;18:20:00;723;38.1;35
12.04.2019;18:30:00;816;38.2;35
12.04.2019;18:40:00;740;38.3;34
12.04.2019;18:45:00;710;38.4;34
12.04.2019;18:55:00;510;38.5;34
12.04.2019;19:05:00;444;38.6;34
12.04.2019;19:15:00;442;38.6;34
12.04.2019;19:25:00;365;38.7;34
12.04.2019;19:35:00;291;38.8;34
12.04.2019;19:45:00;224;38.8;34
12.04.2019;19:55:00;172;38.8;34
12.04.2019;20:05:00;125;38.9;33
12.04.2019;20:15:00;0;38.9;33
12.04.2019;20:25:00;0;38.9;0
13.04.2019;07:00:00;113;0;26
13.04.2019;07:10:00;187;0;27
13.04.2019;07:20:00;253;0;28
13.04.2019;07:30:00;345;0.1;29
13.04.2019;07:40:00;484;0.2;29
13.04.2019;07:50:00;604;0.2;29
13.04.2019;08:00:00;713;0.4;30
13.04.2019;08:10:00;854;0.5;30
13.04.2019;08:20:00;1047;0.7;30
13.04.2019;08:30:00;1281;0.9;30
13.04.2019;08:40:00;1368;1.1;31
13.04.2019;08:50:00;1419;1.3;31
13.04.2019;09:00:00;1698;1.6;31
13.04.2019;09:10:00;1828;1.9;31
13.04.2019;09:20:00;2131;2.2;32
13.04.2019;09:30:00;2060;2.6;33
13.04.2019;09:40:00;2097;2.9;33
13.04.2019;09:50:00;2345;3.3;34
13.04.2019;10:00:00;2227;3.7;34
13.04.2019;10:10:00;2470;4.1;35
13.04.2019;10:20:00;3165;4.5;35
13.04.2019;10:30:00;3548;5.1;37
13.04.2019;10:40:00;3337;5.7;38
13.04.2019;10:50:00;3304;6.2;38
13.04.2019;11:00:00;3313;6.8;39
13.04.2019;11:10:00;4004;7.5;40
13.04.2019;11:20:00;3696;8.1;41
13.04.2019;11:30:00;3094;8.6;41
13.04.2019;11:40:00;3168;9.1;40
13.04.2019;11:50:00;2561;9.6;40
13.04.2019;12:00:00;2447;10.0;39
13.04.2019;12:10:00;2243;10.4;39
13.04.2019;12:20:00;2329;10.7;38
13.04.2019;12:30:00;3419;11.2;39
13.04.2019;12:40:00;3204;11.8;40
13.04.2019;12:50:00;3221;12.3;40
13.04.2019;13:00:00;4620;13.2;42
13.04.2019;13:10:00;2342;13.7;41
13.04.2019;13:20:00;3626;14.2;41
13.04.2019;13:30:00;3980;14.8;42
13.04.2019;13:40:00;4932;15.6;44
13.04.2019;13:50:00;4925;16.4;45
13.04.2019;14:00:00;5463;17.3;46
13.04.2019;14:10:00;4698;18.0;46
13.04.2019;14:20:00;5168;18.9;47
13.04.2019;14:30:00;5196;19.6;47
13.04.2019;14:40:00;5839;20.6;45
13.04.2019;14:50:00;3208;21.1;43
13.04.2019;15:00:00;4558;21.9;45
13.04.2019;15:10:00;4005;22.7;46
13.04.2019;15:20:00;3578;23.5;46
13.04.2019;15:30:00;4779;24.4;44
13.04.2019;15:40:00;4131;25.1;43
13.04.2019;15:50:00;6554;26.0;46
13.04.2019;16:00:00;5572;26.8;46
13.04.2019;16:10:00;2149;27.3;45
13.04.2019;16:20:00;2856;27.7;44
13.04.2019;16:30:00;2547;28.1;43
13.04.2019;16:40:00;4817;29.0;45
13.04.2019;16:50:00;4119;29.7;46
13.04.2019;17:00:00;3497;30.3;45
13.04.2019;17:10:00;3877;30.8;45
13.04.2019;17:20:00;2524;31.3;44
13.04.2019;17:30:00;3672;31.9;44
13.04.2019;17:40:00;2002;32.3;43
13.04.2019;17:50:00;1270;32.6;41
13.04.2019;18:00:00;597;32.7;39
13.04.2019;18:10:00;588;32.8;38
13.04.2019;18:20:00;415;32.9;37
13.04.2019;18:40:00;258;33.0;37
13.04.2019;18:45:00;286;33.0;36
13.04.2019;18:55:00;271;33.0;36
13.04.2019;19:05:00;274;33.1;36
13.04.2019;19:15:00;379;33.2;36
13.04.2019;19:25:00;319;33.2;35
13.04.2019;19:35:00;143;33.2;35
13.04.2019;19:45:00;126;33.3;35
13.04.2019;19:55:00;73;33.3;35
13.04.2019;20:05:00;0;33.3;0
13.04.2019;20:15:00;0;33.3;0
14.04.2019;07:35:00;126;0;28
14.04.2019;07:45:00;131;0;28
14.04.2019;07:55:00;117;0;28
14.04.2019;08:05:00;123;0;29
14.04.2019;08:25:00;104;0.1;30
14.04.2019;08:35:00;144;0.1;30
14.04.2019;08:45:00;174;0.1;30
14.04.2019;08:55:00;174;0.1;30
14.04.2019;09:05:00;154;0.2;30
14.04.2019;09:15:00;177;0.2;31
14.04.2019;09:25:00;149;0.2;31
14.04.2019;09:35:00;164;0.2;31
14.04.2019;09:45:00;162;0.3;31
14.04.2019;09:55:00;180;0.3;31
14.04.2019;10:05:00;189;0.3;31
14.04.2019;10:15:00;189;0.4;31
14.04.2019;10:25:00;186;0.4;31
14.04.2019;10:35:00;185;0.4;32
14.04.2019;10:45:00;209;0.5;32
14.04.2019;10:55:00;274;0.5;32
14.04.2019;11:05:00;311;0.5;32
14.04.2019;11:15:00;298;0.6;32
14.04.2019;11:25:00;257;0.6;32
14.04.2019;11:35:00;284;0.7;32
14.04.2019;11:45:00;280;0.7;32
14.04.2019;11:55:00;250;0.8;32
14.04.2019;12:05:00;308;0.8;32
14.04.2019;12:15:00;501;0.9;32
14.04.2019;12:25:00;316;1.0;32
14.04.2019;12:35:00;450;1.0;32
14.04.2019;12:45:00;453;1.1;32
14.04.2019;12:55:00;445;1.2;32
14.04.2019;13:05:00;409;1.3;32
14.04.2019;13:15:00;334;1.3;32
14.04.2019;13:25:00;404;1.4;32
14.04.2019;13:35:00;278;1.4;32
14.04.2019;13:45:00;270;1.5;32
14.04.2019;13:55:00;315;1.5;32
14.04.2019;14:05:00;314;1.6;32
14.04.2019;14:15:00;334;1.6;32
14.04.2019;14:25:00;371;1.7;32
14.04.2019;14:35:00;410;1.8;32
14.04.2019;14:45:00;444;1.8;32
14.04.2019;14:55:00;517;1.9;32
14.04.2019;15:05:00;577;2.0;32
14.04.2019;15:15:00;413;2.1;32
14.04.2019;15:25:00;340;2.1;32
14.04.2019;15:35:00;720;2.2;32
14.04.2019;15:45:00;460;2.3;32
14.04.2019;15:55:00;621;2.4;32
14.04.2019;16:05:00;379;2.5;32
14.04.2019;16:15:00;322;2.6;32
14.04.2019;16:25:00;280;2.6;32
14.04.2019;16:35:00;262;2.7;32
14.04.2019;16:45:00;296;2.7;32
14.04.2019;16:55:00;332;2.8;32
14.04.2019;17:05:00;288;2.8;32
14.04.2019;17:15:00;325;2.9;32
14.04.2019;17:25:00;364;2.9;33
14.04.2019;17:35:00;313;3.0;33
14.04.2019;17:45:00;309;3.0;33
14.04.2019;17:55:00;289;3.1;33
14.04.2019;18:05:00;271;3.1;33
14.04.2019;18:15:00;246;3.2;33
14.04.2019;18:25:00;214;3.2;33
14.04.2019;18:35:00;206;3.2;33
14.04.2019;18:45:00;192;3.3;33
14.04.2019;18:55:00;159;3.3;33
14.04.2019;19:05:00;195;3.3;33
14.04.2019;19:15:00;238;3.4;33
14.04.2019;19:25:00;190;3.4;33
14.04.2019;19:35:00;146;3.4;33
14.04.2019;19:45:00;120;3.4;33
14.04.2019;19:55:00;8;3.5;32
14.04.2019;20:05:00;0;3.5;0
14.04.2019;20:15:00;0;3.5;0
15.04.2019;06:55:00;65;0;25
15.04.2019;07:05:00;193;0;27
15.04.2019;07:15:00;241;0;28
15.04.2019;07:25:00;292;0.1;28
15.04.2019;07:35:00;282;0.1;29
15.04.2019;07:45:00;294;0.2;29
15.04.2019;07:55:00;427;0.2;29
15.04.2019;08:05:00;505;0.3;29
15.04.2019;08:15:00;596;0.4;30
15.04.2019;08:25:00;637;0.5;30
15.04.2019;08:35:00;656;0.6;30
15.04.2019;08:45:00;772;0.7;30
15.04.2019;08:55:00;931;0.9;30
15.04.2019;09:05:00;1264;1.1;31
15.04.2019;09:15:00;981;1.2;31
15.04.2019;09:25:00;1438;1.5;31
15.04.2019;09:35:00;1660;1.7;31
15.04.2019;09:45:00;1131;1.9;31
15.04.2019;09:55:00;1462;2.2;32
15.04.2019;10:05:00;1248;2.4;32
15.04.2019;10:15:00;1972;2.6;32
15.04.2019;10:25:00;2205;3.0;32
15.04.2019;10:35:00;2115;3.4;33
15.04.2019;10:45:00;2077;3.7;34
15.04.2019;10:55:00;1651;4.0;34
15.04.2019;11:05:00;1816;4.3;34
15.04.2019;11:15:00;3146;4.8;35
15.04.2019;11:25:00;4436;5.4;37
15.04.2019;11:35:00;2573;5.9;37
15.04.2019;11:45:00;2068;6.3;37
15.04.2019;11:55:00;2903;6.7;36
15.04.2019;12:05:00;2952;7.1;37
15.04.2019;12:15:00;3240;7.6;38
15.04.2019;12:25:00;8606;8.8;43
15.04.2019;12:35:00;8046;10.2;48
15.04.2019;12:45:00;7907;11.5;46
15.04.2019;12:55:00;7530;12.8;44
15.04.2019;13:05:00;7552;14.0;47
15.04.2019;13:15:00;6473;15.3;46
15.04.2019;13:25:00;7216;16.5;44
15.04.2019;13:35:00;5531;17.7;44
15.04.2019;13:45:00;4675;18.4;43
15.04.2019;13:55:00;5551;19.2;46
15.04.2019;14:05:00;5478;20.0;46
15.04.2019;14:15:00;8218;21.2;44
15.04.2019;14:25:00;8180;22.5;47
15.04.2019;14:35:00;7899;23.8;47
15.04.2019;14:45:00;7707;25.1;45
15.04.2019;14:55:00;7671;26.4;44
15.04.2019;15:05:00;7489;27.6;46
15.04.2019;15:15:00;7438;28.8;47
15.04.2019;15:25:00;7219;30.0;45
15.04.2019;15:35:00;7086;31.2;44
15.04.2019;15:45:00;6958;32.3;48
15.04.2019;15:55:00;6741;33.5;45
15.04.2019;16:05:00;6549;34.5;46
15.04.2019;16:15:00;6283;35.6;46
15.04.2019;16:25:00;6144;36.6;45
15.04.2019;16:35:00;5933;37.6;46
15.04.2019;16:45:00;5594;38.5;48
15.04.2019;16:55:00;5251;39.4;44
15.04.2019;17:05:00;4890;40.2;47
15.04.2019;17:15:00;4624;41.0;48
15.04.2019;17:25:00;4383;41.7;48
15.04.2019;17:35:00;4127;42.4;48
15.04.2019;17:45:00;3809;43.1;48
15.04.2019;17:55:00;3501;43.7;47
15.04.2019;18:05:00;3190;44.2;46
15.04.2019;18:15:00;2882;44.7;45
15.04.2019;18:25:00;2502;45.1;44
15.04.2019;18:35:00;2109;45.5;43
15.04.2019;18:45:00;1724;45.8;42
15.04.2019;18:55:00;1428;46.0;41
15.04.2019;19:05:00;1110;46.2;40
15.04.2019;19:15:00;819;46.4;39
15.04.2019;19:25:00;530;46.5;38
15.04.2019;19:35:00;397;46.6;37
15.04.2019;19:45:00;252;46.6;37
15.04.2019;19:55:00;178;46.6;37
15.04.2019;20:05:00;127;46.7;36
15.04.2019;20:15:00;0;46.7;36
15.04.2019;20:25:00;0;46.7;0
16.04.2019;06:45:00;150;0;27
16.04.2019;06:55:00;222;0;28
16.04.2019;07:05:00;299;0;28
16.04.2019;07:15:00;373;0.1;29
16.04.2019;07:25:00;425;0.2;29
16.04.2019;07:35:00;441;0.2;29
16.04.2019;07:45:00;456;0.3;30
16.04.2019;07:55:00;535;0.4;30
16.04.2019;08:05:00;695;0.5;30
16.04.2019;08:15:00;882;0.6;30
16.04.2019;08:25:00;1254;0.8;30
16.04.2019;08:35:00;1386;1.1;31
16.04.2019;08:45:00;1449;1.3;31
16.04.2019;08:55:00;1615;1.5;31
16.04.2019;09:05:00;2648;1.9;32
16.04.2019;09:15:00;3117;2.4;33
16.04.2019;09:25:00;3627;3.0;35
16.04.2019;09:35:00;4184;3.6;36
16.04.2019;09:45:00;4899;4.4;38
16.04.2019;09:55:00;4055;5.1;40
16.04.2019;10:05:00;5077;5.9;40
16.04.2019;10:15:00;5233;6.8;43
16.04.2019;10:25:00;4759;7.6;44
16.04.2019;10:35:00;6364;8.6;46
16.04.2019;10:45:00;5967;9.6;47
16.04.2019;10:55:00;5402;10.5;48
16.04.2019;11:05:00;5459;11.4;49
16.04.2019;11:15:00;5163;12.3;44
16.04.2019;11:25:00;4315;13.1;45
16.04.2019;11:35:00;4499;13.9;46
16.04.2019;11:45:00;5632;14.8;47
16.04.2019;11:55:00;6386;15.7;47
16.04.2019;12:05:00;6651;16.9;46
16.04.2019;12:15:00;7451;18.1;44
16.04.2019;12:25:00;7500;19.3;47
16.04.2019;12:35:00;7307;20.6;47
16.04.2019;12:45:00;8108;21.8;44
16.04.2019;12:55:00;6784;22.9;46
16.04.2019;13:05:00;8369;24.3;47
16.04.2019;13:15:00;6975;25.6;46
16.04.2019;13:25:00;6895;26.8;44
16.04.2019;13:35:00;7902;28.1;44
16.04.2019;13:45:00;8119;29.4;46
16.04.2019;13:55:00;7115;30.6;47
16.04.2019;14:05:00;7991;31.9;45
16.04.2019;14:15:00;4270;32.7;47
16.04.2019;14:25:00;4104;33.4;47
16.04.2019;14:35:00;4499;34.2;48
16.04.2019;14:45:00;3786;34.8;48
16.04.2019;14:55:00;3428;35.4;47
16.04.2019;15:05:00;3214;35.9;46
16.04.2019;15:15:00;3279;36.4;46
16.04.2019;15:25:00;3740;37.0;46
16.04.2019;15:35:00;3707;37.7;46
16.04.2019;15:45:00;3300;38.2;45
16.04.2019;15:55:00;3497;38.8;45
16.04.2019;16:05:00;3087;39.3;45
16.04.2019;16:15:00;2679;39.8;44
16.04.2019;16:35:00;2589;40.6;43
16.04.2019;16:45:00;2114;41.0;42
16.04.2019;16:55:00;1787;41.3;41
16.04.2019;17:05:00;1770;41.6;40
16.04.2019;17:15:00;2126;41.9;40
16.04.2019;17:25:00;2066;42.3;40
16.04.2019;17:35:00;1700;42.6;39
16.04.2019;17:45:00;1552;42.8;39
16.04.2019;17:55:00;1560;43.1;38
16.04.2019;18:05:00;1360;43.3;38
16.04.2019;18:15:00;1117;43.5;37
16.04.2019;18:25:00;932;43.7;36
16.04.2019;18:35:00;729;43.8;36
16.04.2019;18:45:00;561;43.9;36
16.04.2019;18:55:00;451;44.0;36
16.04.2019;19:05:00;434;44.1;36
16.04.2019;19:15:00;405;44.1;35
16.04.2019;19:25:00;336;44.2;35
16.04.2019;19:35:00;266;44.2;35
16.04.2019;19:45:00;198;44.3;35
16.04.2019;19:55:00;134;44.3;35
16.04.2019;20:05:00;0;44.3;35
16.04.2019;20:15:00;0;44.3;0
16.04.2019;20:25:00;0;44.3;0
17.04.2019;06:55:00;42;0;26
17.04.2019;07:05:00;165;0;27
17.04.2019;07:15:00;214;0;28
17.04.2019;07:25:00;277;0.1;29
17.04.2019;07:35:00;354;0.1;29
17.04.2019;07:45:00;427;0.2;29
17.04.2019;07:55:00;450;0.3;30
17.04.2019;08:05:00;463;0.3;30
17.04.2019;08:15:00;510;0.4;30
17.04.2019;08:25:00;578;0.5;30
17.04.2019;08:35:00;625;0.6;30
17.04.2019;08:45:00;636;0.7;31
17.04.2019;08:55:00;567;0.8;31
17.04.2019;09:05:00;831;0.9;31
17.04.2019;09:15:00;1271;1.1;31
17.04.2019;09:25:00;2026;1.4;31
17.04.2019;09:35:00;2343;1.8;32
17.04.2019;09:45:00;2591;2.2;33
17.04.2019;09:55:00;2697;2.7;34
17.04.2019;10:05:00;3536;3.2;35
17.04.2019;10:15:00;3940;3.8;36
17.04.2019;10:25:00;4678;4.6;39
17.04.2019;10:35:00;4159;5.3;40
17.04.2019;10:45:00;5197;6.1;40
17.04.2019;10:55:00;5507;7.0;43
17.04.2019;11:05:00;4523;8.0;45
17.04.2019;11:15:00;6837;8.8;45
17.04.2019;11:25:00;4184;9.8;44
17.04.2019;11:35:00;2991;10.3;42
17.04.2019;11:45:00;2466;10.7;41
17.04.2019;11:55:00;2302;11.1;40
17.04.2019;12:05:00;3203;11.6;40
17.04.2019;12:15:00;4819;12.3;42
17.04.2019;12:25:00;7630;13.5;47
17.04.2019;12:35:00;6223;14.6;44
17.04.2019;12:45:00;6713;15.7;48
17.04.2019;12:55:00;7126;16.7;45
17.04.2019;13:05:00;7084;17.9;48
17.04.2019;13:15:00;6997;19.2;44
17.04.2019;13:25:00;8393;20.5;45
17.04.2019;13:35:00;6680;21.7;44
17.04.2019;13:45:00;8389;23.0;47
17.04.2019;13:55:00;6084;24.1;45
17.04.2019;14:05:00;7851;25.4;44
17.04.2019;14:15:00;7911;26.7;46
17.04.2019;14:25:00;7783;28.0;47
17.04.2019;14:35:00;7591;29.2;46
17.04.2019;14:45:00;7652;30.5;44
17.04.2019;14:55:00;7604;31.6;46
17.04.2019;15:05:00;7368;32.8;47
17.04.2019;15:15:00;7465;34.1;45
17.04.2019;15:25:00;7228;35.3;44
17.04.2019;15:35:00;6961;36.4;47
17.04.2019;15:45:00;6734;37.6;46
17.04.2019;15:55:00;6299;38.6;44
17.04.2019;16:05:00;6175;39.7;47
17.04.2019;16:15:00;5000;40.6;44
17.04.2019;16:25:00;5976;41.6;47
17.04.2019;16:35:00;5729;42.5;44
17.04.2019;16:45:00;5373;43.4;46
17.04.2019;16:55:00;5105;44.3;48
17.04.2019;17:05:00;4631;45.1;49
17.04.2019;17:15:00;4444;45.8;49
17.04.2019;17:25:00;4267;46.5;49
17.04.2019;17:35:00;3932;47.2;49
17.04.2019;17:45:00;3623;47.8;48
17.04.2019;17:55:00;3377;48.4;47
17.04.2019;18:05:00;3013;48.9;46
17.04.2019;18:15:00;2721;49.4;45
17.04.2019;18:25:00;2451;49.8;44
17.04.2019;18:35:00;1876;50.1;43
17.04.2019;18:45:00;1617;50.4;42
17.04.2019;18:55:00;1339;50.6;41
17.04.2019;19:05:00;1133;50.8;40
17.04.2019;19:15:00;828;51.0;39
17.04.2019;19:25:00;555;51.1;38
17.04.2019;19:35:00;465;51.1;38
17.04.2019;19:45:00;375;51.2;37
17.04.2019;19:55:00;273;51.3;37
17.04.2019;20:05:00;181;51.3;37
17.04.2019;20:15:00;113;51.3;36
17.04.2019;20:25:00;0;51.3;0
17.04.2019;20:35:00;0;51.3;0
18.04.2019;06:35:00;7;0;25
18.04.2019;06:45:00;165;0;27
18.04.2019;06:55:00;221;0;28
18.04.2019;07:05:00;272;0.1;29
18.04.2019;07:15:00;307;0.1;29
18.04.2019;07:25:00;339;0.2;29
18.04.2019;07:35:00;380;0.2;30
18.04.2019;07:45:00;417;0.3;30
18.04.2019;07:55:00;454;0.4;30
18.04.2019;08:05:00;587;0.4;30
18.04.2019;08:15:00;886;0.6;31
18.04.2019;08:25:00;1052;0.7;31
18.04.2019;08:35:00;1232;0.9;31
18.04.2019;08:45:00;1397;1.2;31
18.04.2019;08:55:00;1605;1.4;32
18.04.2019;09:05:00;2919;1.9;32
18.04.2019;09:15:00;3316;2.4;34
18.04.2019;09:25:00;3709;3.0;35
18.04.2019;09:35:00;4165;3.7;37
18.04.2019;09:45:00;4361;4.4;39
18.04.2019;09:55:00;4451;5.1;40
18.04.2019;10:05:00;4770;5.9;41
18.04.2019;10:15:00;5272;6.8;43
18.04.2019;10:25:00;5496;7.7;44
18.04.2019;10:35:00;5946;8.6;46
18.04.2019;10:45:00;5820;9.6;48
18.04.2019;10:55:00;6148;10.6;48
18.04.2019;11:05:00;6448;11.6;45
18.04.2019;11:15:00;6657;12.7;48
18.04.2019;11:25:00;6800;13.8;46
18.04.2019;11:35:00;6903;14.9;45
18.04.2019;11:45:00;7083;16.1;47
18.04.2019;11:55:00;7205;17.3;44
18.04.2019;12:05:00;7342;18.5;45
18.04.2019;12:15:00;7447;19.7;47
18.04.2019;12:25:00;7510;20.9;46
18.04.2019;12:35:00;7602;22.2;44
18.04.2019;12:45:00;7664;23.5;45
18.04.2019;12:55:00;7695;24.7;47
18.04.2019;13:05:00;7723;26.0;46
18.04.2019;13:15:00;7740;27.3;45
18.04.2019;13:25:00;7744;28.6;44
18.04.2019;13:35:00;7733;29.8;46
18.04.2019;13:45:00;7727;31.1;47
18.04.2019;13:55:00;7754;32.4;46
18.04.2019;14:05:00;7725;33.7;45
18.04.2019;14:15:00;7698;34.9;44
18.04.2019;14:25:00;7616;36.2;46
18.04.2019;14:35:00;7541;37.4;47
18.04.2019;14:45:00;7419;38.7;46
18.04.2019;14:55:00;7353;39.9;44
18.04.2019;15:05:00;7246;41.1;46
18.04.2019;15:15:00;7160;42.3;47
18.04.2019;15:25:00;7111;43.4;45
18.04.2019;15:35:00;7017;44.6;45
18.04.2019;15:45:00;6322;45.7;48
18.04.2019;15:55:00;6346;46.6;47
18.04.2019;16:05:00;6543;47.7;46
18.04.2019;16:15:00;6174;48.8;44
18.04.2019;16:25:00;5950;49.8;47
18.04.2019;16:35:00;5813;50.7;45
18.04.2019;16:45:00;5542;51.7;46
18.04.2019;16:55:00;5211;52.5;48
18.04.2019;17:05:00;4895;53.3;44
18.04.2019;17:15:00;4592;54.1;45
18.04.2019;17:25:00;4272;54.8;47
18.04.2019;17:35:00;3986;55.5;47
18.04.2019;17:45:00;3672;56.1;47
18.04.2019;17:55:00;3383;56.7;47
18.04.2019;18:05:00;3107;57.2;46
18.04.2019;18:15:00;2778;57.7;45
18.04.2019;18:25:00;2415;58.1;44
18.04.2019;18:35:00;2049;58.5;43
18.04.2019;18:45:00;1685;58.8;42
18.04.2019;18:55:00;1402;59.0;41
18.04.2019;19:05:00;1097;59.2;40
18.04.2019;19:15:00;820;59.3;39
18.04.2019;19:25:00;593;59.4;38
18.04.2019;19:35:00;452;59.5;38
18.04.2019;19:45:00;335;59.6;37
18.04.2019;19:55:00;249;59.6;37
18.04.2019;20:05:00;175;59.7;37
18.04.2019;20:15:00;122;59.7;36
19.04.2019;06:35:00;25;0;26
19.04.2019;06:45:00;163;0;27
19.04.2019;06:55:00;215;0;28
19.04.2019;07:05:00;271;0.1;29
19.04.2019;07:15:00;325;0.1;29
19.04.2019;07:25:00;376;0.2;30
19.04.2019;07:45:00;480;0.3;30
19.04.2019;07:55:00;531;0.4;30
19.04.2019;08:05:00;744;0.5;31
19.04.2019;08:15:00;943;0.6;31
19.04.2019;08:25:00;1107;0.8;31
19.04.2019;08:35:00;1280;1.0;31
19.04.2019;08:45:00;1451;1.3;32
19.04.2019;08:55:00;1625;1.5;32
19.04.2019;09:05:00;2783;1.9;32
19.04.2019;09:15:00;3216;2.4;34
19.04.2019;09:25:00;3619;3.0;35
19.04.2019;09:35:00;4009;3.7;37
19.04.2019;09:45:00;4287;4.4;39
19.04.2019;09:55:00;4563;5.1;40
19.04.2019;10:05:00;4833;5.9;41
19.04.2019;10:15:00;5072;6.7;43
19.04.2019;10:25:00;5338;7.6;44
19.04.2019;10:35:00;5574;8.5;46
19.04.2019;10:45:00;5810;9.4;47
19.04.2019;10:55:00;6036;10.4;48
19.04.2019;11:05:00;6223;11.5;44
19.04.2019;11:15:00;6398;12.5;47
19.04.2019;11:25:00;6575;13.6;44
19.04.2019;11:35:00;6716;14.7;48
19.04.2019;11:45:00;6825;15.8;44
19.04.2019;11:55:00;6982;16.9;47
19.04.2019;12:05:00;7110;18.1;47
19.04.2019;12:15:00;7191;19.3;44
19.04.2019;12:25:00;7243;20.5;47
19.04.2019;12:35:00;7297;21.7;47
19.04.2019;12:45:00;7389;22.9;44
19.04.2019;12:55:00;7393;24.1;45
19.04.2019;13:05:00;7487;25.4;47
19.04.2019;13:15:00;7471;26.6;46
19.04.2019;13:25:00;7516;27.8;44
19.04.2019;13:35:00;7561;29.1;46
19.04.2019;13:45:00;7512;30.3;47
19.04.2019;13:55:00;7511;31.6;46
19.04.2019;14:05:00;7521;32.8;44
19.04.2019;14:15:00;7580;34.1;45
19.04.2019;14:25:00;7604;35.3;47
19.04.2019;14:35:00;7191;36.3;46
19.04.2019;14:45:00;7432;37.6;44
19.04.2019;14:55:00;6779;38.7;46
19.04.2019;15:05:00;7135;39.9;47
19.04.2019;15:15:00;7004;41.0;44
19.04.2019;15:25:00;6932;42.1;46
19.04.2019;15:35:00;6761;43.2;47
19.04.2019;15:45:00;6648;44.3;44
19.04.2019;15:55:00;6427;45.4;47
19.04.2019;16:05:00;6043;46.1;43
19.04.2019;16:15:00;5992;47.1;48
19.04.2019;16:25:00;5674;48.0;44
19.04.2019;16:35:00;5428;48.9;47
19.04.2019;16:45:00;5268;49.7;48
19.04.2019;16:55:00;5089;50.6;44
19.04.2019;17:05:00;4718;51.4;47
19.04.2019;17:15:00;3741;52.1;47
19.04.2019;17:25:00;4138;52.6;47
19.04.2019;17:35:00;3782;53.3;47
19.04.2019;17:45:00;3608;53.9;47
19.04.2019;17:55:00;3310;54.5;47
19.04.2019;18:05:00;2894;55.0;46
19.04.2019;18:15:00;2665;55.4;45
19.04.2019;18:25:00;2432;55.8;44
19.04.2019;18:35:00;2000;56.2;43
19.04.2019;18:45:00;1653;56.5;42
19.04.2019;18:55:00;1387;56.7;41
19.04.2019;19:05:00;1090;56.9;40
19.04.2019;19:15:00;824;57.0;39
19.04.2019;19:25:00;575;57.1;38
19.04.2019;19:35:00;345;57.2;38
19.04.2019;19:45:00;299;57.3;37
19.04.2019;19:55:00;222;57.3;37
19.04.2019;20:05:00;163;57.3;37
19.04.2019;20:15:00;118;57.3;37
19.04.2019;20:25:00;0;57.3;36
19.04.2019;20:35:00;0;57.3;0
20.04.2019;06:35:00;74;0;26
20.04.2019;06:45:00;163;0;28
20.04.2019;06:55:00;212;0;29
20.04.2019;07:05:00;260;0.1;30
20.04.2019;07:15:00;305;0.1;30
20.04.2019;07:25:00;343;0.2;30
20.04.2019;07:35:00;379;0.2;31
20.04.2019;07:45:00;416;0.3;31
20.04.2019;07:55:00;455;0.4;31
20.04.2019;08:05:00;695;0.5;31
20.04.2019;08:15:00;870;0.6;31
20.04.2019;08:25:00;1031;0.8;32
20.04.2019;08:35:00;1202;1.0;32
20.04.2019;08:45:00;1373;1.2;32
20.04.2019;08:55:00;1764;1.4;32
20.04.2019;09:05:00;2874;1.9;33
20.04.2019;09:15:00;3339;2.4;35
20.04.2019;09:25:00;3775;3.0;36
20.04.2019;09:35:00;4140;3.7;38
20.04.2019;09:45:00;4436;4.4;39
20.04.2019;09:55:00;4733;5.2;41
20.04.2019;10:05:00;4997;6.0;42
20.04.2019;10:15:00;5279;6.9;44
20.04.2019;10:25:00;5515;7.8;46
20.04.2019;10:35:00;5759;8.7;47
20.04.2019;10:45:00;5977;9.7;48
20.04.2019;10:55:00;6203;10.7;44
20.04.2019;11:05:00;6394;11.7;47
20.04.2019;11:15:00;6586;12.8;44
20.04.2019;11:25:00;6788;13.9;48
20.04.2019;11:35:00;6926;15.1;45
20.04.2019;11:45:00;7033;16.2;46
20.04.2019;11:55:00;7155;17.4;47
20.04.2019;12:05:00;7263;18.6;44
20.04.2019;12:15:00;7343;19.8;45
20.04.2019;12:25:00;7450;21.0;47
20.04.2019;12:35:00;7499;22.3;46
20.04.2019;12:45:00;7567;23.5;44
20.04.2019;12:55:00;7608;24.8;45
20.04.2019;13:05:00;7673;26.0;47
20.04.2019;13:15:00;7694;27.3;46
20.04.2019;13:25:00;7718;28.6;45
20.04.2019;13:35:00;7748;29.8;44
20.04.2019;13:45:00;7741;31.1;46
20.04.2019;13:55:00;7783;32.4;47
20.04.2019;14:05:00;7788;33.7;46
20.04.2019;14:15:00;7701;34.9;45
20.04.2019;14:25:00;7705;36.2;44
20.04.2019;14:35:00;7634;37.5;46
20.04.2019;14:45:00;7598;38.7;47
20.04.2019;14:55:00;7476;40.0;46
20.04.2019;15:05:00;7414;41.2;44
20.04.2019;15:15:00;7324;42.4;45
20.04.2019;15:25:00;7221;43.6;47
20.04.2019;15:35:00;7103;44.8;45
20.04.2019;15:45:00;6897;45.9;44
20.04.2019;15:55:00;6735;47.1;48
20.04.2019;16:05:00;6555;48.1;45
20.04.2019;16:15:00;6348;49.2;46
20.04.2019;16:25:00;6112;50.2;46
20.04.2019;16:35:00;5899;51.2;44
20.04.2019;16:45:00;5608;52.1;46
20.04.2019;16:55:00;5266;53.0;47
20.04.2019;17:05:00;4951;53.9;45
20.04.2019;17:15:00;4654;54.6;47
20.04.2019;17:25:00;4423;55.4;48
20.04.2019;17:35:00;4177;56.1;48
20.04.2019;17:45:00;3884;56.7;48
20.04.2019;17:55:00;3601;57.3;48
20.04.2019;18:05:00;3269;57.9;47
20.04.2019;18:15:00;2987;58.4;47
20.04.2019;18:25:00;2619;58.8;46
20.04.2019;18:35:00;2213;59.2;44
20.04.2019;18:45:00;1828;59.5;43
20.04.2019;18:55:00;1523;59.8;42
20.04.2019;19:05:00;1227;60.0;41
20.04.2019;19:15:00;913;60.2;40
20.04.2019;19:25:00;660;60.3;39
20.04.2019;19:35:00;436;60.4;38
20.04.2019;19:45:00;326;60.4;38
20.04.2019;19:55:00;235;60.5;38
20.04.2019;20:05:00;180;60.5;37
20.04.2019;20:15:00;135;60.5;37
20.04.2019;20:25:00;25;60.5;37
21.04.2019;06:30:00;25;0;27
21.04.2019;06:40:00;173;0;28
21.04.2019;06:50:00;256;0;29
21.04.2019;07:00:00;323;0.1;30
21.04.2019;07:10:00;421;0.1;30
21.04.2019;07:20:00;567;0.2;30
21.04.2019;07:30:00;679;0.3;31
21.04.2019;07:50:00;977;0.6;31
21.04.2019;08:00:00;1186;0.8;32
21.04.2019;08:10:00;1290;1.0;32
21.04.2019;08:20:00;1279;1.2;32
21.04.2019;08:30:00;1392;1.4;32
21.04.2019;08:40:00;1605;1.7;32
21.04.2019;08:50:00;2019;2.0;33
21.04.2019;09:00:00;2050;2.3;33
21.04.2019;09:10:00;2803;2.8;34
21.04.2019;09:20:00;4101;3.4;36
21.04.2019;09:30:00;2695;3.9;37
21.04.2019;09:40:00;3939;4.5;38
21.04.2019;09:50:00;5059;5.3;40
21.04.2019;10:00:00;4066;6.1;42
21.04.2019;10:10:00;3190;6.6;41
21.04.2019;10:20:00;3553;7.2;41
21.04.2019;10:30:00;3012;7.6;41
21.04.2019;10:40:00;2991;8.1;41
21.04.2019;10:50:00;3129;8.7;41
21.04.2019;11:00:00;3526;9.2;41
21.04.2019;11:10:00;4732;10.0;43
21.04.2019;11:20:00;5691;10.9;45
21.04.2019;11:30:00;6777;12.1;46
21.04.2019;11:40:00;5253;12.9;44
21.04.2019;11:50:00;3702;13.5;45
21.04.2019;12:00:00;3257;14.1;44
21.04.2019;12:10:00;4222;14.7;44
21.04.2019;12:20:00;8375;15.8;47
21.04.2019;12:30:00;8503;17.2;47
21.04.2019;12:40:00;7904;18.5;45
21.04.2019;12:50:00;7861;19.8;44
21.04.2019;13:00:00;7225;21.1;46
21.04.2019;13:10:00;6884;22.2;47
21.04.2019;13:20:00;7924;23.5;44
21.04.2019;13:30:00;6935;24.7;46
21.04.2019;13:40:00;6744;25.8;47
21.04.2019;13:50:00;6785;26.9;44
21.04.2019;14:00:00;6092;27.9;48
21.04.2019;14:10:00;5514;28.9;45
21.04.2019;14:20:00;5120;29.7;47
21.04.2019;14:30:00;5153;30.6;46
21.04.2019;14:40:00;5809;31.5;46
21.04.2019;14:50:00;6056;32.5;47
21.04.2019;15:00:00;7415;33.6;47
21.04.2019;15:10:00;7474;34.9;45
21.04.2019;15:20:00;7078;36.1;44
21.04.2019;15:30:00;6015;37.1;47
21.04.2019;15:40:00;4849;38.0;45
21.04.2019;15:50:00;5487;38.9;46
21.04.2019;16:00:00;5057;39.7;48
21.04.2019;16:10:00;4709;40.5;44
21.04.2019;16:20:00;3522;41.2;45
21.04.2019;16:30:00;4129;41.8;45
21.04.2019;16:40:00;4093;42.5;47
21.04.2019;16:50:00;2666;43.0;46
21.04.2019;17:00:00;2280;43.4;44
21.04.2019;17:10:00;2032;43.7;43
21.04.2019;17:20:00;2030;44.1;43
21.04.2019;17:30:00;2441;44.4;42
21.04.2019;17:40:00;2874;44.9;43
21.04.2019;17:50:00;3104;45.4;43
21.04.2019;18:00:00;2690;45.9;43
21.04.2019;18:10:00;3016;46.4;43
21.04.2019;18:20:00;3008;46.9;43
21.04.2019;18:30:00;2582;47.4;43
21.04.2019;18:40:00;2103;47.7;42
21.04.2019;18:50:00;1294;48.0;41
21.04.2019;19:00:00;1158;48.2;40
21.04.2019;19:10:00;701;48.3;39
21.04.2019;19:20:00;584;48.4;38
21.04.2019;19:30:00;424;48.5;38
21.04.2019;19:40:00;353;48.6;37
21.04.2019;19:50:00;266;48.6;37
21.04.2019;20:00:00;204;48.7;37
21.04.2019;20:10:00;150;48.7;37
21.04.2019;20:20:00;105;48.7;36
21.04.2019;20:30:00;0;48.7;0
22.04.2019;06:45:00;148;0;28
22.04.2019;06:55:00;213;0;29
22.04.2019;07:05:00;291;0;29
22.04.2019;07:15:00;381;0.1;30
22.04.2019;07:25:00;494;0.2;30
22.04.2019;07:35:00;595;0.3;30
22.04.2019;07:45:00;671;0.4;31
22.04.2019;07:55:00;764;0.5;31
22.04.2019;08:05:00;887;0.6;31
22.04.2019;08:15:00;1114;0.8;31
22.04.2019;08:25:00;1488;1.1;32
22.04.2019;08:35:00;1625;1.3;32
22.04.2019;08:45:00;1911;1.6;32
22.04.2019;08:55:00;2174;2.0;33
22.04.2019;09:05:00;1686;2.3;33
22.04.2019;09:15:00;1517;2.5;33
22.04.2019;09:25:00;3683;3.0;34
22.04.2019;09:35:00;3865;3.6;36
22.04.2019;09:45:00;4391;4.3;38
22.04.2019;09:55:00;4618;5.1;40
22.04.2019;10:05:00;4836;5.9;41
22.04.2019;10:15:00;5137;6.7;43
22.04.2019;10:25:00;5406;7.6;45
22.04.2019;10:35:00;5628;8.5;46
22.04.2019;10:45:00;5859;9.5;48
22.04.2019;10:55:00;6048;10.4;46
22.04.2019;11:05:00;6236;11.5;46
22.04.2019;11:15:00;6269;12.5;48
22.04.2019;11:25:00;6696;13.6;45
22.04.2019;11:35:00;6572;14.7;46
22.04.2019;11:45:00;7224;15.8;47
22.04.2019;11:55:00;5968;16.9;44
22.04.2019;12:05:00;4003;17.7;46
22.04.2019;12:15:00;3969;18.3;46
22.04.2019;12:25:00;6267;19.2;47
22.04.2019;12:35:00;5280;19.9;48
22.04.2019;12:45:00;8135;21.2;45
22.04.2019;12:55:00;8441;22.6;44
22.04.2019;13:05:00;7233;23.9;44
22.04.2019;13:15:00;7895;25.1;47
22.04.2019;13:25:00;5999;26.3;46
22.04.2019;13:35:00;7673;27.5;44
22.04.2019;13:45:00;7947;28.8;46
22.04.2019;13:55:00;7511;30.1;47
22.04.2019;14:05:00;7546;31.3;45
22.04.2019;14:15:00;7604;32.6;44
22.04.2019;14:25:00;7507;33.8;46
22.04.2019;14:35:00;6047;34.9;46
22.04.2019;14:45:00;3445;35.5;47
22.04.2019;14:55:00;3563;36.2;47
22.04.2019;15:05:00;4393;36.8;48
22.04.2019;15:15:00;3081;37.4;47
22.04.2019;15:25:00;2948;37.9;46
22.04.2019;15:35:00;2741;38.3;45
22.04.2019;15:45:00;2611;38.8;45
22.04.2019;15:55:00;2599;39.2;44
22.04.2019;16:05:00;2545;39.6;44
22.04.2019;16:15:00;2660;40.0;43
22.04.2019;16:25:00;2612;40.5;43
22.04.2019;16:35:00;2824;40.9;43
22.04.2019;16:45:00;2972;41.4;43
22.04.2019;16:55:00;3321;41.9;43
22.04.2019;17:05:00;2741;42.4;43
22.04.2019;17:15:00;3512;42.9;43
22.04.2019;17:25:00;3465;43.5;44
22.04.2019;17:35:00;3141;44.1;44
22.04.2019;17:45:00;4152;44.7;45
22.04.2019;17:55:00;3562;45.3;45
22.04.2019;18:05:00;2929;45.9;45
22.04.2019;18:15:00;2058;46.2;43
22.04.2019;18:25:00;2084;46.6;42
22.04.2019;18:35:00;1670;46.9;41
22.04.2019;18:45:00;844;47.0;40
22.04.2019;18:55:00;801;47.2;39
22.04.2019;19:05:00;645;47.3;38
22.04.2019;19:15:00;503;47.4;38
22.04.2019;19:25:00;453;47.4;38
22.04.2019;19:35:00;418;47.5;37
22.04.2019;19:45:00;333;47.6;37
22.04.2019;19:55:00;244;47.6;37
22.04.2019;20:05:00;168;47.6;37
22.04.2019;20:15:00;106;47.7;36
22.04.2019;20:25:00;0;47.7;0
23.04.2019;06:45:00;21;0;26
23.04.2019;06:55:00;169;0;28
23.04.2019;07:05:00;222;0;29
23.04.2019;07:15:00;256;0.1;29
23.04.2019;07:25:00;244;0.1;30
23.04.2019;07:35:00;321;0.1;30
23.04.2019;07:45:00;464;0.2;30
23.04.2019;07:55:00;617;0.3;31
23.04.2019;08:05:00;802;0.4;31
23.04.2019;08:15:00;870;0.6;31
23.04.2019;08:25:00;905;0.7;31
23.04.2019;08:35:00;1132;0.9;32
23.04.2019;08:45:00;1553;1.1;32
23.04.2019;08:55:00;2052;1.4;32
23.04.2019;09:05:00;2269;1.8;33
23.04.2019;09:15:00;2298;2.2;33
23.04.2019;09:25:00;2304;2.6;34
23.04.2019;09:35:00;2405;3.0;35
23.04.2019;09:45:00;2686;3.4;35
23.04.2019;09:55:00;3241;3.9;37
23.04.2019;10:05:00;2668;4.4;37
23.04.2019;10:15:00;2942;4.8;37
23.04.2019;10:25:00;3091;5.4;39
23.04.2019;10:35:00;3153;5.9;39
23.04.2019;10:45:00;4125;6.6;40
23.04.2019;10:55:00;4007;7.3;41
23.04.2019;11:05:00;4367;8.0;42
23.04.2019;11:15:00;4819;8.8;43
23.04.2019;11:25:00;3551;9.5;44
23.04.2019;11:35:00;5106;10.3;45
23.04.2019;11:45:00;4060;11.1;46
23.04.2019;11:55:00;3703;11.7;45
23.04.2019;12:05:00;4069;12.3;45
23.04.2019;12:15:00;3469;12.9;45
23.04.2019;12:25:00;3996;13.6;45
23.04.2019;12:35:00;4485;14.4;47
23.04.2019;12:45:00;4943;15.1;47
23.04.2019;12:55:00;4688;16.0;48
23.04.2019;13:05:00;3422;16.5;47
23.04.2019;13:15:00;4047;17.2;46
23.04.2019;13:25:00;4760;17.9;47
23.04.2019;13:35:00;6417;18.9;47
23.04.2019;13:45:00;6936;20.0;46
23.04.2019;13:55:00;4339;20.8;48
23.04.2019;14:05:00;4425;21.5;47
23.04.2019;14:15:00;4036;22.2;48
23.04.2019;14:25:00;4127;22.8;47
23.04.2019;14:35:00;5295;23.7;46
23.04.2019;14:45:00;4114;24.4;44
23.04.2019;14:55:00;3941;25.0;45
23.04.2019;15:05:00;3334;25.6;45
23.04.2019;15:15:00;5133;26.3;46
23.04.2019;15:25:00;5894;27.3;48
23.04.2019;15:35:00;6638;28.3;45
23.04.2019;15:45:00;5310;29.3;44
23.04.2019;15:55:00;5738;30.3;46
23.04.2019;16:05:00;5548;31.1;48
23.04.2019;16:15:00;5693;32.1;44
23.04.2019;16:25:00;4347;32.9;46
23.04.2019;16:35:00;5765;33.9;46
23.04.2019;16:45:00;5241;34.7;45
23.04.2019;16:55:00;4398;35.5;47
23.04.2019;17:05:00;3899;36.1;47
23.04.2019;17:15:00;4622;36.9;48
23.04.2019;17:25:00;4488;37.6;49
23.04.2019;17:35:00;4271;38.3;49
23.04.2019;17:45:00;4176;39.0;49
23.04.2019;17:55:00;3797;39.7;48
23.04.2019;18:05:00;3184;40.2;48
23.04.2019;18:15:00;2212;40.7;46
23.04.2019;18:25:00;2716;41.2;45
23.04.2019;18:35:00;2271;41.6;44
23.04.2019;18:45:00;1918;41.9;43
23.04.2019;18:55:00;1557;42.2;42
23.04.2019;19:05:00;1227;42.4;41
23.04.2019;19:15:00;472;42.5;40
23.04.2019;19:25:00;343;42.5;39
23.04.2019;19:35:00;326;42.6;38
23.04.2019;19:45:00;290;42.6;38
23.04.2019;19:55:00;255;42.7;38
23.04.2019;20:05:00;204;42.7;37
23.04.2019;20:15:00;153;42.8;37
23.04.2019;20:25:00;110;42.8;37
23.04.2019;20:35:00;0;42.8;0
24.04.2019;06:35:00;133;0;27
24.04.2019;06:45:00;167;0;29
24.04.2019;06:55:00;212;0;29
24.04.2019;07:05:00;272;0.1;30
24.04.2019;07:15:00;330;0.1;30
24.04.2019;07:25:00;402;0.2;30
24.04.2019;07:35:00;569;0.3;31
24.04.2019;07:45:00;1041;0.4;31
24.04.2019;07:55:00;1324;0.6;31
24.04.2019;08:05:00;1233;0.8;31
24.04.2019;08:15:00;1003;1.0;32
24.04.2019;08:25:00;934;1.2;32
24.04.2019;08:35:00;1295;1.4;32
24.04.2019;08:45:00;1461;1.6;32
24.04.2019;08:55:00;2469;2.0;33
24.04.2019;09:05:00;2950;2.5;34
24.04.2019;09:15:00;3314;3.0;36
24.04.2019;09:25:00;3685;3.6;37
24.04.2019;09:35:00;4022;4.2;39
24.04.2019;09:45:00;4413;4.9;40
24.04.2019;09:55:00;4850;5.7;42
24.04.2019;10:05:00;5072;6.5;43
24.04.2019;10:15:00;5239;7.4;45
24.04.2019;10:25:00;5504;8.3;46
24.04.2019;10:35:00;5378;9.2;48
24.04.2019;10:45:00;5117;10.1;48
24.04.2019;10:55:00;4995;10.9;48
24.04.2019;11:05:00;5082;11.6;48
24.04.2019;11:15:00;6288;12.7;44
24.04.2019;11:25:00;6409;13.7;47
24.04.2019;11:35:00;6678;14.8;44
24.04.2019;11:45:00;5995;15.8;47
24.04.2019;11:55:00;5994;16.7;46
24.04.2019;12:05:00;6022;17.7;46
24.04.2019;12:15:00;5450;18.6;48
24.04.2019;12:25:00;4652;19.5;44
24.04.2019;12:35:00;3855;20.2;45
24.04.2019;12:45:00;4602;20.9;46
24.04.2019;12:55:00;4677;21.7;47
24.04.2019;13:05:00;4030;22.3;47
24.04.2019;13:15:00;3984;23.0;47
24.04.2019;13:25:00;5226;23.8;48
24.04.2019;13:35:00;5948;24.7;45
24.04.2019;13:45:00;7427;25.9;47
24.04.2019;13:55:00;6982;27.1;46
24.04.2019;14:05:00;7317;28.2;44
24.04.2019;14:15:00;8017;29.5;47
24.04.2019;14:25:00;5450;30.3;43
24.04.2019;14:35:00;7150;31.5;45
24.04.2019;14:45:00;6471;32.7;48
24.04.2019;14:55:00;5955;33.6;44
24.04.2019;15:05:00;4957;34.6;48
24.04.2019;15:15:00;4544;35.6;44
24.04.2019;15:25:00;7975;36.6;47
24.04.2019;15:35:00;4544;37.5;44
24.04.2019;15:45:00;2923;38.1;44
24.04.2019;15:55:00;6170;38.9;46
24.04.2019;16:05:00;7710;40.3;45
24.04.2019;16:15:00;7009;41.4;45
24.04.2019;16:25:00;4587;42.3;46
24.04.2019;16:35:00;6325;43.0;47
24.04.2019;16:45:00;5026;44.0;43
24.04.2019;16:55:00;4047;44.6;44
24.04.2019;17:05:00;5358;45.4;47
24.04.2019;17:15:00;3223;46.1;47
24.04.2019;17:25:00;4118;46.8;47
24.04.2019;17:35:00;3497;47.3;47
24.04.2019;17:45:00;3215;47.9;47
24.04.2019;17:55:00;3186;48.5;46
24.04.2019;18:05:00;2177;49.0;46
24.04.2019;18:15:00;1047;49.1;43
24.04.2019;18:25:00;837;49.2;41
24.04.2019;18:35:00;1161;49.4;41
24.04.2019;18:45:00;1955;49.8;41
24.04.2019;18:55:00;1785;50.1;40
24.04.2019;19:05:00;1180;50.3;40
24.04.2019;19:15:00;614;50.4;39
24.04.2019;19:25:00;635;50.5;38
24.04.2019;19:35:00;493;50.6;38
24.04.2019;19:45:00;237;50.7;37
24.04.2019;19:55:00;290;50.7;37
24.04.2019;20:05:00;160;50.7;37
24.04.2019;20:15:00;148;50.8;37
24.04.2019;20:25:00;117;50.8;36
24.04.2019;20:35:00;96;50.8;36
24.04.2019;20:45:00;0;50.8;0
25.04.2019;06:25:00;49;0;27
25.04.2019;06:35:00;172;0;28
25.04.2019;06:45:00;196;0;29
25.04.2019;06:55:00;221;0;30
25.04.2019;07:05:00;253;0.1;30
25.04.2019;07:15:00;281;0.1;30
25.04.2019;07:25:00;309;0.2;31
25.04.2019;07:35:00;340;0.2;31
25.04.2019;07:45:00;486;0.3;31
25.04.2019;07:55:00;633;0.4;31
25.04.2019;08:05:00;781;0.5;31
25.04.2019;08:15:00;944;0.7;32
25.04.2019;08:25:00;1115;0.9;32
25.04.2019;08:35:00;1281;1.1;32
25.04.2019;08:45:00;1448;1.3;32
25.04.2019;08:55:00;2788;1.7;33
25.04.2019;09:05:00;3194;2.2;34
25.04.2019;09:15:00;3580;2.8;36
25.04.2019;09:25:00;4062;3.5;37
25.04.2019;09:35:00;4386;4.2;39
25.04.2019;09:45:00;4682;4.9;41
25.04.2019;09:55:00;4962;5.7;42
25.04.2019;10:05:00;5254;6.6;44
25.04.2019;10:15:00;5500;7.5;45
25.04.2019;10:25:00;5865;8.4;47
25.04.2019;10:35:00;4972;9.3;47
25.04.2019;10:45:00;6262;10.3;45
25.04.2019;10:55:00;6388;11.4;46
25.04.2019;11:05:00;6510;12.4;46
25.04.2019;11:15:00;6241;13.4;46
25.04.2019;11:25:00;7075;14.5;45
25.04.2019;11:35:00;7122;15.7;48
25.04.2019;11:45:00;7334;16.9;45
25.04.2019;11:55:00;7497;18.1;44
25.04.2019;12:05:00;4486;19.1;46
25.04.2019;12:15:00;3828;19.7;47
25.04.2019;12:25:00;3639;20.3;46
25.04.2019;12:35:00;4733;21.0;46
25.04.2019;12:45:00;4365;21.7;48
25.04.2019;12:55:00;7582;22.7;47
25.04.2019;13:05:00;5591;23.6;44
25.04.2019;13:15:00;4401;24.4;47
25.04.2019;13:25:00;5541;25.3;48
25.04.2019;13:35:00;6392;26.2;45
25.04.2019;13:45:00;4361;27.0;46
25.04.2019;13:55:00;4363;27.7;47
25.04.2019;14:05:00;4342;28.4;48
25.04.2019;14:15:00;3888;29.1;48
25.04.2019;14:25:00;3919;29.8;48
25.04.2019;14:35:00;3845;30.4;48
25.04.2019;14:45:00;3682;31.0;47
25.04.2019;14:55:00;3708;31.6;47
25.04.2019;15:05:00;4583;32.4;48
25.04.2019;15:15:00;4509;33.0;48
25.04.2019;15:25:00;3890;33.7;48
25.04.2019;15:35:00;3272;34.3;47
25.04.2019;15:45:00;3058;34.8;46
25.04.2019;15:55:00;2873;35.3;45
25.04.2019;16:05:00;2690;35.7;45
25.04.2019;16:15:00;2666;36.2;44
25.04.2019;16:25:00;2359;36.6;43
25.04.2019;16:35:00;2239;36.9;43
25.04.2019;16:45:00;2067;37.3;42
25.04.2019;16:55:00;1987;37.6;41
25.04.2019;17:05:00;2070;37.9;41
25.04.2019;17:15:00;2084;38.3;41
25.04.2019;17:25:00;2276;38.7;41
25.04.2019;17:35:00;2107;39.0;40
25.04.2019;17:45:00;1769;39.3;40
25.04.2019;17:55:00;1452;39.6;39
25.04.2019;18:05:00;1343;39.8;39
25.04.2019;18:15:00;1349;40.0;38
25.04.2019;18:25:00;1303;40.2;38
25.04.2019;18:35:00;1939;40.5;38
25.04.2019;18:45:00;2367;40.9;39
25.04.2019;18:55:00;1351;41.1;38
25.04.2019;19:05:00;1172;41.3;37
25.04.2019;19:15:00;1317;41.5;37
25.04.2019;19:25:00;1052;41.7;37
25.04.2019;19:35:00;685;41.8;37
25.04.2019;19:45:00;473;41.9;36
25.04.2019;19:55:00;285;42.0;36
25.04.2019;20:05:00;194;42.0;36
25.04.2019;20:15:00;147;42.0;36
25.04.2019;20:25:00;111;42.1;36
26.04.2019;06:35:00;221;0;26
26.04.2019;06:45:00;213;0;28
26.04.2019;06:55:00;234;0;29
26.04.2019;07:05:00;509;0.1;30
26.04.2019;07:15:00;342;0.2;30
26.04.2019;07:25:00;463;0.3;30
26.04.2019;07:35:00;441;0.3;31
26.04.2019;07:45:00;699;0.4;31
26.04.2019;07:55:00;719;0.5;31
26.04.2019;08:05:00;563;0.6;31
26.04.2019;08:15:00;395;0.7;32
26.04.2019;08:25:00;504;0.8;32
26.04.2019;08:35:00;464;0.9;32
26.04.2019;08:45:00;494;1.0;32
26.04.2019;08:55:00;392;1.0;32
26.04.2019;09:05:00;421;1.1;32
26.04.2019;09:15:00;350;1.1;32
26.04.2019;09:25:00;390;1.2;32
26.04.2019;09:35:00;486;1.3;32
26.04.2019;09:45:00;551;1.4;33
26.04.2019;09:55:00;510;1.5;33
26.04.2019;10:05:00;624;1.5;33
26.04.2019;10:15:00;572;1.7;33
26.04.2019;10:25:00;462;1.7;33
26.04.2019;10:35:00;572;1.8;33
26.04.2019;10:45:00;515;1.9;33
26.04.2019;10:55:00;664;2.0;33
26.04.2019;11:05:00;1019;2.2;33
26.04.2019;11:15:00;1319;2.4;33
26.04.2019;11:25:00;1618;2.6;33
26.04.2019;11:35:00;1629;2.9;33
26.04.2019;11:45:00;1235;3.1;33
26.04.2019;11:55:00;946;3.3;34
26.04.2019;12:05:00;1189;3.5;34
26.04.2019;12:15:00;1437;3.7;34
26.04.2019;12:25:00;1458;3.9;34
26.04.2019;12:35:00;944;4.1;34
26.04.2019;12:45:00;772;4.2;34
26.04.2019;12:55:00;1124;4.4;34
26.04.2019;13:05:00;1448;4.7;34
26.04.2019;13:15:00;1531;4.9;34
26.04.2019;13:25:00;1212;5.1;34
26.04.2019;13:35:00;1269;5.3;34
26.04.2019;13:45:00;1084;5.5;34
26.04.2019;13:55:00;909;5.7;34
26.04.2019;14:05:00;993;5.8;34
26.04.2019;14:15:00;993;6.0;34
26.04.2019;14:25:00;1167;6.2;34
26.04.2019;14:35:00;1583;6.4;34
26.04.2019;14:45:00;1852;6.7;34
26.04.2019;14:55:00;2295;7.1;35
26.04.2019;15:05:00;2505;7.5;36
26.04.2019;15:15:00;2191;7.9;36
