Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.04.2019;15:25:00;2137;8.2;36
26.04.2019;15:35:00;2133;8.6;36
26.04.2019;15:45:00;2180;8.9;36
26.04.2019;15:55:00;2200;9.3;37
26.04.2019;16:05:00;2003;9.6;37
26.04.2019;16:15:00;1991;10.0;37
26.04.2019;16:25:00;1904;10.3;37
26.04.2019;16:35:00;1837;10.6;36
26.04.2019;16:45:00;1734;10.9;36
26.04.2019;16:55:00;1571;11.2;36
26.04.2019;17:05:00;1547;11.4;36
26.04.2019;17:15:00;1569;11.7;36
26.04.2019;17:25:00;1437;11.9;36
26.04.2019;17:35:00;1306;12.1;36
26.04.2019;17:45:00;1817;12.4;36
26.04.2019;17:55:00;1834;12.7;36
26.04.2019;18:05:00;1832;13.0;36
26.04.2019;18:15:00;2050;13.3;36
26.04.2019;18:25:00;1800;13.7;36
26.04.2019;18:35:00;1574;13.9;36
26.04.2019;18:55:00;993;14.3;35
26.04.2019;19:05:00;867;14.5;35
26.04.2019;19:15:00;1088;14.6;35
26.04.2019;19:25:00;932;14.8;35
26.04.2019;19:35:00;795;14.9;35
26.04.2019;19:45:00;623;15.0;35
26.04.2019;19:55:00;505;15.1;35
26.04.2019;20:05:00;418;15.2;35
26.04.2019;20:15:00;236;15.2;35
26.04.2019;20:25:00;138;15.3;34
26.04.2019;20:35:00;113;15.3;34
26.04.2019;20:45:00;0;15.3;0
27.04.2019;06:50:00;53;0;28
27.04.2019;11:00:00;3258;6.5;39
27.04.2019;11:05:00;2974;6.7;39
27.04.2019;11:15:00;2899;7.2;39
27.04.2019;11:25:00;3063;7.7;39
27.04.2019;11:35:00;4847;8.4;41
27.04.2019;11:45:00;5941;9.3;43
27.04.2019;11:55:00;4526;10.0;44
27.04.2019;12:05:00;5436;11.0;46
27.04.2019;12:15:00;5017;12.0;44
27.04.2019;12:25:00;4798;12.8;45
27.04.2019;12:35:00;4120;13.5;45
27.04.2019;12:45:00;5205;14.2;45
27.04.2019;12:55:00;3360;15.0;46
27.04.2019;13:05:00;7033;15.9;47
27.04.2019;13:15:00;5525;17.1;44
27.04.2019;13:25:00;2442;17.6;43
27.04.2019;13:35:00;2105;17.9;42
27.04.2019;13:45:00;1887;18.3;42
27.04.2019;13:55:00;1274;18.5;40
27.04.2019;14:05:00;3155;18.9;40
27.04.2019;14:15:00;2430;19.4;41
27.04.2019;14:25:00;3131;19.8;41
27.04.2019;14:35:00;3329;20.4;42
27.04.2019;14:45:00;4139;21.0;43
27.04.2019;14:55:00;4343;21.8;44
27.04.2019;15:05:00;3680;22.5;45
27.04.2019;15:15:00;2352;22.9;43
27.04.2019;15:25:00;8236;24.2;46
27.04.2019;15:35:00;6384;25.4;46
27.04.2019;15:45:00;3475;25.9;43
27.04.2019;15:55:00;6072;26.7;45
27.04.2019;16:05:00;2909;27.2;44
27.04.2019;16:15:00;3582;27.8;45
27.04.2019;16:25:00;1807;28.2;43
27.04.2019;16:35:00;944;28.3;41
27.04.2019;16:45:00;732;28.5;40
27.04.2019;16:55:00;3128;28.9;40
27.04.2019;17:05:00;1461;29.3;40
27.04.2019;17:15:00;493;29.4;39
27.04.2019;17:25:00;466;29.5;38
27.04.2019;17:35:00;281;29.5;37
27.04.2019;17:45:00;1606;29.7;37
27.04.2019;17:55:00;1659;30.0;37
27.04.2019;18:05:00;215;30.1;37
27.04.2019;18:15:00;393;30.1;36
27.04.2019;18:25:00;777;30.3;36
27.04.2019;18:35:00;367;30.3;36
27.04.2019;18:45:00;580;30.4;36
27.04.2019;18:55:00;457;30.5;36
27.04.2019;19:05:00;294;30.5;35
27.04.2019;19:15:00;403;30.6;35
27.04.2019;19:25:00;967;30.7;35
27.04.2019;19:35:00;711;30.9;35
27.04.2019;19:45:00;318;30.9;35
27.04.2019;19:55:00;314;31.0;35
27.04.2019;20:05:00;173;31.0;35
27.04.2019;20:15:00;114;31.0;35
27.04.2019;20:25:00;0;31.0;35
27.04.2019;20:35:00;0;31.0;0
28.04.2019;06:20:00;69;0;26
28.04.2019;06:30:00;188;0;28
28.04.2019;06:40:00;330;0;29
28.04.2019;06:50:00;412;0.1;29
28.04.2019;07:00:00;545;0.2;30
28.04.2019;07:10:00;495;0.3;30
28.04.2019;07:20:00;612;0.4;31
28.04.2019;07:40:00;1314;0.7;31
28.04.2019;07:50:00;741;0.9;31
28.04.2019;08:00:00;1357;1.1;32
28.04.2019;08:10:00;1140;1.3;32
28.04.2019;08:20:00;694;1.4;32
28.04.2019;08:30:00;966;1.5;32
28.04.2019;08:40:00;715;1.7;32
28.04.2019;08:50:00;778;1.8;33
28.04.2019;09:00:00;629;1.9;33
28.04.2019;09:10:00;874;2.0;33
28.04.2019;09:20:00;1420;2.2;33
28.04.2019;09:30:00;1955;2.5;33
28.04.2019;09:40:00;2142;2.9;33
28.04.2019;09:50:00;1168;3.1;33
28.04.2019;10:00:00;1811;3.3;33
28.04.2019;10:10:00;2687;3.7;34
28.04.2019;10:20:00;3403;4.3;36
28.04.2019;10:30:00;2652;4.8;37
28.04.2019;10:40:00;2212;5.2;37
28.04.2019;10:50:00;1988;5.5;37
28.04.2019;11:00:00;2077;5.9;37
28.04.2019;11:10:00;2591;6.3;37
28.04.2019;11:20:00;7266;7.3;41
28.04.2019;11:30:00;4025;7.9;41
28.04.2019;11:40:00;4661;9.0;45
28.04.2019;11:50:00;7158;9.9;46
28.04.2019;12:00:00;6314;11.1;44
28.04.2019;12:10:00;5142;11.7;44
28.04.2019;12:20:00;932;12.0;42
28.04.2019;12:30:00;1316;12.1;40
28.04.2019;12:40:00;9512;13.6;47
28.04.2019;12:50:00;8931;14.9;46
28.04.2019;13:00:00;9280;16.4;45
28.04.2019;13:10:00;9624;18.0;45
28.04.2019;13:20:00;5749;19.2;44
28.04.2019;13:30:00;6066;20.1;46
28.04.2019;13:40:00;6820;21.3;44
28.04.2019;13:50:00;9820;22.6;47
28.04.2019;14:00:00;8275;24.0;46
28.04.2019;14:10:00;9190;25.5;44
28.04.2019;14:20:00;8962;26.9;46
28.04.2019;14:30:00;8747;28.4;47
28.04.2019;14:40:00;7695;29.7;46
28.04.2019;14:50:00;8743;31.2;44
28.04.2019;15:00:00;8994;32.6;44
28.04.2019;15:10:00;8241;34.1;44
28.04.2019;15:20:00;3963;35.1;47
28.04.2019;15:30:00;2827;35.6;46
28.04.2019;15:40:00;9151;36.6;47
28.04.2019;15:50:00;8644;38.0;47
28.04.2019;16:00:00;7976;39.4;46
28.04.2019;16:10:00;3842;40.2;43
28.04.2019;16:20:00;5094;41.2;48
28.04.2019;16:30:00;3199;41.7;46
28.04.2019;16:40:00;6171;42.6;47
28.04.2019;16:50:00;6881;43.8;46
28.04.2019;17:00:00;6204;44.8;44
28.04.2019;17:10:00;5869;45.8;47
28.04.2019;17:20:00;5692;46.8;45
28.04.2019;17:30:00;1468;47.3;43
28.04.2019;17:40:00;1717;47.5;42
28.04.2019;17:50:00;1494;47.8;41
28.04.2019;18:00:00;1033;47.9;40
28.04.2019;18:10:00;886;48.1;39
28.04.2019;18:20:00;784;48.2;39
28.04.2019;18:30:00;545;48.3;39
28.04.2019;18:40:00;440;48.4;38
28.04.2019;18:55:00;323;48.5;38
28.04.2019;19:05:00;377;48.5;37
28.04.2019;19:15:00;337;48.6;37
28.04.2019;19:25:00;402;48.7;37
28.04.2019;19:35:00;336;48.7;37
28.04.2019;19:45:00;353;48.8;36
28.04.2019;19:55:00;616;48.9;36
28.04.2019;20:05:00;534;48.9;36
28.04.2019;20:15:00;388;49.0;36
28.04.2019;20:25:00;182;49.1;36
28.04.2019;20:35:00;77;49.1;35
28.04.2019;20:45:00;0;49.1;0
29.04.2019;06:40:00;173;0;28
29.04.2019;06:50:00;249;0;29
29.04.2019;07:00:00;347;0.1;29
29.04.2019;07:10:00;409;0.1;30
29.04.2019;07:20:00;535;0.2;30
29.04.2019;07:30:00;783;0.3;30
29.04.2019;07:40:00;1069;0.5;31
29.04.2019;07:50:00;1014;0.7;31
29.04.2019;08:00:00;881;0.8;31
29.04.2019;08:10:00;560;0.9;31
29.04.2019;08:20:00;546;1.0;32
29.04.2019;08:30:00;1078;1.2;32
29.04.2019;08:40:00;1285;1.4;32
29.04.2019;08:50:00;484;1.5;32
29.04.2019;09:00:00;330;1.6;32
29.04.2019;09:10:00;601;1.6;32
29.04.2019;09:20:00;791;1.8;32
29.04.2019;09:30:00;713;1.9;33
29.04.2019;09:50:00;1839;2.3;33
29.04.2019;10:00:00;1632;2.6;33
29.04.2019;10:10:00;1442;2.9;33
29.04.2019;10:20:00;1733;3.2;33
29.04.2019;10:30:00;1325;3.4;34
29.04.2019;10:40:00;1523;3.6;34
29.04.2019;10:50:00;2698;4.0;34
29.04.2019;11:00:00;2323;4.4;35
29.04.2019;11:10:00;3113;4.9;36
29.04.2019;11:20:00;3237;5.4;37
29.04.2019;11:30:00;2498;5.9;38
29.04.2019;11:40:00;2331;6.3;37
29.04.2019;11:50:00;2731;6.7;37
29.04.2019;12:00:00;3211;7.2;38
29.04.2019;12:10:00;3920;7.8;39
29.04.2019;12:20:00;5567;8.7;42
29.04.2019;12:30:00;3897;9.4;43
29.04.2019;12:40:00;4979;10.1;43
29.04.2019;12:50:00;4333;10.9;44
29.04.2019;13:00:00;4613;11.7;45
29.04.2019;13:10:00;3752;12.3;45
29.04.2019;13:20:00;4007;13.2;46
29.04.2019;13:30:00;3232;13.7;45
29.04.2019;13:40:00;4210;14.4;46
29.04.2019;13:50:00;2391;14.9;44
29.04.2019;14:00:00;1815;15.3;42
29.04.2019;14:10:00;2215;15.6;41
29.04.2019;14:20:00;3702;16.2;42
29.04.2019;14:30:00;1958;16.6;41
29.04.2019;14:40:00;1633;16.8;40
29.04.2019;14:50:00;1464;17.1;39
29.04.2019;15:00:00;2833;17.5;39
29.04.2019;15:10:00;3974;18.1;41
29.04.2019;15:20:00;3475;18.7;42
29.04.2019;15:30:00;3119;19.2;42
29.04.2019;15:40:00;3135;19.8;42
29.04.2019;15:50:00;2791;20.2;42
29.04.2019;16:00:00;1462;20.5;40
29.04.2019;16:10:00;1331;20.7;39
29.04.2019;16:20:00;1194;20.9;38
29.04.2019;16:30:00;1000;21.1;37
29.04.2019;16:40:00;889;21.3;37
29.04.2019;16:50:00;646;21.4;36
29.04.2019;17:00:00;417;21.5;36
29.04.2019;17:10:00;397;21.5;36
29.04.2019;17:20:00;450;21.6;36
29.04.2019;17:30:00;756;21.7;36
29.04.2019;17:40:00;1020;21.9;35
29.04.2019;17:50:00;772;22.0;35
29.04.2019;18:00:00;586;22.1;35
29.04.2019;18:10:00;560;22.2;35
29.04.2019;18:20:00;602;22.3;35
29.04.2019;18:40:00;843;22.6;35
29.04.2019;18:45:00;697;22.6;35
29.04.2019;18:55:00;847;22.8;35
29.04.2019;19:05:00;630;22.9;34
29.04.2019;19:15:00;534;23.0;34
29.04.2019;19:25:00;405;23.0;34
29.04.2019;19:35:00;274;23.1;34
29.04.2019;19:45:00;238;23.1;34
29.04.2019;19:55:00;191;23.2;34
29.04.2019;20:05:00;223;23.2;34
29.04.2019;20:15:00;154;23.2;34
29.04.2019;20:25:00;91;23.2;34
29.04.2019;20:35:00;0;23.2;0
29.04.2019;20:45:00;0;23.2;0
30.04.2019;06:45:00;98;0;28
30.04.2019;06:55:00;178;0;28
30.04.2019;07:05:00;285;0;29
30.04.2019;07:15:00;337;0.1;29
30.04.2019;07:25:00;435;0.1;30
30.04.2019;07:35:00;487;0.2;30
30.04.2019;07:45:00;521;0.3;30
30.04.2019;07:55:00;486;0.4;30
30.04.2019;08:05:00;400;0.5;31
30.04.2019;08:15:00;524;0.5;31
30.04.2019;08:25:00;724;0.7;31
30.04.2019;08:35:00;714;0.8;31
30.04.2019;08:55:00;646;1.0;32
30.04.2019;09:05:00;1267;1.2;32
30.04.2019;09:15:00;1433;1.4;32
30.04.2019;09:25:00;1449;1.6;32
30.04.2019;09:35:00;1232;1.8;32
30.04.2019;09:45:00;1419;2.0;32
30.04.2019;09:55:00;1068;2.2;33
30.04.2019;10:05:00;1356;2.4;33
30.04.2019;10:15:00;1267;2.6;33
30.04.2019;10:25:00;1303;2.9;33
30.04.2019;10:35:00;2290;3.2;33
30.04.2019;10:45:00;2226;3.6;34
30.04.2019;10:55:00;1862;3.9;34
30.04.2019;11:05:00;2286;4.2;35
30.04.2019;11:15:00;1955;4.6;35
30.04.2019;11:25:00;2660;5.0;36
30.04.2019;11:35:00;2319;5.4;36
30.04.2019;11:45:00;2351;5.8;36
30.04.2019;11:55:00;1934;6.1;36
30.04.2019;12:05:00;1727;6.4;36
30.04.2019;12:15:00;1698;6.7;36
30.04.2019;12:25:00;1451;7.0;36
30.04.2019;12:35:00;1558;7.2;36
30.04.2019;12:45:00;1628;7.5;36
30.04.2019;12:55:00;1568;7.7;35
30.04.2019;13:05:00;1734;8.0;35
30.04.2019;13:15:00;1849;8.3;36
30.04.2019;13:25:00;1796;8.6;36
30.04.2019;13:35:00;1759;8.9;36
30.04.2019;13:45:00;1821;9.2;36
30.04.2019;13:55:00;1360;9.4;36
30.04.2019;14:05:00;1176;9.6;35
30.04.2019;14:15:00;1119;9.8;35
30.04.2019;14:25:00;1075;10.0;35
30.04.2019;14:35:00;1129;10.2;35
30.04.2019;14:45:00;1389;10.4;35
30.04.2019;14:55:00;1483;10.6;35
30.04.2019;15:05:00;1599;10.9;35
30.04.2019;15:15:00;1938;11.2;35
30.04.2019;15:25:00;2270;11.6;36
30.04.2019;15:35:00;1959;11.9;36
30.04.2019;15:45:00;1997;12.2;36
30.04.2019;15:55:00;2217;12.6;36
30.04.2019;16:05:00;2666;13.0;37
30.04.2019;16:15:00;2437;13.4;37
30.04.2019;16:25:00;2395;13.8;37
30.04.2019;16:35:00;2265;14.2;37
30.04.2019;16:45:00;1992;14.5;37
30.04.2019;16:55:00;1783;14.8;37
30.04.2019;17:05:00;1735;15.1;37
30.04.2019;17:15:00;1778;15.4;37
30.04.2019;17:25:00;1796;15.7;37
30.04.2019;17:35:00;1511;16.0;36
30.04.2019;17:45:00;1506;16.2;36
30.04.2019;17:55:00;4296;16.8;37
30.04.2019;18:05:00;2973;17.4;39
30.04.2019;18:15:00;1762;17.8;39
30.04.2019;18:25:00;1457;18.1;38
30.04.2019;18:35:00;1444;18.3;37
30.04.2019;18:45:00;1788;18.6;37
30.04.2019;18:55:00;2149;18.9;37
30.04.2019;19:05:00;1518;19.2;37
30.04.2019;19:15:00;1120;19.4;36
30.04.2019;19:25:00;1182;19.6;36
30.04.2019;19:35:00;788;19.7;35
30.04.2019;19:45:00;558;19.8;35
30.04.2019;19:55:00;429;19.9;35
30.04.2019;20:05:00;299;19.9;35
30.04.2019;20:15:00;200;20.0;35
30.04.2019;20:25:00;139;20.0;35
30.04.2019;20:35:00;58;20.0;35
30.04.2019;20:45:00;0;20.0;0
01.05.2019;06:20:00;83;0;26
01.05.2019;06:30:00;175;0;28
01.05.2019;06:40:00;235;0;29
01.05.2019;06:50:00;318;0.1;29
01.05.2019;07:00:00;455;0.1;29
01.05.2019;07:10:00;544;0.2;30
01.05.2019;07:30:00;721;0.4;30
01.05.2019;07:50:00;852;0.7;31
01.05.2019;08:00:00;884;0.8;31
01.05.2019;08:10:00;1120;1.0;31
01.05.2019;08:20:00;1361;1.2;31
01.05.2019;08:30:00;1302;1.5;32
01.05.2019;08:40:00;1401;1.7;32
01.05.2019;08:50:00;1836;2.0;32
01.05.2019;09:00:00;1507;2.2;32
01.05.2019;09:10:00;1748;2.5;32
01.05.2019;09:20:00;2013;2.8;33
01.05.2019;09:30:00;2269;3.2;34
01.05.2019;09:40:00;2878;3.6;34
01.05.2019;09:50:00;2334;4.0;35
01.05.2019;10:00:00;3851;4.6;36
01.05.2019;10:10:00;2891;5.1;37
01.05.2019;10:20:00;3954;5.7;37
01.05.2019;10:30:00;4802;6.5;40
01.05.2019;10:40:00;3917;7.1;40
01.05.2019;10:50:00;6265;8.1;44
01.05.2019;11:00:00;6778;9.2;47
01.05.2019;11:10:00;6846;10.3;46
01.05.2019;11:20:00;7033;11.5;47
01.05.2019;11:30:00;7190;12.7;44
01.05.2019;11:40:00;7344;13.9;48
01.05.2019;11:50:00;7529;15.1;46
01.05.2019;12:00:00;7647;16.4;44
01.05.2019;12:10:00;7813;17.6;46
01.05.2019;12:20:00;7925;18.9;47
01.05.2019;12:30:00;8032;20.3;46
01.05.2019;12:40:00;8064;21.6;45
01.05.2019;12:50:00;8121;22.9;44
01.05.2019;13:00:00;8105;24.3;45
01.05.2019;13:10:00;8153;25.6;47
01.05.2019;13:20:00;8173;27.0;47
01.05.2019;13:30:00;8140;28.3;46
01.05.2019;13:40:00;8158;29.6;44
01.05.2019;13:50:00;8153;31.0;44
01.05.2019;14:00:00;8149;32.3;45
01.05.2019;14:10:00;8098;33.7;47
01.05.2019;14:20:00;7981;35.0;47
01.05.2019;14:30:00;7919;36.3;45
01.05.2019;14:40:00;7866;37.6;44
01.05.2019;14:50:00;7812;38.9;45
01.05.2019;15:00:00;7744;40.2;47
01.05.2019;15:10:00;7667;41.4;47
01.05.2019;15:20:00;7542;42.7;45
01.05.2019;15:30:00;7344;43.9;44
01.05.2019;15:50:00;7060;46.3;46
01.05.2019;16:00:00;6913;47.4;44
01.05.2019;16:20:00;6474;49.6;46
01.05.2019;16:30:00;6265;50.7;44
01.05.2019;16:40:00;6079;51.7;47
01.05.2019;16:50:00;5757;52.6;44
01.05.2019;17:00:00;5427;53.5;46
01.05.2019;17:10:00;5114;54.4;48
01.05.2019;17:20:00;4776;55.2;44
01.05.2019;17:30:00;4555;56.0;46
01.05.2019;17:40:00;4249;56.7;47
01.05.2019;17:50:00;4005;57.4;47
01.05.2019;18:00:00;3716;58.0;47
01.05.2019;18:10:00;3405;58.6;47
01.05.2019;18:20:00;3080;59.1;46
01.05.2019;18:30:00;2772;59.5;45
01.05.2019;18:40:00;2397;60.0;44
01.05.2019;18:50:00;2009;60.3;43
01.05.2019;19:00:00;1659;60.6;42
01.05.2019;19:10:00;1385;60.8;41
01.05.2019;19:20:00;1087;61.0;40
01.05.2019;19:30:00;808;61.2;39
01.05.2019;19:40:00;581;61.3;38
01.05.2019;19:50:00;415;61.4;38
01.05.2019;20:00:00;317;61.4;38
01.05.2019;20:10:00;240;61.5;37
01.05.2019;20:20:00;185;61.5;37
01.05.2019;20:30:00;135;61.5;37
01.05.2019;20:40:00;28;61.5;37
01.05.2019;20:50:00;0;61.5;0
02.05.2019;06:15:00;64;0;26
02.05.2019;06:25:00;165;0;28
02.05.2019;06:35:00;216;0;29
02.05.2019;06:45:00;267;0.1;29
02.05.2019;06:55:00;317;0.1;30
02.05.2019;07:05:00;360;0.2;30
02.05.2019;07:15:00;409;0.2;30
02.05.2019;07:25:00;473;0.3;31
02.05.2019;07:35:00;586;0.4;31
02.05.2019;07:45:00;701;0.5;31
02.05.2019;07:55:00;845;0.6;31
02.05.2019;08:05:00;1004;0.8;31
02.05.2019;08:15:00;1179;1.0;32
02.05.2019;08:25:00;1343;1.2;32
02.05.2019;08:35:00;1530;1.4;32
02.05.2019;08:45:00;2622;1.8;32
02.05.2019;08:55:00;3034;2.3;34
02.05.2019;09:05:00;3432;2.8;35
02.05.2019;09:15:00;3697;3.4;37
02.05.2019;09:25:00;4043;4.1;38
02.05.2019;09:35:00;4553;4.8;40
02.05.2019;09:45:00;4954;5.6;41
02.05.2019;09:55:00;5089;6.5;43
02.05.2019;10:05:00;5912;7.4;45
02.05.2019;10:15:00;6142;8.3;46
02.05.2019;10:25:00;4235;9.1;46
02.05.2019;10:35:00;6150;10.0;47
02.05.2019;10:45:00;6931;11.1;44
02.05.2019;10:55:00;6913;12.3;46
02.05.2019;11:05:00;3569;13.0;43
02.05.2019;11:15:00;4774;13.8;45
02.05.2019;11:25:00;5779;14.7;47
02.05.2019;11:35:00;4867;15.4;47
02.05.2019;11:45:00;7265;16.6;44
02.05.2019;11:55:00;7680;17.8;47
02.05.2019;12:05:00;6953;19.0;46
02.05.2019;12:15:00;6651;20.0;47
02.05.2019;12:25:00;6253;21.2;45
02.05.2019;12:35:00;4830;22.1;44
02.05.2019;12:45:00;5563;23.1;46
02.05.2019;12:55:00;4773;23.8;47
02.05.2019;13:05:00;5897;24.8;44
02.05.2019;13:15:00;6455;25.8;47
02.05.2019;13:25:00;6461;26.9;44
02.05.2019;13:35:00;5959;27.9;47
02.05.2019;13:45:00;7115;29.0;44
02.05.2019;13:55:00;7843;30.3;45
02.05.2019;14:05:00;5409;31.2;45
02.05.2019;14:15:00;5647;32.2;47
02.05.2019;14:25:00;5117;33.1;44
02.05.2019;14:35:00;4039;33.9;46
02.05.2019;14:45:00;2970;34.4;45
02.05.2019;14:55:00;3277;34.9;45
02.05.2019;15:05:00;1796;35.3;44
02.05.2019;15:15:00;602;35.4;41
02.05.2019;15:25:00;1075;35.6;40
02.05.2019;15:35:00;854;35.7;39
02.05.2019;15:45:00;1826;36.0;39
02.05.2019;15:55:00;1567;36.2;39
02.05.2019;16:05:00;2695;36.6;39
02.05.2019;16:15:00;2392;37.0;40
02.05.2019;16:25:00;3020;37.5;40
02.05.2019;16:35:00;4709;38.2;42
02.05.2019;16:45:00;3077;38.8;43
02.05.2019;16:55:00;2257;39.2;42
02.05.2019;17:05:00;1847;39.5;41
02.05.2019;17:15:00;2376;39.9;40
02.05.2019;17:25:00;2984;40.3;41
02.05.2019;17:35:00;2165;40.7;40
02.05.2019;17:45:00;1373;41.0;39
02.05.2019;17:55:00;1745;41.3;39
02.05.2019;18:05:00;1321;41.5;38
02.05.2019;18:15:00;853;41.7;37
02.05.2019;18:25:00;694;41.8;37
02.05.2019;18:35:00;409;41.9;37
02.05.2019;18:45:00;239;41.9;36
02.05.2019;18:55:00;319;41.9;36
02.05.2019;19:05:00;290;42.0;36
02.05.2019;19:15:00;246;42.0;36
02.05.2019;19:25:00;175;42.1;35
02.05.2019;19:35:00;213;42.1;35
02.05.2019;19:45:00;153;42.1;35
02.05.2019;19:55:00;122;42.2;35
02.05.2019;20:05:00;116;42.2;35
02.05.2019;20:15:00;68;42.2;35
03.05.2019;06:45:00;136;0;28
03.05.2019;06:55:00;189;0;29
03.05.2019;07:05:00;368;0;29
03.05.2019;07:15:00;504;0.1;30
03.05.2019;07:25:00;605;0.2;30
03.05.2019;07:35:00;747;0.3;30
03.05.2019;07:45:00;675;0.5;31
03.05.2019;07:55:00;637;0.6;31
03.05.2019;08:05:00;687;0.7;31
03.05.2019;08:15:00;673;0.8;31
03.05.2019;08:25:00;918;0.9;31
03.05.2019;08:35:00;1197;1.1;32
03.05.2019;08:45:00;1001;1.3;32
03.05.2019;08:55:00;791;1.4;32
03.05.2019;09:05:00;923;1.6;32
03.05.2019;09:15:00;1216;1.8;32
03.05.2019;09:25:00;1245;2.0;32
03.05.2019;09:35:00;1558;2.2;33
03.05.2019;09:45:00;1183;2.4;33
03.05.2019;09:55:00;1244;2.6;33
03.05.2019;10:05:00;1692;2.9;33
03.05.2019;10:15:00;2404;3.2;33
03.05.2019;10:25:00;2600;3.7;34
03.05.2019;10:35:00;1923;4.0;35
03.05.2019;10:45:00;986;4.2;34
03.05.2019;10:55:00;1329;4.4;34
03.05.2019;11:05:00;1682;4.7;34
03.05.2019;11:15:00;1688;5.0;35
03.05.2019;11:25:00;2010;5.3;35
03.05.2019;11:35:00;2685;5.7;35
03.05.2019;11:45:00;2883;6.1;36
03.05.2019;11:55:00;3074;6.6;37
03.05.2019;12:05:00;2883;7.1;37
03.05.2019;12:15:00;2974;7.6;38
03.05.2019;12:25:00;2965;8.1;38
03.05.2019;12:35:00;3276;8.6;39
03.05.2019;12:45:00;2854;9.1;39
03.05.2019;12:55:00;2653;9.5;39
03.05.2019;13:05:00;2644;9.9;39
03.05.2019;13:15:00;2590;10.4;39
03.05.2019;13:25:00;3043;10.9;39
03.05.2019;13:35:00;3116;11.4;40
03.05.2019;13:45:00;3779;12.0;40
03.05.2019;13:55:00;3962;12.6;41
03.05.2019;14:05:00;3051;13.2;42
03.05.2019;14:15:00;3162;13.7;41
03.05.2019;14:25:00;5254;14.4;43
03.05.2019;14:35:00;3949;15.3;45
03.05.2019;14:45:00;751;15.5;41
03.05.2019;14:55:00;559;15.6;39
03.05.2019;15:05:00;739;15.7;38
03.05.2019;15:15:00;622;15.8;37
03.05.2019;15:25:00;1190;16.0;37
03.05.2019;15:35:00;981;16.2;36
03.05.2019;15:45:00;1406;16.4;36
03.05.2019;15:55:00;1530;16.6;36
03.05.2019;16:05:00;1672;16.9;36
03.05.2019;16:15:00;2255;17.2;37
03.05.2019;16:25:00;5659;18.0;39
03.05.2019;16:35:00;5056;18.8;42
03.05.2019;16:45:00;2900;19.3;41
03.05.2019;16:55:00;3077;19.8;41
03.05.2019;17:05:00;2420;20.2;40
03.05.2019;17:15:00;2606;20.7;40
03.05.2019;17:25:00;2299;21.0;40
03.05.2019;17:35:00;2551;21.5;40
03.05.2019;17:45:00;2091;21.9;39
03.05.2019;17:55:00;1887;22.2;39
03.05.2019;18:05:00;1625;22.5;38
03.05.2019;18:15:00;1475;22.7;38
03.05.2019;18:25:00;1281;22.9;37
03.05.2019;18:35:00;1252;23.1;37
03.05.2019;18:45:00;956;23.3;36
03.05.2019;18:55:00;834;23.4;36
03.05.2019;19:05:00;777;23.6;36
03.05.2019;19:15:00;656;23.7;36
03.05.2019;19:25:00;488;23.8;35
03.05.2019;19:35:00;434;23.9;35
03.05.2019;19:45:00;323;23.9;35
03.05.2019;19:55:00;230;24.0;35
03.05.2019;20:05:00;159;24.0;35
03.05.2019;20:15:00;126;24.0;35
03.05.2019;20:25:00;112;24.0;35
03.05.2019;20:35:00;91;24.0;34
03.05.2019;20:45:00;0;24.0;0
04.05.2019;06:25:00;157;0;28
04.05.2019;06:35:00;195;0;29
04.05.2019;06:45:00;228;0;29
04.05.2019;06:55:00;308;0.1;30
04.05.2019;07:05:00;469;0.2;30
04.05.2019;07:15:00;478;0.2;30
04.05.2019;07:25:00;922;0.4;31
04.05.2019;07:35:00;812;0.5;31
04.05.2019;07:45:00;1076;0.7;31
04.05.2019;07:55:00;1087;0.8;31
04.05.2019;08:05:00;1119;1.0;32
04.05.2019;08:15:00;1672;1.3;32
04.05.2019;08:25:00;1247;1.5;32
04.05.2019;08:35:00;921;1.7;32
04.05.2019;08:45:00;1453;1.9;33
04.05.2019;08:55:00;3082;2.4;33
04.05.2019;09:05:00;2088;2.7;34
04.05.2019;09:15:00;1991;3.1;34
04.05.2019;09:25:00;1913;3.4;35
04.05.2019;09:35:00;2336;3.8;35
04.05.2019;09:45:00;2241;4.2;36
04.05.2019;09:55:00;2714;4.6;36
04.05.2019;10:05:00;3148;5.1;37
04.05.2019;10:15:00;2108;5.5;37
04.05.2019;10:25:00;2687;5.9;37
04.05.2019;10:35:00;3770;6.5;39
04.05.2019;10:45:00;2940;7.0;39
04.05.2019;10:55:00;2089;7.4;39
04.05.2019;11:05:00;2447;7.8;38
04.05.2019;11:15:00;796;8.0;37
04.05.2019;11:25:00;3742;8.5;38
04.05.2019;11:35:00;3457;9.1;39
04.05.2019;11:45:00;5673;9.7;40
04.05.2019;11:55:00;3296;10.4;42
04.05.2019;12:05:00;911;10.5;39
04.05.2019;12:15:00;5250;11.1;39
04.05.2019;12:25:00;2911;11.7;41
04.05.2019;12:35:00;1829;12.0;40
04.05.2019;12:45:00;2141;12.3;39
04.05.2019;12:55:00;2508;12.9;40
04.05.2019;13:05:00;3232;13.4;41
04.05.2019;13:15:00;1142;13.6;39
04.05.2019;13:25:00;2650;14.0;39
04.05.2019;13:35:00;1722;14.3;39
04.05.2019;13:45:00;2567;14.7;39
04.05.2019;13:55:00;1946;15.1;38
04.05.2019;14:05:00;2419;15.4;38
04.05.2019;14:15:00;2013;15.8;38
04.05.2019;14:25:00;1645;16.1;38
04.05.2019;14:35:00;3519;16.5;38
04.05.2019;14:45:00;1472;16.9;38
04.05.2019;14:55:00;1116;17.1;37
04.05.2019;15:05:00;1426;17.3;37
04.05.2019;15:15:00;1543;17.5;37
04.05.2019;15:25:00;1187;17.8;36
04.05.2019;15:35:00;648;17.9;36
04.05.2019;15:45:00;705;18.0;36
04.05.2019;15:55:00;394;18.1;36
04.05.2019;16:05:00;659;18.2;35
04.05.2019;16:15:00;1084;18.3;35
04.05.2019;16:25:00;507;18.4;35
04.05.2019;16:35:00;985;18.6;35
04.05.2019;16:45:00;319;18.6;35
04.05.2019;16:55:00;315;18.7;35
04.05.2019;17:05:00;242;18.7;35
04.05.2019;17:15:00;167;18.8;35
04.05.2019;17:25:00;278;18.8;34
04.05.2019;17:35:00;302;18.9;34
04.05.2019;17:45:00;399;18.9;34
04.05.2019;17:55:00;320;19.0;34
04.05.2019;18:05:00;478;19.1;34
04.05.2019;18:15:00;674;19.2;34
04.05.2019;18:25:00;535;19.2;34
04.05.2019;18:35:00;476;19.3;34
04.05.2019;18:45:00;299;19.4;34
04.05.2019;18:55:00;214;19.4;34
04.05.2019;19:05:00;193;19.5;34
04.05.2019;19:15:00;159;19.5;34
04.05.2019;19:25:00;147;19.5;34
04.05.2019;19:35:00;201;19.5;34
04.05.2019;19:45:00;225;19.6;34
04.05.2019;19:55:00;146;19.6;34
04.05.2019;20:05:00;149;19.6;34
04.05.2019;20:15:00;108;19.7;34
04.05.2019;20:25:00;0;19.7;0
05.05.2019;06:30:00;110;0;27
05.05.2019;06:40:00;127;0;28
05.05.2019;06:50:00;156;0;29
05.05.2019;07:00:00;220;0;29
05.05.2019;07:20:00;240;0.1;30
05.05.2019;07:25:00;286;0.1;30
05.05.2019;07:35:00;489;0.2;31
05.05.2019;07:45:00;648;0.3;31
05.05.2019;07:55:00;653;0.4;31
05.05.2019;08:05:00;823;0.5;31
05.05.2019;08:15:00;801;0.7;31
05.05.2019;08:25:00;650;0.8;32
05.05.2019;08:35:00;865;0.9;32
05.05.2019;08:45:00;730;1.0;32
05.05.2019;08:55:00;789;1.2;32
05.05.2019;09:05:00;1118;1.3;32
05.05.2019;09:15:00;1182;1.5;32
05.05.2019;09:25:00;578;1.7;32
05.05.2019;09:35:00;681;1.8;33
05.05.2019;09:45:00;868;1.9;33
05.05.2019;09:55:00;732;2.0;33
05.05.2019;10:05:00;1100;2.2;33
05.05.2019;10:15:00;1013;2.3;33
05.05.2019;10:25:00;2752;2.8;33
05.05.2019;10:35:00;2737;3.2;34
05.05.2019;10:45:00;1980;3.5;35
05.05.2019;10:55:00;2194;3.9;35
05.05.2019;11:05:00;1216;4.1;35
05.05.2019;11:15:00;1826;4.4;34
05.05.2019;11:25:00;5894;5.2;38
05.05.2019;11:35:00;2582;5.7;38
05.05.2019;11:45:00;1740;6.1;37
05.05.2019;11:55:00;2588;6.5;38
05.05.2019;12:05:00;5889;7.2;39
05.05.2019;12:15:00;3086;7.9;41
05.05.2019;12:25:00;788;8.1;38
05.05.2019;12:35:00;1712;8.3;38
05.05.2019;12:45:00;3113;8.8;38
05.05.2019;12:55:00;1996;9.2;38
05.05.2019;13:05:00;2774;9.6;38
05.05.2019;13:15:00;2857;10.1;39
05.05.2019;13:25:00;2822;10.6;39
05.05.2019;13:35:00;2081;10.9;39
05.05.2019;13:45:00;1912;11.2;38
05.05.2019;13:55:00;2838;11.6;38
05.05.2019;14:05:00;5563;12.6;42
05.05.2019;14:15:00;1086;12.8;40
05.05.2019;14:25:00;2155;13.1;39
05.05.2019;14:35:00;5636;13.8;40
05.05.2019;14:45:00;8547;15.3;47
05.05.2019;14:55:00;2514;15.7;42
05.05.2019;15:05:00;2741;16.2;42
05.05.2019;15:15:00;2710;16.8;42
05.05.2019;15:25:00;1754;17.1;40
05.05.2019;15:35:00;2519;17.5;40
05.05.2019;15:45:00;5040;18.2;42
05.05.2019;15:55:00;3067;18.8;43
05.05.2019;16:05:00;4780;19.5;43
05.05.2019;16:15:00;2422;19.9;42
05.05.2019;16:25:00;3199;20.4;42
05.05.2019;16:35:00;3272;21.0;42
05.05.2019;16:45:00;7636;22.1;47
05.05.2019;16:55:00;4346;23.0;46
05.05.2019;17:05:00;2254;23.4;42
05.05.2019;17:15:00;2201;23.7;41
05.05.2019;17:25:00;5025;24.4;42
05.05.2019;17:35:00;3770;25.1;44
05.05.2019;17:45:00;747;25.3;41
05.05.2019;17:55:00;1350;25.5;40
05.05.2019;18:05:00;551;25.6;39
05.05.2019;18:15:00;487;25.7;37
05.05.2019;18:25:00;661;25.8;37
05.05.2019;18:35:00;899;25.9;37
05.05.2019;18:45:00;1056;26.1;37
05.05.2019;18:55:00;697;26.2;36
05.05.2019;19:05:00;562;26.3;36
05.05.2019;19:15:00;524;26.4;36
05.05.2019;19:25:00;639;26.5;36
05.05.2019;19:35:00;685;26.6;36
05.05.2019;19:45:00;611;26.7;35
05.05.2019;19:55:00;476;26.8;35
06.05.2019;06:20:00;142;0;27
06.05.2019;06:30:00;210;0;28
06.05.2019;06:40:00;334;0;29
06.05.2019;06:50:00;463;0.1;29
06.05.2019;07:00:00;470;0.2;30
06.05.2019;07:10:00;585;0.3;30
06.05.2019;07:20:00;827;0.4;30
06.05.2019;07:30:00;935;0.6;30
06.05.2019;07:50:00;1173;0.9;31
06.05.2019;07:55:00;1278;1.0;31
06.05.2019;08:05:00;1543;1.3;31
06.05.2019;08:15:00;1578;1.5;31
06.05.2019;08:25:00;2174;1.8;32
06.05.2019;08:35:00;2290;2.2;33
06.05.2019;08:45:00;1766;2.5;33
06.05.2019;08:55:00;2423;2.9;33
06.05.2019;09:05:00;2307;3.3;34
06.05.2019;09:15:00;4252;3.9;36
06.05.2019;09:25:00;4367;4.5;37
06.05.2019;09:35:00;4889;5.3;40
06.05.2019;09:45:00;5155;6.2;42
06.05.2019;09:55:00;5451;7.1;43
06.05.2019;10:05:00;5708;8.0;45
06.05.2019;10:15:00;6029;8.9;47
06.05.2019;10:25:00;6345;10.0;48
06.05.2019;10:35:00;6920;11.1;45
06.05.2019;10:45:00;7429;12.3;45
06.05.2019;10:55:00;2749;12.9;43
06.05.2019;11:05:00;2689;13.3;42
06.05.2019;11:15:00;2104;13.7;41
06.05.2019;11:25:00;2377;14.0;41
06.05.2019;11:35:00;2694;14.5;41
06.05.2019;11:45:00;2558;14.9;40
06.05.2019;11:55:00;3241;15.4;41
06.05.2019;12:05:00;3573;16.0;41
06.05.2019;12:15:00;3935;16.6;42
06.05.2019;12:25:00;4174;17.3;43
06.05.2019;12:35:00;4844;18.1;44
06.05.2019;12:45:00;7708;19.3;47
06.05.2019;12:55:00;6819;20.6;45
06.05.2019;13:05:00;4533;21.4;46
06.05.2019;13:15:00;3333;22.0;45
06.05.2019;13:25:00;2363;22.4;44
06.05.2019;13:35:00;2096;22.8;42
06.05.2019;13:45:00;1957;23.1;41
06.05.2019;13:55:00;2570;23.5;41
06.05.2019;14:05:00;3919;24.1;42
06.05.2019;14:15:00;4262;24.8;43
06.05.2019;14:25:00;3866;25.5;44
06.05.2019;14:35:00;3745;26.1;44
06.05.2019;14:45:00;2772;26.6;43
06.05.2019;14:55:00;2192;27.0;42
06.05.2019;15:05:00;1955;27.3;41
06.05.2019;15:15:00;1884;27.6;40
06.05.2019;15:25:00;1917;27.9;40
06.05.2019;15:35:00;1761;28.2;39
06.05.2019;15:45:00;1851;28.5;39
06.05.2019;15:55:00;2340;28.9;39
06.05.2019;16:05:00;1660;29.2;38
06.05.2019;16:15:00;1098;29.4;38
06.05.2019;16:25:00;1569;29.6;37
06.05.2019;16:35:00;1270;29.8;37
06.05.2019;16:45:00;2128;30.1;37
06.05.2019;16:55:00;2273;30.5;38
06.05.2019;17:05:00;1860;30.8;37
06.05.2019;17:15:00;1363;31.1;37
06.05.2019;17:25:00;1132;31.3;36
06.05.2019;17:35:00;974;31.4;36
06.05.2019;17:45:00;1097;31.6;36
06.05.2019;17:55:00;1199;31.8;35
06.05.2019;18:05:00;1252;32.0;35
06.05.2019;18:15:00;1162;32.2;35
06.05.2019;18:25:00;1150;32.4;35
06.05.2019;18:35:00;1071;32.6;35
06.05.2019;18:45:00;922;32.7;35
06.05.2019;18:55:00;871;32.9;35
06.05.2019;19:05:00;782;33.0;35
06.05.2019;19:15:00;759;33.2;35
06.05.2019;19:25:00;879;33.3;35
06.05.2019;19:35:00;596;33.4;35
06.05.2019;19:45:00;456;33.5;34
06.05.2019;19:55:00;375;33.6;34
06.05.2019;20:05:00;312;33.6;34
06.05.2019;20:15:00;232;33.7;34
06.05.2019;20:25:00;145;33.7;34
06.05.2019;20:35:00;102;33.7;34
06.05.2019;20:45:00;0;33.7;0
07.05.2019;06:05:00;156;0;27
07.05.2019;06:15:00;228;0;28
07.05.2019;06:25:00;287;0.1;29
07.05.2019;06:35:00;362;0.1;29
07.05.2019;06:45:00;449;0.2;29
07.05.2019;06:55:00;512;0.3;30
07.05.2019;07:05:00;545;0.3;30
07.05.2019;07:15:00;577;0.4;30
07.05.2019;07:25:00;687;0.5;30
07.05.2019;07:35:00;843;0.7;31
07.05.2019;07:45:00;930;0.8;31
07.05.2019;07:55:00;1000;1.0;31
07.05.2019;08:05:00;1229;1.2;31
07.05.2019;08:15:00;1721;1.4;31
07.05.2019;08:25:00;2092;1.7;32
07.05.2019;08:35:00;2205;2.1;32
07.05.2019;08:45:00;3274;2.6;33
07.05.2019;08:55:00;3244;3.1;34
07.05.2019;09:05:00;2834;3.5;35
07.05.2019;09:15:00;3480;4.1;36
07.05.2019;09:25:00;3986;4.7;38
07.05.2019;09:35:00;4666;5.5;39
07.05.2019;09:45:00;4420;6.2;41
07.05.2019;09:55:00;5121;7.0;43
07.05.2019;10:05:00;5793;8.0;45
07.05.2019;10:15:00;6036;9.0;46
07.05.2019;10:25:00;4840;9.9;48
07.05.2019;10:35:00;4928;10.5;45
07.05.2019;10:45:00;7091;11.7;45
07.05.2019;10:55:00;5628;12.7;46
07.05.2019;11:05:00;7651;13.8;47
07.05.2019;11:15:00;6263;15.0;46
07.05.2019;11:25:00;6217;15.9;48
07.05.2019;11:35:00;7327;17.1;45
07.05.2019;11:45:00;6764;18.3;44
07.05.2019;11:55:00;5219;19.2;45
07.05.2019;12:05:00;4818;20.0;47
07.05.2019;12:15:00;6644;21.0;46
07.05.2019;12:25:00;6867;22.0;45
07.05.2019;12:35:00;7232;23.1;45
07.05.2019;12:45:00;5290;24.1;46
07.05.2019;12:55:00;7523;25.2;47
07.05.2019;13:05:00;7699;26.5;47
07.05.2019;13:15:00;7345;27.8;45
07.05.2019;13:25:00;8114;29.1;44
07.05.2019;13:35:00;8415;30.5;44
07.05.2019;13:45:00;8352;31.9;45
07.05.2019;13:55:00;8114;33.2;47
07.05.2019;14:05:00;7971;34.5;47
07.05.2019;14:15:00;7932;35.9;45
07.05.2019;14:25:00;8304;37.2;44
07.05.2019;14:35:00;7069;38.5;45
07.05.2019;14:45:00;8239;39.7;46
07.05.2019;14:55:00;7949;41.1;47
07.05.2019;15:05:00;7940;42.4;46
07.05.2019;15:15:00;7583;43.6;45
07.05.2019;15:25:00;5053;44.7;44
07.05.2019;15:35:00;6798;45.8;48
07.05.2019;15:45:00;7840;46.9;46
07.05.2019;15:55:00;6368;48.1;44
07.05.2019;16:05:00;5892;49.0;47
07.05.2019;16:15:00;5301;50.0;44
07.05.2019;16:25:00;5353;50.9;47
07.05.2019;16:35:00;4649;51.7;48
07.05.2019;16:45:00;4915;52.4;48
07.05.2019;16:55:00;5030;53.3;44
07.05.2019;17:05:00;4774;54.1;46
07.05.2019;17:15:00;3597;54.8;46
07.05.2019;17:25:00;3719;55.3;46
07.05.2019;17:35:00;3383;55.9;46
07.05.2019;17:45:00;3114;56.5;46
07.05.2019;17:55:00;3161;57.0;45
07.05.2019;18:05:00;2458;57.4;44
07.05.2019;18:15:00;2101;57.7;43
07.05.2019;18:25:00;1751;58.1;42
07.05.2019;18:35:00;1520;58.3;41
07.05.2019;18:45:00;1434;58.6;40
07.05.2019;18:55:00;1186;58.8;39
07.05.2019;19:05:00;1246;59.0;39
07.05.2019;19:15:00;1227;59.2;38
07.05.2019;19:25:00;996;59.4;38
07.05.2019;19:35:00;794;59.5;37
07.05.2019;19:45:00;695;59.6;37
07.05.2019;19:55:00;571;59.7;37
07.05.2019;20:05:00;403;59.8;36
07.05.2019;20:15:00;276;59.8;36
07.05.2019;20:25:00;175;59.9;36
07.05.2019;20:35:00;112;59.9;36
07.05.2019;20:45:00;0;59.9;36
07.05.2019;20:55:00;0;59.9;0
08.05.2019;06:25:00;110;0;27
08.05.2019;06:35:00;187;0;28
08.05.2019;06:45:00;289;0;29
08.05.2019;06:55:00;386;0.1;29
08.05.2019;07:05:00;364;0.1;30
08.05.2019;07:15:00;355;0.2;30
08.05.2019;07:25:00;361;0.3;30
08.05.2019;07:35:00;501;0.3;31
08.05.2019;07:45:00;447;0.4;31
08.05.2019;07:55:00;416;0.5;31
08.05.2019;08:05:00;438;0.6;31
08.05.2019;08:25:00;723;0.8;31
08.05.2019;08:35:00;884;0.9;32
08.05.2019;08:45:00;1004;1.1;32
08.05.2019;08:55:00;1092;1.3;32
08.05.2019;09:05:00;1213;1.5;32
08.05.2019;09:15:00;1381;1.7;32
08.05.2019;09:25:00;1312;1.9;32
08.05.2019;09:35:00;1843;2.2;33
08.05.2019;09:45:00;1855;2.5;33
08.05.2019;09:55:00;2005;2.8;33
08.05.2019;10:05:00;2429;3.2;34
08.05.2019;10:15:00;2196;3.6;35
08.05.2019;10:25:00;2007;3.9;35
08.05.2019;10:35:00;2356;4.3;35
08.05.2019;10:45:00;2972;4.8;36
08.05.2019;10:55:00;2193;5.2;36
08.05.2019;11:05:00;2201;5.5;36
08.05.2019;11:15:00;2415;5.9;36
08.05.2019;11:25:00;2357;6.3;37
08.05.2019;11:35:00;2261;6.7;37
08.05.2019;11:45:00;1909;7.0;37
08.05.2019;11:55:00;2721;7.4;37
08.05.2019;12:05:00;2591;7.9;38
08.05.2019;12:15:00;3042;8.4;38
08.05.2019;12:25:00;2366;8.8;38
08.05.2019;12:35:00;2724;9.2;38
08.05.2019;12:45:00;2416;9.6;38
08.05.2019;12:55:00;2035;10.0;38
08.05.2019;13:05:00;2263;10.3;38
08.05.2019;13:15:00;2877;10.8;38
08.05.2019;13:25:00;2420;11.2;38
08.05.2019;13:35:00;1873;11.5;38
08.05.2019;13:45:00;1792;11.8;37
08.05.2019;13:55:00;1596;12.1;37
08.05.2019;14:05:00;961;12.3;36
08.05.2019;14:15:00;1150;12.5;36
08.05.2019;14:25:00;976;12.6;35
08.05.2019;14:35:00;1377;12.9;35
08.05.2019;14:45:00;1615;13.1;35
08.05.2019;14:55:00;1301;13.3;35
08.05.2019;15:05:00;1624;13.6;35
08.05.2019;15:15:00;1615;13.9;36
08.05.2019;15:25:00;1266;14.1;35
08.05.2019;15:35:00;1299;14.3;35
08.05.2019;15:45:00;1123;14.5;35
08.05.2019;15:55:00;996;14.7;35
08.05.2019;16:05:00;1029;14.9;35
08.05.2019;16:15:00;1031;15.0;35
08.05.2019;16:25:00;1241;15.2;35
08.05.2019;16:35:00;1839;15.5;35
08.05.2019;16:45:00;981;15.7;35
08.05.2019;16:55:00;791;15.8;35
08.05.2019;17:05:00;865;16.0;34
08.05.2019;17:15:00;739;16.1;34
08.05.2019;17:25:00;552;16.2;34
08.05.2019;17:35:00;459;16.3;34
08.05.2019;17:45:00;625;16.4;34
08.05.2019;17:55:00;258;16.4;34
08.05.2019;18:05:00;297;16.5;34
08.05.2019;18:15:00;252;16.5;34
08.05.2019;18:25:00;350;16.6;34
08.05.2019;18:35:00;271;16.6;34
08.05.2019;18:45:00;329;16.7;34
08.05.2019;18:55:00;429;16.8;34
08.05.2019;19:05:00;251;16.8;34
08.05.2019;19:15:00;213;16.8;34
08.05.2019;19:25:00;251;16.9;33
08.05.2019;19:35:00;257;16.9;33
08.05.2019;19:45:00;214;17.0;33
08.05.2019;19:55:00;114;17.0;33
08.05.2019;20:05:00;140;17.0;33
08.05.2019;20:15:00;129;17.0;33
08.05.2019;20:25:00;105;17.0;33
08.05.2019;20:35:00;0;17.1;0
08.05.2019;20:45:00;0;17.1;0
09.05.2019;06:15:00;143;0;27
09.05.2019;06:25:00;181;0;28
09.05.2019;06:35:00;227;0;29
09.05.2019;06:40:00;245;0.1;29
09.05.2019;06:50:00;282;0.1;29
09.05.2019;07:00:00;344;0.2;30
09.05.2019;07:10:00;840;0.3;30
09.05.2019;07:20:00;510;0.4;30
09.05.2019;07:30:00;554;0.5;31
09.05.2019;07:40:00;675;0.6;31
09.05.2019;07:50:00;815;0.7;31
09.05.2019;08:00:00;1107;0.9;31
09.05.2019;08:10:00;1435;1.1;31
09.05.2019;08:20:00;2306;1.4;32
09.05.2019;08:30:00;1444;1.7;32
09.05.2019;08:40:00;1319;1.9;32
09.05.2019;08:50:00;2506;2.2;32
09.05.2019;09:00:00;2292;2.7;34
09.05.2019;09:10:00;1903;3.0;34
09.05.2019;09:20:00;1558;3.3;34
09.05.2019;09:30:00;2048;3.6;34
09.05.2019;09:40:00;4113;4.2;36
09.05.2019;09:50:00;3767;4.9;38
09.05.2019;10:00:00;1836;5.2;37
09.05.2019;10:10:00;2940;5.6;37
09.05.2019;10:20:00;879;5.9;36
09.05.2019;10:30:00;771;6.0;35
09.05.2019;10:40:00;1805;6.3;35
09.05.2019;10:50:00;2062;6.6;36
09.05.2019;11:00:00;2412;7.0;36
09.05.2019;11:10:00;3016;7.4;37
09.05.2019;11:20:00;3004;7.9;38
09.05.2019;11:30:00;4290;8.6;39
09.05.2019;11:40:00;7166;9.7;44
09.05.2019;11:50:00;8292;11.1;47
09.05.2019;12:00:00;3285;11.8;43
09.05.2019;12:10:00;6794;12.7;45
09.05.2019;12:20:00;8469;14.2;45
09.05.2019;12:30:00;5857;15.4;44
09.05.2019;12:40:00;7504;16.6;47
09.05.2019;12:50:00;3751;17.3;44
09.05.2019;13:00:00;3708;18.0;44
09.05.2019;13:10:00;8909;19.4;44
09.05.2019;13:20:00;9035;20.9;44
09.05.2019;13:30:00;4269;22.0;43
09.05.2019;13:40:00;1835;22.3;42
09.05.2019;13:50:00;2126;22.6;41
09.05.2019;14:00:00;9491;23.7;46
09.05.2019;14:10:00;8944;25.2;46
09.05.2019;14:20:00;6828;26.2;44
09.05.2019;14:30:00;4027;26.9;45
09.05.2019;14:40:00;9316;28.3;45
09.05.2019;14:50:00;8853;29.6;47
09.05.2019;15:00:00;7734;30.9;46
09.05.2019;15:10:00;4918;31.6;45
09.05.2019;15:20:00;6801;32.8;44
09.05.2019;15:30:00;7323;33.8;47
09.05.2019;15:40:00;8072;35.0;46
09.05.2019;15:50:00;3374;35.7;43
09.05.2019;16:00:00;7719;36.7;46
09.05.2019;16:10:00;5413;37.6;44
09.05.2019;16:20:00;4239;38.6;45
09.05.2019;16:30:00;4324;39.2;44
09.05.2019;16:40:00;1382;39.5;42
09.05.2019;16:50:00;1420;39.8;42
09.05.2019;17:00:00;1432;40.1;41
09.05.2019;17:10:00;2843;40.5;41
09.05.2019;17:20:00;5558;41.3;44
09.05.2019;17:30:00;2231;41.7;43
09.05.2019;17:40:00;1563;42.0;41
09.05.2019;17:50:00;2174;42.3;41
09.05.2019;18:00:00;2058;42.6;40
09.05.2019;18:10:00;2878;43.1;41
09.05.2019;18:20:00;1279;43.4;40
09.05.2019;18:40:00;2865;44.2;41
09.05.2019;18:45:00;2633;44.5;41
09.05.2019;18:55:00;780;44.7;39
09.05.2019;19:05:00;557;44.7;38
09.05.2019;19:25:00;573;44.9;37
09.05.2019;19:35:00;264;45.0;37
09.05.2019;19:45:00;402;45.1;36
09.05.2019;19:55:00;302;45.1;36
09.05.2019;20:05:00;263;45.2;36
09.05.2019;20:15:00;124;45.2;36
09.05.2019;20:25:00;430;45.2;35
09.05.2019;20:35:00;119;45.3;35
09.05.2019;20:45:00;0;45.3;0
09.05.2019;20:55:00;0;45.3;0
10.05.2019;06:30:00;136;0;28
10.05.2019;06:40:00;164;0;29
10.05.2019;06:50:00;182;0;29
10.05.2019;07:00:00;232;0.1;29
10.05.2019;07:10:00;298;0.1;30
10.05.2019;07:20:00;373;0.2;30
10.05.2019;07:30:00;465;0.2;30
10.05.2019;07:40:00;579;0.3;31
10.05.2019;07:50:00;593;0.4;31
10.05.2019;08:00:00;606;0.5;31
10.05.2019;08:10:00;1006;0.7;31
10.05.2019;08:20:00;1210;0.9;31
10.05.2019;08:30:00;755;1.0;32
10.05.2019;08:40:00;1086;1.2;32
10.05.2019;08:50:00;1559;1.4;32
10.05.2019;09:00:00;2631;1.8;32
10.05.2019;09:10:00;1818;2.1;33
10.05.2019;09:20:00;2292;2.5;33
10.05.2019;09:30:00;2239;2.9;34
10.05.2019;09:40:00;1907;3.2;34
10.05.2019;09:50:00;1784;3.5;33
10.05.2019;10:00:00;2975;3.9;34
10.05.2019;10:10:00;2806;4.4;36
10.05.2019;10:20:00;2858;4.9;36
10.05.2019;10:30:00;3381;5.4;37
10.05.2019;10:40:00;4010;6.1;38
10.05.2019;10:50:00;4485;6.7;40
10.05.2019;11:00:00;2829;7.2;40
10.05.2019;11:10:00;3641;7.8;40
10.05.2019;11:20:00;3725;8.4;41
10.05.2019;11:30:00;4106;9.0;42
10.05.2019;11:40:00;4514;9.8;43
10.05.2019;11:50:00;2989;10.3;43
10.05.2019;12:00:00;1590;10.7;41
10.05.2019;12:10:00;651;10.8;39
10.05.2019;12:20:00;1448;11.0;38
10.05.2019;12:30:00;2214;11.3;38
10.05.2019;12:40:00;4328;12.0;39
10.05.2019;12:50:00;2327;12.5;40
10.05.2019;13:00:00;1437;12.8;39
10.05.2019;13:10:00;3360;13.2;39
10.05.2019;13:20:00;8052;14.2;43
10.05.2019;13:30:00;7792;15.5;46
10.05.2019;13:40:00;6444;16.6;47
10.05.2019;13:50:00;7784;17.8;45
10.05.2019;14:00:00;3269;18.5;43
10.05.2019;14:10:00;3024;19.0;43
10.05.2019;14:20:00;2646;19.5;42
10.05.2019;14:30:00;1795;19.8;41
10.05.2019;14:40:00;6710;20.5;42
10.05.2019;14:50:00;7959;21.6;48
10.05.2019;15:00:00;9108;23.0;47
10.05.2019;15:10:00;2157;23.5;42
10.05.2019;15:20:00;3553;24.0;42
10.05.2019;15:30:00;1844;24.3;41
10.05.2019;15:40:00;2919;24.8;41
10.05.2019;15:50:00;3163;25.2;41
10.05.2019;16:00:00;2168;25.6;41
10.05.2019;16:10:00;1938;25.9;40
10.05.2019;16:20:00;4720;26.5;40
10.05.2019;16:30:00;7125;27.7;47
10.05.2019;16:40:00;6674;28.8;44
10.05.2019;16:50:00;6104;29.8;47
10.05.2019;17:00:00;6046;30.7;47
10.05.2019;17:10:00;4599;31.6;44
10.05.2019;17:20:00;4884;32.4;47
10.05.2019;17:30:00;3393;33.1;46
10.05.2019;17:40:00;5056;33.8;47
10.05.2019;17:50:00;4404;34.5;48
10.05.2019;18:00:00;1835;34.9;45
10.05.2019;18:10:00;2375;35.2;44
10.05.2019;18:20:00;2563;35.6;43
10.05.2019;18:30:00;1917;36.1;43
10.05.2019;18:40:00;2447;36.4;42
10.05.2019;18:50:00;1760;36.7;41
10.05.2019;19:00:00;921;36.9;40
10.05.2019;19:10:00;965;37.1;39
10.05.2019;19:20:00;718;37.2;38
10.05.2019;19:30:00;368;37.3;37
10.05.2019;19:40:00;343;37.3;37
10.05.2019;19:50:00;235;37.4;37
10.05.2019;20:00:00;423;37.4;36
10.05.2019;20:10:00;371;37.5;36
10.05.2019;20:20:00;267;37.5;36
10.05.2019;20:30:00;170;37.6;36
10.05.2019;20:40:00;117;37.6;36
10.05.2019;20:50:00;24;37.6;35
11.05.2019;06:20:00;70;0;26
11.05.2019;06:30:00;173;0;28
11.05.2019;06:40:00;112;0;29
11.05.2019;06:50:00;189;0;30
11.05.2019;07:00:00;304;0.1;30
11.05.2019;07:10:00;460;0.1;30
11.05.2019;07:20:00;276;0.2;31
11.05.2019;07:30:00;557;0.3;31
11.05.2019;07:40:00;725;0.4;31
11.05.2019;07:50:00;1065;0.6;31
11.05.2019;08:00:00;1079;0.8;32
11.05.2019;08:10:00;1794;1.0;32
11.05.2019;08:20:00;1493;1.3;32
11.05.2019;08:30:00;1176;1.5;32
11.05.2019;08:40:00;1164;1.8;33
11.05.2019;08:50:00;741;1.9;33
11.05.2019;09:00:00;776;2.1;33
11.05.2019;09:10:00;1250;2.2;33
11.05.2019;09:20:00;789;2.4;33
11.05.2019;09:30:00;2525;2.7;33
11.05.2019;09:40:00;806;2.9;33
11.05.2019;09:50:00;849;3.0;34
11.05.2019;10:00:00;1100;3.2;34
11.05.2019;10:10:00;1394;3.4;34
11.05.2019;10:20:00;1287;3.7;34
11.05.2019;10:30:00;2002;3.9;34
11.05.2019;10:40:00;1623;4.2;34
11.05.2019;10:50:00;1382;4.5;34
11.05.2019;11:00:00;1889;4.8;35
11.05.2019;11:10:00;2419;5.1;35
11.05.2019;11:20:00;4258;5.7;36
11.05.2019;11:30:00;2021;6.1;37
11.05.2019;11:40:00;2775;6.5;38
11.05.2019;11:50:00;2667;7.0;38
11.05.2019;12:00:00;2530;7.4;38
11.05.2019;12:10:00;1311;7.7;37
11.05.2019;12:20:00;456;7.8;36
11.05.2019;12:30:00;874;7.9;36
11.05.2019;12:40:00;2111;8.2;35
11.05.2019;12:50:00;4646;8.8;38
11.05.2019;13:00:00;3852;9.5;39
11.05.2019;13:10:00;4163;10.2;41
11.05.2019;13:20:00;3313;10.8;42
11.05.2019;13:30:00;3072;11.3;42
11.05.2019;13:40:00;1624;11.7;40
11.05.2019;13:50:00;1607;11.9;39
11.05.2019;14:00:00;1260;12.1;38
11.05.2019;14:10:00;2831;12.5;38
11.05.2019;14:20:00;3189;13.0;40
11.05.2019;14:30:00;3074;13.5;40
11.05.2019;14:40:00;1838;13.9;39
11.05.2019;14:50:00;1786;14.2;39
11.05.2019;15:00:00;1855;14.5;38
11.05.2019;15:10:00;9126;15.5;43
11.05.2019;15:20:00;7849;16.8;45
11.05.2019;15:30:00;8276;18.3;45
11.05.2019;15:40:00;6001;19.1;44
11.05.2019;15:50:00;2754;19.7;44
11.05.2019;16:00:00;350;19.8;41
11.05.2019;16:10:00;2878;20.1;40
11.05.2019;16:20:00;4520;20.8;43
11.05.2019;16:30:00;3204;21.4;44
11.05.2019;16:40:00;2725;21.8;43
11.05.2019;16:50:00;2845;22.3;43
11.05.2019;17:00:00;1852;22.7;41
11.05.2019;17:10:00;1076;22.8;40
11.05.2019;17:20:00;1319;23.1;39
11.05.2019;17:30:00;446;23.2;38
11.05.2019;17:40:00;632;23.3;37
11.05.2019;17:50:00;2406;23.6;38
11.05.2019;18:00:00;1367;23.9;38
11.05.2019;18:10:00;1235;24.1;37
11.05.2019;18:20:00;1380;24.3;37
11.05.2019;18:40:00;1451;24.9;37
11.05.2019;18:55:00;902;25.1;36
11.05.2019;19:05:00;407;25.2;36
11.05.2019;19:15:00;411;25.2;36
11.05.2019;19:25:00;483;25.3;36
11.05.2019;19:35:00;393;25.4;36
11.05.2019;19:45:00;413;25.5;35
11.05.2019;19:55:00;374;25.5;35
11.05.2019;20:05:00;281;25.6;35
11.05.2019;20:15:00;200;25.6;35
11.05.2019;20:25:00;181;25.6;35
11.05.2019;20:35:00;138;25.7;35
11.05.2019;20:45:00;0;25.7;0
12.05.2019;06:40:00;135;0;29
12.05.2019;06:45:00;154;0;29
12.05.2019;06:55:00;233;0;29
12.05.2019;07:05:00;417;0.1;30
12.05.2019;07:15:00;490;0.1;30
12.05.2019;07:25:00;583;0.2;30
12.05.2019;07:35:00;692;0.4;31
12.05.2019;07:55:00;1036;0.6;31
12.05.2019;08:05:00;962;0.8;31
12.05.2019;08:15:00;962;1.0;32
12.05.2019;08:25:00;1439;1.2;32
12.05.2019;08:35:00;1568;1.4;32
12.05.2019;08:45:00;1669;1.7;32
12.05.2019;08:55:00;1839;2.0;33
12.05.2019;09:05:00;3277;2.5;35
12.05.2019;09:15:00;2783;2.9;35
12.05.2019;09:25:00;4276;3.5;36
12.05.2019;09:35:00;5415;4.4;40
12.05.2019;09:45:00;2607;5.1;40
12.05.2019;09:55:00;2557;5.5;39
12.05.2019;10:05:00;3618;5.9;39
12.05.2019;10:15:00;1103;6.1;38
12.05.2019;10:25:00;3299;6.5;38
12.05.2019;10:35:00;2283;7.0;39
12.05.2019;10:45:00;4380;7.4;38
12.05.2019;10:55:00;5484;8.3;42
12.05.2019;11:05:00;6428;9.2;45
12.05.2019;11:15:00;5947;10.1;46
12.05.2019;11:25:00;2831;10.7;45
12.05.2019;11:35:00;4855;11.5;45
12.05.2019;11:45:00;3948;12.3;44
12.05.2019;11:55:00;2523;12.9;42
12.05.2019;12:05:00;1806;13.1;41
12.05.2019;12:15:00;6320;13.9;43
12.05.2019;12:25:00;6118;15.1;46
12.05.2019;12:35:00;2795;15.8;44
12.05.2019;12:45:00;2613;16.2;43
12.05.2019;12:55:00;2899;16.7;43
12.05.2019;13:05:00;8055;17.9;47
12.05.2019;13:15:00;6861;19.0;46
12.05.2019;13:25:00;3920;19.7;46
12.05.2019;13:35:00;1930;20.1;44
12.05.2019;13:45:00;3348;20.5;43
12.05.2019;13:55:00;8430;21.8;45
12.05.2019;14:05:00;8744;23.2;47
12.05.2019;14:15:00;3829;23.8;42
12.05.2019;14:25:00;3718;24.5;44
12.05.2019;14:35:00;4521;25.3;46
12.05.2019;14:45:00;8694;26.6;46
12.05.2019;14:55:00;2317;27.2;43
12.05.2019;15:05:00;7344;28.0;44
12.05.2019;15:15:00;5194;29.1;44
12.05.2019;15:25:00;3482;29.6;44
12.05.2019;15:35:00;3101;30.4;45
12.05.2019;15:45:00;2377;30.8;44
12.05.2019;15:55:00;2307;31.2;43
12.05.2019;16:05:00;2923;31.6;43
12.05.2019;16:15:00;2915;32.1;43
12.05.2019;16:25:00;1565;32.5;42
12.05.2019;16:35:00;861;32.6;40
12.05.2019;16:45:00;1634;32.8;40
12.05.2019;16:55:00;2926;33.3;40
12.05.2019;17:05:00;2326;33.7;40
12.05.2019;17:15:00;1582;34.0;40
12.05.2019;17:25:00;1356;34.2;39
12.05.2019;17:35:00;1271;34.4;38
12.05.2019;17:45:00;640;34.5;37
12.05.2019;17:55:00;448;34.6;37
12.05.2019;18:05:00;494;34.7;37
12.05.2019;18:15:00;767;34.8;37
12.05.2019;18:25:00;660;34.9;36
12.05.2019;18:35:00;551;35.0;36
12.05.2019;18:45:00;382;35.1;36
12.05.2019;18:55:00;398;35.2;36
12.05.2019;19:05:00;469;35.2;36
12.05.2019;19:15:00;379;35.3;35
12.05.2019;19:25:00;320;35.4;35
12.05.2019;19:35:00;267;35.4;35
12.05.2019;19:45:00;303;35.5;35
12.05.2019;19:55:00;138;35.5;35
12.05.2019;20:05:00;106;35.5;35
12.05.2019;20:15:00;25;35.5;35
13.05.2019;06:10:00;93;0;26
13.05.2019;06:20:00;188;0;28
13.05.2019;06:30:00;301;0;29
13.05.2019;06:40:00;390;0.1;30
13.05.2019;06:50:00;513;0.2;30
13.05.2019;07:00:00;560;0.3;30
13.05.2019;07:10:00;701;0.4;31
13.05.2019;07:20:00;594;0.5;31
13.05.2019;07:30:00;731;0.6;31
13.05.2019;07:40:00;883;0.7;31
13.05.2019;07:50:00;1161;0.9;32
13.05.2019;08:00:00;1289;1.1;32
13.05.2019;08:10:00;1155;1.3;32
13.05.2019;08:20:00;1497;1.6;32
13.05.2019;08:40:00;2601;2.3;34
13.05.2019;08:45:00;2866;2.5;34
13.05.2019;08:55:00;3790;3.0;35
13.05.2019;09:05:00;3139;3.6;37
13.05.2019;09:15:00;1799;4.0;37
13.05.2019;09:25:00;2093;4.3;37
13.05.2019;09:35:00;1932;4.6;36
13.05.2019;09:45:00;3903;5.1;37
13.05.2019;09:55:00;4957;5.8;39
13.05.2019;10:05:00;2724;6.4;40
13.05.2019;10:15:00;3691;6.9;40
13.05.2019;10:25:00;4401;7.8;43
13.05.2019;10:35:00;5147;8.5;44
13.05.2019;10:45:00;5573;9.6;47
13.05.2019;10:55:00;4770;10.5;43
13.05.2019;11:05:00;4656;11.3;44
13.05.2019;11:15:00;5233;12.2;46
13.05.2019;11:25:00;4959;12.9;47
13.05.2019;11:35:00;3860;13.9;43
13.05.2019;11:45:00;8074;15.1;47
13.05.2019;11:55:00;3773;16.1;44
13.05.2019;12:05:00;6056;16.9;46
13.05.2019;12:15:00;3467;17.8;42
13.05.2019;12:25:00;6636;19.1;45
13.05.2019;12:35:00;3413;19.9;45
13.05.2019;12:45:00;4762;20.8;47
13.05.2019;12:55:00;6133;21.6;47
13.05.2019;13:05:00;9110;23.2;46
13.05.2019;13:15:00;4635;24.3;43
13.05.2019;13:25:00;3135;24.7;43
13.05.2019;13:35:00;8017;25.8;47
13.05.2019;13:45:00;3341;26.7;42
13.05.2019;13:55:00;2593;27.2;43
13.05.2019;14:05:00;2298;27.6;42
13.05.2019;14:15:00;2224;27.9;42
13.05.2019;14:25:00;2694;28.3;41
13.05.2019;14:35:00;2633;28.8;42
13.05.2019;14:45:00;2935;29.3;42
13.05.2019;14:55:00;3304;29.8;42
13.05.2019;15:05:00;3634;30.4;43
13.05.2019;15:15:00;1812;30.8;42
13.05.2019;15:25:00;1926;31.1;41
13.05.2019;15:35:00;2360;31.5;41
13.05.2019;15:45:00;2380;31.8;40
13.05.2019;15:55:00;2501;32.2;40
13.05.2019;16:05:00;3650;32.8;41
13.05.2019;16:15:00;3533;33.4;42
13.05.2019;16:25:00;2714;33.9;42
13.05.2019;16:35:00;2839;34.3;42
13.05.2019;16:45:00;2768;34.8;41
13.05.2019;16:55:00;2880;35.3;42
13.05.2019;17:05:00;2849;35.8;41
13.05.2019;17:15:00;5554;36.7;44
13.05.2019;17:25:00;2108;37.4;45
13.05.2019;17:35:00;1708;37.6;42
13.05.2019;17:45:00;2652;38.0;42
13.05.2019;17:55:00;2876;38.5;42
13.05.2019;18:05:00;3685;39.1;42
13.05.2019;18:15:00;4097;39.8;44
13.05.2019;18:25:00;4261;40.4;44
