Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.05.2019;18:35:00;1423;40.9;43
13.05.2019;18:45:00;1737;41.2;41
13.05.2019;18:55:00;2254;41.6;41
13.05.2019;19:05:00;1960;41.9;41
13.05.2019;19:15:00;1226;42.2;40
13.05.2019;19:25:00;1509;42.4;39
13.05.2019;19:35:00;1342;42.6;39
13.05.2019;19:45:00;497;42.8;37
13.05.2019;19:55:00;364;42.8;37
13.05.2019;20:05:00;273;42.9;37
13.05.2019;20:15:00;279;42.9;36
13.05.2019;20:25:00;217;43.0;36
13.05.2019;20:35:00;178;43.0;36
13.05.2019;20:45:00;128;43.0;36
13.05.2019;20:55:00;95;43.0;36
14.05.2019;06:05:00;143;0;28
14.05.2019;06:15:00;189;0;29
14.05.2019;06:25:00;236;0;29
14.05.2019;06:35:00;280;0.1;30
14.05.2019;06:45:00;318;0.1;30
14.05.2019;06:55:00;350;0.2;30
14.05.2019;07:05:00;398;0.3;31
14.05.2019;07:15:00;473;0.3;31
14.05.2019;07:25:00;571;0.4;31
14.05.2019;07:35:00;688;0.5;31
14.05.2019;07:45:00;823;0.7;31
14.05.2019;07:55:00;977;0.8;31
14.05.2019;08:05:00;1156;1.0;32
14.05.2019;08:15:00;1329;1.2;32
14.05.2019;08:35:00;2699;1.8;33
14.05.2019;08:45:00;3127;2.3;34
14.05.2019;08:55:00;3555;2.9;36
14.05.2019;09:05:00;3827;3.5;37
14.05.2019;09:15:00;4182;4.2;39
14.05.2019;09:25:00;4486;4.9;40
14.05.2019;09:35:00;4867;5.7;41
14.05.2019;09:45:00;5208;6.6;43
14.05.2019;09:55:00;5541;7.5;45
14.05.2019;10:05:00;5831;8.4;46
14.05.2019;10:15:00;6132;9.4;48
14.05.2019;10:25:00;6381;10.5;44
14.05.2019;10:35:00;6663;11.5;48
14.05.2019;10:45:00;6934;12.7;44
14.05.2019;10:55:00;7392;13.9;45
14.05.2019;11:05:00;7787;15.1;47
14.05.2019;11:15:00;7466;16.4;45
14.05.2019;11:25:00;7608;17.6;44
14.05.2019;11:35:00;7146;18.9;46
14.05.2019;11:45:00;7959;20.2;47
14.05.2019;11:55:00;7839;21.4;47
14.05.2019;12:05:00;9012;22.9;45
14.05.2019;12:15:00;9348;24.3;44
14.05.2019;12:25:00;6490;25.6;44
14.05.2019;12:35:00;2507;26.6;43
14.05.2019;12:45:00;4780;27.7;45
14.05.2019;12:55:00;4385;28.4;43
14.05.2019;13:05:00;9303;29.8;44
14.05.2019;13:15:00;5657;30.7;46
14.05.2019;13:25:00;3268;31.3;47
14.05.2019;13:35:00;7788;32.2;47
14.05.2019;13:45:00;5999;33.3;44
14.05.2019;13:55:00;5467;34.0;45
14.05.2019;14:05:00;9727;35.6;44
14.05.2019;14:15:00;7774;37.1;44
14.05.2019;14:25:00;4343;38.2;44
14.05.2019;14:35:00;7869;39.5;45
14.05.2019;14:45:00;8643;41.0;46
14.05.2019;14:55:00;7828;42.3;47
14.05.2019;15:05:00;2486;42.9;42
14.05.2019;15:15:00;2443;43.5;43
14.05.2019;15:25:00;2588;43.9;43
14.05.2019;15:35:00;6001;44.6;45
14.05.2019;15:45:00;8296;45.6;47
14.05.2019;15:55:00;5170;46.7;45
14.05.2019;16:05:00;3764;47.6;43
14.05.2019;16:15:00;7931;48.6;47
14.05.2019;16:25:00;6982;49.8;45
14.05.2019;16:35:00;6839;50.9;44
14.05.2019;16:45:00;2612;51.7;45
14.05.2019;16:55:00;3301;52.5;47
14.05.2019;17:05:00;5951;53.4;47
14.05.2019;17:15:00;5650;54.4;45
14.05.2019;17:25:00;3049;55.1;47
14.05.2019;17:35:00;899;55.2;43
14.05.2019;17:45:00;5018;56.0;45
14.05.2019;17:55:00;1091;56.3;44
14.05.2019;18:05:00;1487;56.5;42
14.05.2019;18:15:00;3258;57.0;42
14.05.2019;18:25:00;3365;57.5;43
14.05.2019;18:35:00;2885;58.0;43
14.05.2019;18:45:00;2926;58.5;43
14.05.2019;18:55:00;2386;59.0;43
14.05.2019;19:05:00;787;59.2;41
14.05.2019;19:15:00;487;59.3;39
14.05.2019;19:25:00;521;59.3;38
14.05.2019;19:35:00;426;59.4;38
14.05.2019;19:45:00;682;59.5;37
14.05.2019;19:55:00;581;59.6;37
14.05.2019;20:05:00;394;59.7;37
14.05.2019;20:15:00;265;59.8;37
14.05.2019;20:25:00;205;59.8;36
14.05.2019;20:35:00;149;59.8;36
14.05.2019;20:45:00;0;59.8;36
14.05.2019;20:55:00;0;59.8;0
14.05.2019;21:05:00;0;59.8;0
15.05.2019;06:05:00;132;0;27
15.05.2019;06:15:00;178;0;29
15.05.2019;06:25:00;291;0;29
15.05.2019;06:35:00;321;0.1;30
15.05.2019;06:45:00;497;0.2;30
15.05.2019;06:55:00;376;0.2;30
15.05.2019;07:05:00;609;0.3;31
15.05.2019;07:15:00;705;0.4;31
15.05.2019;07:25:00;912;0.6;31
15.05.2019;07:35:00;1076;0.8;31
15.05.2019;07:55:00;1535;1.2;32
15.05.2019;08:05:00;1218;1.4;32
15.05.2019;08:15:00;1149;1.7;32
15.05.2019;08:25:00;1374;1.9;32
15.05.2019;08:35:00;1307;2.1;33
15.05.2019;08:45:00;1859;2.4;33
15.05.2019;08:55:00;2042;2.7;33
15.05.2019;09:05:00;2231;3.1;34
15.05.2019;09:15:00;2993;3.5;35
15.05.2019;09:25:00;4834;4.2;37
15.05.2019;09:35:00;2672;4.7;38
15.05.2019;09:45:00;5215;5.4;39
15.05.2019;09:55:00;6156;6.4;42
15.05.2019;10:05:00;6245;7.4;45
15.05.2019;10:15:00;5624;8.3;46
15.05.2019;10:25:00;6676;9.4;47
15.05.2019;10:35:00;5792;10.3;44
15.05.2019;10:45:00;7089;11.5;46
15.05.2019;10:55:00;8161;12.6;46
15.05.2019;11:05:00;6528;13.5;43
15.05.2019;11:15:00;7107;14.6;48
15.05.2019;11:25:00;3001;15.2;42
15.05.2019;11:35:00;3849;16.0;44
15.05.2019;11:45:00;8603;17.1;47
15.05.2019;11:55:00;7826;18.2;46
15.05.2019;12:05:00;7031;19.5;44
15.05.2019;12:15:00;3719;20.2;45
15.05.2019;12:25:00;5872;21.1;47
15.05.2019;12:35:00;4801;21.9;45
15.05.2019;12:45:00;3757;22.4;42
15.05.2019;12:55:00;2871;23.2;45
15.05.2019;13:05:00;4133;23.8;45
15.05.2019;13:15:00;3229;24.5;46
15.05.2019;13:25:00;6127;25.4;47
15.05.2019;13:35:00;4849;26.4;45
15.05.2019;13:45:00;7833;27.6;46
15.05.2019;13:55:00;6271;28.6;44
15.05.2019;14:05:00;8841;29.7;47
15.05.2019;14:15:00;8299;31.2;46
15.05.2019;14:25:00;4794;32.0;44
15.05.2019;14:35:00;8773;33.3;46
15.05.2019;14:45:00;7700;34.4;45
15.05.2019;14:55:00;2199;35.1;42
15.05.2019;15:05:00;7752;36.5;47
15.05.2019;15:15:00;4302;37.4;43
15.05.2019;15:25:00;3358;38.1;44
15.05.2019;15:35:00;5365;38.7;45
15.05.2019;15:45:00;3663;39.4;46
15.05.2019;15:55:00;3654;39.9;45
15.05.2019;16:05:00;6041;40.8;47
15.05.2019;16:15:00;5778;41.7;43
15.05.2019;16:25:00;4882;42.6;47
15.05.2019;16:35:00;4480;43.2;46
15.05.2019;16:45:00;3101;43.8;46
15.05.2019;16:55:00;4711;44.7;44
15.05.2019;17:05:00;2595;45.2;43
15.05.2019;17:15:00;1659;45.5;42
15.05.2019;17:25:00;1618;45.8;41
15.05.2019;17:35:00;1645;46.1;41
15.05.2019;17:45:00;1655;46.4;40
15.05.2019;17:55:00;1467;46.6;39
15.05.2019;18:05:00;1909;46.9;39
15.05.2019;18:15:00;1940;47.2;39
15.05.2019;18:25:00;2037;47.6;39
15.05.2019;18:35:00;1946;47.9;39
15.05.2019;18:45:00;1730;48.2;39
15.05.2019;18:55:00;1449;48.4;38
15.05.2019;19:05:00;612;48.6;37
15.05.2019;19:15:00;575;48.7;37
15.05.2019;19:25:00;853;48.8;37
15.05.2019;19:35:00;579;48.9;36
15.05.2019;19:45:00;570;49.0;36
15.05.2019;19:55:00;507;49.1;36
15.05.2019;20:05:00;385;49.2;36
15.05.2019;20:15:00;308;49.2;36
15.05.2019;20:25:00;217;49.3;35
15.05.2019;20:35:00;164;49.3;35
15.05.2019;20:45:00;122;49.3;35
15.05.2019;20:55:00;79;49.3;35
16.05.2019;05:55:00;146;0;26
16.05.2019;06:05:00;216;0;28
16.05.2019;06:15:00;265;0;29
16.05.2019;06:25:00;300;0.1;29
16.05.2019;06:35:00;337;0.1;30
16.05.2019;06:55:00;427;0.3;30
16.05.2019;07:05:00;503;0.3;31
16.05.2019;07:15:00;562;0.4;31
16.05.2019;07:25:00;681;0.5;31
16.05.2019;07:35:00;801;0.7;31
16.05.2019;07:45:00;1149;0.8;31
16.05.2019;07:55:00;1564;1.1;32
16.05.2019;08:05:00;1602;1.4;32
16.05.2019;08:15:00;1540;1.6;32
16.05.2019;08:25:00;1791;1.9;32
16.05.2019;08:35:00;1642;2.2;33
16.05.2019;08:45:00;1958;2.5;33
16.05.2019;08:55:00;1897;2.8;33
16.05.2019;09:05:00;1872;3.1;34
16.05.2019;09:15:00;2237;3.4;34
16.05.2019;09:25:00;3906;4.0;36
16.05.2019;09:35:00;3287;4.7;38
16.05.2019;09:45:00;2861;5.2;38
16.05.2019;09:55:00;2911;5.6;38
16.05.2019;10:05:00;2644;6.1;38
16.05.2019;10:15:00;3030;6.5;38
16.05.2019;10:25:00;3548;7.1;39
16.05.2019;10:35:00;2925;7.6;39
16.05.2019;10:45:00;2636;8.0;39
16.05.2019;10:55:00;2295;8.4;39
16.05.2019;11:05:00;2411;8.8;39
16.05.2019;11:15:00;2215;9.2;38
16.05.2019;11:25:00;3203;9.6;39
16.05.2019;11:35:00;2769;10.1;39
16.05.2019;11:45:00;2454;10.5;39
16.05.2019;11:55:00;3088;11.1;40
16.05.2019;12:05:00;2946;11.5;40
16.05.2019;12:15:00;2676;12.0;40
16.05.2019;12:25:00;5130;12.8;41
16.05.2019;12:35:00;5375;13.7;44
16.05.2019;12:45:00;3596;14.4;44
16.05.2019;12:55:00;5127;15.1;44
16.05.2019;13:05:00;3438;15.7;45
16.05.2019;13:15:00;5407;16.5;45
16.05.2019;13:25:00;7717;17.7;47
16.05.2019;13:35:00;6127;18.7;44
16.05.2019;13:45:00;6091;19.7;47
16.05.2019;13:55:00;3986;20.3;47
16.05.2019;14:05:00;4030;21.1;47
16.05.2019;14:15:00;4249;21.7;47
16.05.2019;14:25:00;4227;22.7;43
16.05.2019;14:35:00;4574;23.4;44
16.05.2019;14:45:00;5661;24.2;46
16.05.2019;14:55:00;9546;25.5;46
16.05.2019;15:05:00;7107;26.8;47
16.05.2019;15:15:00;3534;27.4;46
16.05.2019;15:25:00;3316;28.2;43
16.05.2019;15:35:00;5664;29.0;44
16.05.2019;15:45:00;7871;30.4;44
16.05.2019;15:55:00;3329;31.0;45
16.05.2019;16:05:00;2584;31.8;43
16.05.2019;16:15:00;5123;32.6;45
16.05.2019;16:25:00;7272;33.8;45
16.05.2019;16:35:00;4815;34.8;46
16.05.2019;16:45:00;6408;35.5;46
16.05.2019;16:55:00;5902;36.5;44
16.05.2019;17:05:00;5502;37.4;46
16.05.2019;17:15:00;5156;38.3;48
16.05.2019;17:25:00;4918;39.1;49
16.05.2019;17:35:00;4570;39.9;44
16.05.2019;17:45:00;4223;40.6;45
16.05.2019;17:55:00;3871;41.2;46
16.05.2019;18:05:00;1483;41.7;45
16.05.2019;18:15:00;3584;42.1;44
16.05.2019;18:25:00;3357;42.7;45
16.05.2019;18:35:00;2811;43.2;44
16.05.2019;18:45:00;2471;43.6;43
16.05.2019;18:55:00;2116;43.9;42
16.05.2019;19:05:00;1734;44.3;41
16.05.2019;19:15:00;1307;44.5;40
16.05.2019;19:25:00;1130;44.7;40
16.05.2019;19:35:00;877;44.9;39
16.05.2019;19:45:00;684;45.0;38
16.05.2019;19:55:00;516;45.1;37
16.05.2019;20:05:00;441;45.1;37
16.05.2019;20:15:00;354;45.2;37
16.05.2019;20:25:00;272;45.3;37
16.05.2019;20:35:00;208;45.3;36
16.05.2019;20:45:00;153;45.3;36
16.05.2019;20:55:00;101;45.3;36
16.05.2019;21:05:00;0;45.3;36
17.05.2019;06:05:00;171;0;28
17.05.2019;06:10:00;196;0;29
17.05.2019;06:20:00;259;0;29
17.05.2019;06:30:00;342;0.1;30
17.05.2019;06:40:00;427;0.2;30
17.05.2019;06:50:00;497;0.2;30
17.05.2019;07:00:00;564;0.3;31
17.05.2019;07:10:00;681;0.4;31
17.05.2019;07:20:00;774;0.6;31
17.05.2019;07:30:00;851;0.7;31
17.05.2019;07:40:00;962;0.8;31
17.05.2019;07:50:00;1051;1.0;32
17.05.2019;08:00:00;1513;1.2;32
17.05.2019;08:10:00;1875;1.5;32
17.05.2019;08:20:00;1959;1.9;32
17.05.2019;08:30:00;1844;2.2;33
17.05.2019;08:40:00;2620;2.5;33
17.05.2019;08:50:00;2815;3.0;35
17.05.2019;09:00:00;3041;3.5;36
17.05.2019;09:10:00;3177;4.1;37
17.05.2019;09:20:00;4368;4.8;39
17.05.2019;09:30:00;4107;5.5;40
17.05.2019;09:40:00;4933;6.2;41
17.05.2019;09:50:00;5864;7.1;43
17.05.2019;10:00:00;4949;8.0;45
17.05.2019;10:10:00;4362;8.7;45
17.05.2019;10:20:00;4831;9.6;46
17.05.2019;10:30:00;3684;10.3;45
17.05.2019;10:40:00;4739;11.0;45
17.05.2019;10:50:00;5437;11.8;46
17.05.2019;11:00:00;7199;12.9;45
17.05.2019;11:10:00;7254;14.1;47
17.05.2019;11:20:00;7624;15.4;45
17.05.2019;11:30:00;4718;16.3;48
17.05.2019;11:40:00;3813;16.9;47
17.05.2019;11:50:00;5817;17.7;47
17.05.2019;12:00:00;5781;18.6;45
17.05.2019;12:10:00;5440;19.5;45
17.05.2019;12:20:00;6389;20.5;47
17.05.2019;12:30:00;6500;21.7;46
17.05.2019;12:40:00;6917;22.8;44
17.05.2019;12:50:00;7208;24.0;48
17.05.2019;13:00:00;5841;25.0;44
17.05.2019;13:10:00;7164;26.1;47
17.05.2019;13:20:00;7131;27.3;45
17.05.2019;13:30:00;7586;28.5;44
17.05.2019;13:40:00;8330;29.9;46
17.05.2019;13:50:00;8616;31.2;47
17.05.2019;14:00:00;7826;32.5;46
17.05.2019;14:10:00;7893;33.8;45
17.05.2019;14:20:00;7951;35.2;44
17.05.2019;14:30:00;6484;36.2;48
17.05.2019;14:40:00;5541;37.2;45
17.05.2019;14:50:00;7040;38.2;47
17.05.2019;15:00:00;8608;39.3;47
17.05.2019;15:10:00;7932;40.5;45
17.05.2019;15:20:00;7515;41.8;44
17.05.2019;15:30:00;6671;42.9;47
17.05.2019;15:40:00;6988;44.1;47
17.05.2019;15:50:00;5434;45.0;45
17.05.2019;16:00:00;5648;45.9;46
17.05.2019;16:10:00;5802;46.8;48
17.05.2019;16:20:00;6037;47.8;45
17.05.2019;16:30:00;5550;48.8;48
17.05.2019;16:40:00;6033;49.7;44
17.05.2019;16:50:00;6143;50.7;47
17.05.2019;17:00:00;4216;51.6;44
17.05.2019;17:10:00;4310;52.2;45
17.05.2019;17:20:00;4482;53.0;47
17.05.2019;17:30:00;3347;53.5;46
17.05.2019;17:40:00;3158;54.0;46
17.05.2019;17:50:00;4764;54.8;47
17.05.2019;18:00:00;3664;55.4;47
17.05.2019;18:10:00;3671;56.1;47
17.05.2019;18:20:00;3302;56.6;47
17.05.2019;18:40:00;1005;57.3;43
17.05.2019;18:55:00;890;57.5;41
17.05.2019;19:05:00;752;57.6;40
17.05.2019;19:25:00;562;57.8;38
17.05.2019;19:35:00;417;57.9;38
17.05.2019;19:45:00;333;58.0;38
17.05.2019;19:55:00;274;58.0;37
17.05.2019;20:05:00;183;58.1;37
17.05.2019;20:15:00;117;58.1;37
17.05.2019;20:25:00;88;58.1;37
17.05.2019;20:35:00;0;58.1;36
17.05.2019;20:45:00;0;58.1;0
17.05.2019;20:55:00;0;58.1;0
18.05.2019;06:05:00;162;0;29
18.05.2019;06:10:00;181;0;29
18.05.2019;06:20:00;247;0;30
18.05.2019;06:30:00;353;0.1;30
18.05.2019;06:40:00;429;0.2;31
18.05.2019;06:50:00;494;0.2;31
18.05.2019;07:00:00;561;0.3;31
18.05.2019;07:10:00;563;0.4;31
18.05.2019;07:20:00;666;0.5;32
18.05.2019;07:30:00;892;0.7;32
18.05.2019;07:40:00;1098;0.8;32
18.05.2019;07:50:00;1415;1.1;32
18.05.2019;08:00:00;1417;1.3;32
18.05.2019;08:10:00;1458;1.5;33
18.05.2019;08:20:00;1535;1.8;33
18.05.2019;08:30:00;2062;2.1;33
18.05.2019;08:40:00;2665;2.5;34
18.05.2019;08:50:00;3293;3.0;35
18.05.2019;09:00:00;3154;3.5;37
18.05.2019;09:10:00;2841;4.0;37
18.05.2019;09:20:00;3140;4.5;38
18.05.2019;09:30:00;2458;5.0;38
18.05.2019;09:40:00;2316;5.4;38
18.05.2019;09:50:00;3274;5.8;38
18.05.2019;10:00:00;3825;6.5;40
18.05.2019;10:10:00;3637;7.1;41
18.05.2019;10:20:00;3682;7.7;42
18.05.2019;10:30:00;3873;8.4;42
18.05.2019;10:40:00;4166;9.1;43
18.05.2019;10:50:00;3858;9.7;43
18.05.2019;11:00:00;4751;10.4;44
18.05.2019;11:10:00;3393;11.1;44
18.05.2019;11:20:00;2938;11.6;44
18.05.2019;11:30:00;3419;12.2;43
18.05.2019;11:40:00;2977;12.7;43
18.05.2019;11:50:00;4148;13.3;44
18.05.2019;12:00:00;3742;13.9;44
18.05.2019;12:10:00;4389;14.7;45
18.05.2019;12:20:00;5131;15.4;45
18.05.2019;12:30:00;5046;16.2;47
18.05.2019;12:40:00;5561;17.1;48
18.05.2019;12:50:00;5613;18.0;44
18.05.2019;13:00:00;6013;19.0;47
18.05.2019;13:10:00;5361;20.0;44
18.05.2019;13:20:00;4597;20.7;45
18.05.2019;13:30:00;4251;21.4;46
18.05.2019;13:40:00;3413;22.1;46
18.05.2019;13:50:00;3408;22.6;46
18.05.2019;14:00:00;3657;23.2;46
18.05.2019;14:10:00;3611;23.8;46
18.05.2019;14:20:00;3783;24.4;46
18.05.2019;14:30:00;4185;25.1;46
18.05.2019;14:40:00;4470;25.8;47
18.05.2019;14:50:00;5061;26.6;48
18.05.2019;15:00:00;4687;27.4;49
18.05.2019;15:10:00;5414;28.3;44
18.05.2019;15:20:00;5467;29.2;47
18.05.2019;15:30:00;4352;29.9;48
18.05.2019;15:40:00;4304;30.7;48
18.05.2019;15:50:00;4533;31.4;48
18.05.2019;16:00:00;4327;32.1;49
18.05.2019;16:10:00;4388;32.8;48
18.05.2019;16:20:00;4282;33.5;49
18.05.2019;16:30:00;4363;34.2;49
18.05.2019;16:40:00;3685;34.9;48
18.05.2019;16:50:00;3630;35.5;48
18.05.2019;17:00:00;3539;36.1;47
18.05.2019;17:10:00;3254;36.6;47
18.05.2019;17:20:00;3438;37.2;47
18.05.2019;17:30:00;2648;37.7;46
18.05.2019;17:40:00;2163;38.0;44
18.05.2019;17:50:00;1980;38.4;43
18.05.2019;18:00:00;1861;38.7;42
18.05.2019;18:10:00;1807;39.0;42
18.05.2019;18:20:00;1539;39.2;41
18.05.2019;18:30:00;1216;39.5;40
18.05.2019;18:40:00;1013;39.6;39
18.05.2019;18:45:00;914;39.7;39
18.05.2019;18:55:00;709;39.8;38
18.05.2019;19:05:00;640;39.9;38
18.05.2019;19:15:00;683;40.0;38
18.05.2019;19:25:00;836;40.2;37
18.05.2019;19:35:00;1035;40.3;37
18.05.2019;19:45:00;723;40.5;37
18.05.2019;19:55:00;373;40.6;37
18.05.2019;20:05:00;236;40.6;37
18.05.2019;20:15:00;176;40.6;36
18.05.2019;20:25:00;130;40.7;36
18.05.2019;20:35:00;0;40.7;36
19.05.2019;06:20:00;125;0;28
19.05.2019;06:30:00;181;0;29
19.05.2019;06:40:00;221;0;30
19.05.2019;06:50:00;236;0.1;30
19.05.2019;07:00:00;249;0.1;30
19.05.2019;07:10:00;345;0.2;31
19.05.2019;07:20:00;598;0.2;31
19.05.2019;07:30:00;659;0.4;31
19.05.2019;07:40:00;770;0.5;31
19.05.2019;07:50:00;950;0.6;32
19.05.2019;08:00:00;1078;0.8;32
19.05.2019;08:10:00;1138;1.0;32
19.05.2019;08:20:00;1334;1.2;32
19.05.2019;08:30:00;1606;1.4;33
19.05.2019;08:40:00;2254;1.8;33
19.05.2019;08:50:00;1854;2.1;33
19.05.2019;09:00:00;2168;2.4;34
19.05.2019;09:10:00;2244;2.8;34
19.05.2019;09:20:00;3946;3.4;36
19.05.2019;09:30:00;3042;4.0;38
19.05.2019;09:40:00;2216;4.3;37
19.05.2019;09:50:00;1750;4.6;37
19.05.2019;10:00:00;849;4.8;36
19.05.2019;10:10:00;489;4.9;35
19.05.2019;10:20:00;613;5.0;35
19.05.2019;10:30:00;702;5.1;35
19.05.2019;10:40:00;910;5.3;35
19.05.2019;10:50:00;1157;5.4;35
19.05.2019;11:00:00;1858;5.7;35
19.05.2019;11:10:00;3157;6.2;35
19.05.2019;11:20:00;4420;6.8;38
19.05.2019;11:30:00;4062;7.5;40
19.05.2019;11:40:00;5245;8.4;42
19.05.2019;11:50:00;7370;9.4;45
19.05.2019;12:00:00;4879;10.3;46
19.05.2019;12:10:00;5713;11.2;48
19.05.2019;12:20:00;5609;12.2;48
19.05.2019;12:30:00;6864;13.2;45
19.05.2019;12:40:00;7322;14.4;45
19.05.2019;12:50:00;5906;15.4;46
19.05.2019;13:00:00;6423;16.4;45
19.05.2019;13:10:00;6279;17.5;47
19.05.2019;13:20:00;8259;19.0;44
19.05.2019;13:30:00;5289;19.8;46
19.05.2019;13:40:00;3283;20.4;46
19.05.2019;13:50:00;3410;21.0;46
19.05.2019;14:00:00;3862;21.6;46
19.05.2019;14:10:00;4078;22.3;46
19.05.2019;14:20:00;5536;23.1;48
19.05.2019;14:30:00;7163;24.2;44
19.05.2019;14:40:00;4583;25.1;46
19.05.2019;14:50:00;4723;26.0;45
19.05.2019;15:00:00;3110;26.6;43
19.05.2019;15:10:00;3832;27.2;44
19.05.2019;15:20:00;2607;27.6;44
19.05.2019;15:30:00;2959;28.1;43
19.05.2019;15:40:00;2965;28.6;44
19.05.2019;15:50:00;2372;29.0;43
19.05.2019;16:00:00;2438;29.4;43
19.05.2019;16:10:00;5754;30.1;43
19.05.2019;16:20:00;6489;31.3;47
19.05.2019;16:30:00;6138;32.4;47
19.05.2019;16:40:00;7887;33.7;44
19.05.2019;16:50:00;5143;34.6;47
19.05.2019;17:00:00;3645;35.3;47
19.05.2019;17:10:00;2495;35.7;46
19.05.2019;17:20:00;1489;36.0;44
19.05.2019;17:30:00;1401;36.2;42
19.05.2019;17:40:00;1248;36.4;41
19.05.2019;17:50:00;1416;36.7;41
19.05.2019;18:00:00;3783;37.3;42
19.05.2019;18:10:00;1819;37.6;41
19.05.2019;18:20:00;2657;38.0;41
19.05.2019;18:30:00;3585;38.5;42
19.05.2019;18:40:00;2230;38.9;42
19.05.2019;18:50:00;1138;39.2;40
19.05.2019;19:00:00;626;39.3;39
19.05.2019;19:10:00;551;39.4;38
19.05.2019;19:20:00;723;39.5;38
19.05.2019;19:30:00;866;39.6;37
19.05.2019;19:40:00;779;39.8;37
19.05.2019;19:50:00;387;39.8;37
19.05.2019;20:00:00;102;39.9;37
20.05.2019;06:10:00;20;0;27
20.05.2019;06:20:00;168;0;28
20.05.2019;06:30:00;184;0;29
20.05.2019;06:40:00;196;0;29
20.05.2019;06:50:00;189;0.1;30
20.05.2019;07:00:00;226;0.1;30
20.05.2019;07:10:00;336;0.2;30
20.05.2019;07:20:00;454;0.2;31
20.05.2019;07:30:00;545;0.3;31
20.05.2019;07:40:00;461;0.4;31
20.05.2019;07:50:00;407;0.5;31
20.05.2019;08:00:00;424;0.5;31
20.05.2019;08:10:00;363;0.6;32
20.05.2019;08:25:00;293;0.7;32
20.05.2019;08:45:00;464;0.8;32
20.05.2019;08:55:00;467;0.9;32
20.05.2019;09:05:00;568;1.0;32
20.05.2019;09:15:00;592;1.1;32
20.05.2019;09:25:00;555;1.2;33
20.05.2019;09:35:00;603;1.3;33
20.05.2019;09:45:00;543;1.4;33
20.05.2019;09:55:00;598;1.4;33
20.05.2019;10:05:00;719;1.6;33
20.05.2019;10:15:00;830;1.7;33
20.05.2019;10:25:00;652;1.8;33
20.05.2019;10:35:00;580;1.9;33
20.05.2019;10:45:00;621;2.0;33
20.05.2019;10:55:00;754;2.1;33
20.05.2019;11:05:00;940;2.3;33
20.05.2019;11:15:00;1378;2.5;33
20.05.2019;11:25:00;1750;2.8;33
20.05.2019;11:35:00;1948;3.1;34
20.05.2019;11:45:00;1520;3.4;34
20.05.2019;11:55:00;1098;3.6;34
20.05.2019;12:05:00;863;3.7;34
20.05.2019;12:15:00;1033;3.9;34
20.05.2019;12:25:00;1533;4.1;34
20.05.2019;12:35:00;1763;4.4;34
20.05.2019;12:45:00;1497;4.6;34
20.05.2019;12:55:00;1458;4.9;34
20.05.2019;13:05:00;1623;5.1;34
20.05.2019;13:15:00;896;5.3;34
20.05.2019;13:25:00;679;5.4;34
20.05.2019;13:35:00;545;5.5;34
20.05.2019;13:45:00;589;5.6;34
20.05.2019;13:55:00;667;5.7;34
20.05.2019;14:05:00;805;5.8;34
20.05.2019;14:15:00;1066;6.0;34
20.05.2019;14:25:00;906;6.2;34
20.05.2019;14:35:00;564;6.3;34
20.05.2019;14:45:00;483;6.3;34
20.05.2019;14:55:00;629;6.4;34
20.05.2019;15:05:00;524;6.5;34
20.05.2019;15:15:00;427;6.6;34
20.05.2019;15:25:00;616;6.7;34
20.05.2019;15:35:00;629;6.8;34
20.05.2019;15:45:00;579;6.9;34
20.05.2019;15:55:00;742;7.0;34
20.05.2019;16:05:00;657;7.1;34
20.05.2019;16:15:00;585;7.2;34
20.05.2019;16:25:00;539;7.3;34
20.05.2019;16:35:00;519;7.4;34
20.05.2019;16:45:00;494;7.5;34
20.05.2019;16:55:00;619;7.6;34
20.05.2019;17:05:00;755;7.7;34
20.05.2019;17:15:00;796;7.8;34
20.05.2019;17:25:00;895;8.0;34
20.05.2019;17:35:00;1161;8.2;34
20.05.2019;17:45:00;582;8.3;34
20.05.2019;17:55:00;399;8.4;34
20.05.2019;18:05:00;855;8.5;34
20.05.2019;18:15:00;459;8.6;34
20.05.2019;18:25:00;486;8.6;34
20.05.2019;18:35:00;550;8.7;34
20.05.2019;18:45:00;628;8.8;34
20.05.2019;18:55:00;347;8.9;34
20.05.2019;19:05:00;317;9.0;34
20.05.2019;19:15:00;220;9.0;34
20.05.2019;19:25:00;506;9.1;34
20.05.2019;19:35:00;641;9.2;34
20.05.2019;19:45:00;479;9.3;34
20.05.2019;19:55:00;231;9.3;34
20.05.2019;20:05:00;234;9.4;34
20.05.2019;20:15:00;239;9.4;34
20.05.2019;20:25:00;213;9.4;33
20.05.2019;20:35:00;127;9.5;33
20.05.2019;20:45:00;0;9.5;33
20.05.2019;20:55:00;0;9.5;0
20.05.2019;21:05:00;0;9.5;0
21.05.2019;06:10:00;12;0;26
21.05.2019;06:20:00;126;0;28
21.05.2019;06:30:00;136;0;29
21.05.2019;06:40:00;150;0;29
21.05.2019;06:50:00;218;0.1;29
21.05.2019;07:00:00;242;0.1;30
21.05.2019;07:10:00;236;0.1;30
21.05.2019;07:20:00;236;0.2;30
21.05.2019;07:30:00;227;0.2;30
21.05.2019;07:50:00;388;0.3;31
21.05.2019;08:00:00;515;0.4;31
21.05.2019;08:10:00;688;0.5;31
21.05.2019;08:20:00;926;0.6;31
21.05.2019;08:30:00;1187;0.8;31
21.05.2019;08:40:00;1484;1.0;32
21.05.2019;08:50:00;1412;1.3;32
21.05.2019;09:00:00;1193;1.5;32
21.05.2019;09:10:00;1052;1.6;32
21.05.2019;09:20:00;796;1.8;32
21.05.2019;09:30:00;1539;2.0;33
21.05.2019;09:40:00;1145;2.2;33
21.05.2019;09:50:00;1105;2.4;33
21.05.2019;10:00:00;598;2.5;33
21.05.2019;10:10:00;451;2.6;33
21.05.2019;10:20:00;538;2.7;33
21.05.2019;10:30:00;569;2.7;33
21.05.2019;10:40:00;603;2.8;33
21.05.2019;10:50:00;703;2.9;33
21.05.2019;11:00:00;733;3.1;33
21.05.2019;11:10:00;1196;3.3;33
21.05.2019;11:20:00;1495;3.5;33
21.05.2019;11:30:00;1207;3.7;33
21.05.2019;11:40:00;1353;3.9;33
21.05.2019;11:50:00;1379;4.1;33
21.05.2019;12:00:00;1334;4.4;33
21.05.2019;12:10:00;1801;4.6;33
21.05.2019;12:20:00;2100;5.0;34
21.05.2019;12:30:00;1923;5.3;34
21.05.2019;12:40:00;1833;5.6;34
21.05.2019;12:50:00;2190;5.9;35
21.05.2019;13:00:00;1896;6.2;35
21.05.2019;13:10:00;2178;6.6;35
21.05.2019;13:20:00;2499;7.0;36
21.05.2019;13:30:00;2849;7.4;36
21.05.2019;13:40:00;2743;7.9;37
21.05.2019;13:50:00;2456;8.3;37
21.05.2019;14:00:00;2180;8.7;37
21.05.2019;14:10:00;2076;9.0;37
21.05.2019;14:20:00;2514;9.4;37
21.05.2019;14:30:00;2909;9.9;38
21.05.2019;14:40:00;2889;10.4;38
21.05.2019;14:50:00;2478;10.8;38
21.05.2019;15:00:00;2673;11.2;38
21.05.2019;15:10:00;2891;11.7;39
21.05.2019;15:20:00;2847;12.1;39
21.05.2019;15:30:00;2476;12.5;39
21.05.2019;15:40:00;2336;13.0;39
21.05.2019;15:50:00;2150;13.3;38
21.05.2019;16:00:00;2487;13.7;38
21.05.2019;16:10:00;2464;14.1;38
21.05.2019;16:20:00;2469;14.5;39
21.05.2019;16:30:00;1767;14.8;38
21.05.2019;16:40:00;1984;15.2;38
21.05.2019;16:50:00;1217;15.4;37
21.05.2019;17:00:00;861;15.6;36
21.05.2019;17:10:00;758;15.7;36
21.05.2019;17:20:00;719;15.8;35
21.05.2019;17:30:00;822;15.9;35
21.05.2019;17:40:00;1020;16.1;35
21.05.2019;17:50:00;1226;16.3;35
21.05.2019;18:00:00;1378;16.5;35
21.05.2019;18:10:00;1088;16.7;35
21.05.2019;18:20:00;958;16.9;35
21.05.2019;18:30:00;850;17.0;35
21.05.2019;18:40:00;786;17.1;35
21.05.2019;18:45:00;679;17.2;35
21.05.2019;18:55:00;646;17.3;34
21.05.2019;19:05:00;494;17.4;34
21.05.2019;19:15:00;400;17.5;34
21.05.2019;19:25:00;329;17.5;34
21.05.2019;19:35:00;363;17.6;34
21.05.2019;19:45:00;265;17.6;34
21.05.2019;19:55:00;277;17.7;34
21.05.2019;20:05:00;240;17.7;34
21.05.2019;20:15:00;157;17.7;34
21.05.2019;20:25:00;140;17.8;34
21.05.2019;20:35:00;113;17.8;34
21.05.2019;20:45:00;0;17.8;34
21.05.2019;20:55:00;0;17.8;0
22.05.2019;06:25:00;116;0;26
22.05.2019;06:35:00;171;0;28
22.05.2019;06:45:00;203;0;28
22.05.2019;06:55:00;234;0.1;29
22.05.2019;07:05:00;388;0.1;29
22.05.2019;07:15:00;528;0.2;30
22.05.2019;07:25:00;588;0.3;30
22.05.2019;07:35:00;650;0.4;30
22.05.2019;07:45:00;713;0.5;31
22.05.2019;07:55:00;724;0.6;31
22.05.2019;08:05:00;726;0.8;31
22.05.2019;08:15:00;944;0.9;31
22.05.2019;08:25:00;1055;1.1;31
22.05.2019;08:35:00;1007;1.2;32
22.05.2019;08:45:00;821;1.4;32
22.05.2019;08:55:00;843;1.5;32
22.05.2019;09:05:00;738;1.6;32
22.05.2019;09:15:00;946;1.8;32
22.05.2019;09:25:00;1319;2.0;32
22.05.2019;09:35:00;1610;2.2;32
22.05.2019;09:45:00;2079;2.6;33
22.05.2019;09:55:00;2287;2.9;33
22.05.2019;10:05:00;4054;3.4;34
22.05.2019;10:15:00;4145;4.1;36
22.05.2019;10:25:00;3842;4.8;39
22.05.2019;10:45:00;7076;6.8;45
22.05.2019;10:55:00;7021;7.9;47
22.05.2019;11:05:00;6232;9.0;44
22.05.2019;11:15:00;4092;9.9;46
22.05.2019;11:25:00;8164;11.0;47
22.05.2019;11:35:00;7780;12.3;47
22.05.2019;11:45:00;6940;13.5;44
22.05.2019;11:55:00;4621;14.3;45
22.05.2019;12:05:00;6809;15.5;44
22.05.2019;12:15:00;8269;16.8;46
22.05.2019;12:25:00;6508;18.1;47
22.05.2019;12:35:00;5089;18.7;42
22.05.2019;12:45:00;7795;19.9;47
22.05.2019;12:55:00;8357;21.3;47
22.05.2019;13:05:00;8439;22.7;46
22.05.2019;13:15:00;8639;24.1;45
22.05.2019;13:25:00;3737;24.8;47
22.05.2019;13:35:00;8474;26.1;45
22.05.2019;13:45:00;7472;27.3;46
22.05.2019;13:55:00;7629;28.6;46
22.05.2019;14:05:00;7178;29.9;47
22.05.2019;14:15:00;8071;31.2;45
22.05.2019;14:25:00;8195;32.5;44
22.05.2019;14:35:00;6658;33.8;44
22.05.2019;14:45:00;5289;34.7;46
22.05.2019;14:55:00;4506;35.5;48
22.05.2019;15:05:00;3469;36.1;47
22.05.2019;15:15:00;4854;37.0;44
22.05.2019;15:25:00;3930;37.7;44
22.05.2019;15:35:00;5548;38.5;47
22.05.2019;15:45:00;3363;39.1;47
22.05.2019;15:55:00;3448;39.6;46
22.05.2019;16:05:00;3853;40.3;46
22.05.2019;16:15:00;3889;40.9;47
22.05.2019;16:25:00;3556;41.6;47
22.05.2019;16:35:00;4181;42.3;47
22.05.2019;16:45:00;4641;42.9;47
22.05.2019;16:55:00;4748;43.8;44
22.05.2019;17:05:00;4212;44.5;46
22.05.2019;17:15:00;4703;45.2;46
22.05.2019;17:25:00;3505;45.8;46
22.05.2019;17:35:00;2973;46.3;45
22.05.2019;17:45:00;3093;46.8;45
22.05.2019;17:55:00;3701;47.5;46
22.05.2019;18:05:00;3354;48.0;45
22.05.2019;18:15:00;3465;48.6;45
22.05.2019;18:25:00;3070;49.1;45
22.05.2019;18:45:00;3138;50.3;45
22.05.2019;18:55:00;3082;50.8;45
22.05.2019;19:05:00;2602;51.3;44
22.05.2019;19:15:00;2259;51.6;43
22.05.2019;19:25:00;1872;52.0;42
22.05.2019;19:35:00;1552;52.2;41
22.05.2019;19:45:00;1138;52.4;40
22.05.2019;19:55:00;806;52.6;39
22.05.2019;20:05:00;519;52.7;38
22.05.2019;20:15:00;369;52.8;38
22.05.2019;20:25:00;255;52.8;37
22.05.2019;20:35:00;203;52.8;37
22.05.2019;20:45:00;166;52.9;37
22.05.2019;20:55:00;129;52.9;36
22.05.2019;21:05:00;32;52.9;36
23.05.2019;05:55:00;150;0;28
23.05.2019;07:45:00;994;0.9;31
23.05.2019;07:55:00;1153;1.1;32
23.05.2019;08:05:00;1321;1.3;32
23.05.2019;08:15:00;1486;1.5;32
23.05.2019;08:25:00;2360;1.9;32
23.05.2019;08:35:00;2751;2.3;33
23.05.2019;08:45:00;3151;2.8;35
23.05.2019;08:55:00;3465;3.4;36
23.05.2019;09:05:00;3683;4.0;37
23.05.2019;09:15:00;4145;4.6;39
23.05.2019;09:25:00;4406;5.3;40
23.05.2019;09:35:00;4701;6.1;41
23.05.2019;09:45:00;5062;6.9;43
23.05.2019;09:55:00;5296;7.8;44
23.05.2019;10:05:00;5512;8.7;46
23.05.2019;10:15:00;5687;9.6;47
23.05.2019;10:25:00;6062;10.6;48
23.05.2019;10:35:00;6353;11.6;44
23.05.2019;10:45:00;6334;12.6;48
23.05.2019;10:55:00;6415;13.7;44
23.05.2019;11:05:00;6236;14.7;48
23.05.2019;11:15:00;6871;15.8;44
23.05.2019;11:25:00;6882;17.0;47
23.05.2019;11:35:00;7273;18.1;46
23.05.2019;11:45:00;7358;19.3;44
23.05.2019;11:55:00;7518;20.6;45
23.05.2019;12:05:00;7538;21.8;47
23.05.2019;12:15:00;7650;23.1;46
23.05.2019;12:25:00;7557;24.3;45
23.05.2019;12:35:00;7571;25.6;44
23.05.2019;12:45:00;7191;26.8;47
23.05.2019;12:55:00;7775;28.0;47
23.05.2019;13:05:00;7901;29.3;45
23.05.2019;13:15:00;7620;30.6;44
23.05.2019;13:25:00;7864;31.9;44
23.05.2019;13:35:00;7714;33.2;46
23.05.2019;13:45:00;7568;34.4;47
23.05.2019;13:55:00;7682;35.7;46
23.05.2019;14:05:00;7566;37.0;44
23.05.2019;14:15:00;7558;38.2;45
23.05.2019;14:25:00;7827;39.5;47
23.05.2019;14:35:00;7796;40.8;47
23.05.2019;14:45:00;7662;42.1;46
23.05.2019;14:55:00;7528;43.3;44
23.05.2019;15:05:00;7547;44.5;45
23.05.2019;15:15:00;7448;45.8;47
23.05.2019;15:25:00;7237;47.0;46
23.05.2019;15:35:00;7109;48.2;44
23.05.2019;15:45:00;7006;49.3;46
23.05.2019;15:55:00;6833;50.4;47
23.05.2019;16:05:00;6767;51.6;44
23.05.2019;16:15:00;6455;52.7;46
23.05.2019;16:25:00;6311;53.7;46
23.05.2019;16:35:00;5967;54.7;44
23.05.2019;16:45:00;5872;55.7;47
23.05.2019;16:55:00;5448;56.6;44
23.05.2019;17:05:00;5352;57.5;46
23.05.2019;17:15:00;5047;58.3;48
23.05.2019;17:25:00;4774;59.1;44
23.05.2019;17:35:00;4542;59.9;46
23.05.2019;17:45:00;4303;60.6;47
23.05.2019;17:55:00;4025;61.3;48
23.05.2019;18:05:00;3750;61.9;48
23.05.2019;18:15:00;3445;62.5;47
23.05.2019;18:25:00;3190;63.1;47
23.05.2019;18:35:00;2931;63.5;46
23.05.2019;18:55:00;2350;64.4;44
23.05.2019;19:05:00;1961;64.7;43
23.05.2019;19:15:00;1635;65.0;42
23.05.2019;19:25:00;1350;65.3;41
23.05.2019;19:35:00;1111;65.4;40
23.05.2019;19:45:00;846;65.6;39
23.05.2019;19:55:00;615;65.7;38
23.05.2019;20:05:00;441;65.8;38
23.05.2019;20:15:00;331;65.8;38
23.05.2019;20:25:00;274;65.9;37
23.05.2019;20:35:00;223;65.9;37
23.05.2019;20:45:00;184;66.0;37
23.05.2019;20:55:00;133;66.0;37
23.05.2019;21:05:00;92;66.0;36
23.05.2019;21:15:00;0;66.0;0
24.05.2019;05:50:00;134;0;27
24.05.2019;06:00:00;180;0;28
24.05.2019;06:10:00;231;0;29
24.05.2019;06:20:00;282;0.1;30
24.05.2019;06:30:00;335;0.1;30
24.05.2019;06:40:00;380;0.2;30
24.05.2019;06:50:00;413;0.3;31
24.05.2019;07:00:00;458;0.3;31
24.05.2019;07:20:00;622;0.5;31
24.05.2019;07:30:00;733;0.6;31
24.05.2019;07:40:00;868;0.8;32
24.05.2019;07:50:00;1001;0.9;32
24.05.2019;08:00:00;1078;1.1;32
24.05.2019;08:10:00;1298;1.3;32
24.05.2019;08:20:00;1778;1.6;32
24.05.2019;08:30:00;2610;2.0;33
24.05.2019;08:40:00;2964;2.4;34
24.05.2019;08:50:00;3333;3.0;35
24.05.2019;09:00:00;3666;3.6;37
24.05.2019;09:10:00;3953;4.2;38
24.05.2019;09:20:00;4111;4.9;40
24.05.2019;09:30:00;4505;5.6;41
24.05.2019;09:40:00;4608;6.4;42
24.05.2019;09:50:00;4949;7.1;43
24.05.2019;10:00:00;5329;8.0;45
24.05.2019;10:10:00;5573;8.9;46
24.05.2019;10:20:00;5798;9.8;48
24.05.2019;10:30:00;5995;10.8;46
24.05.2019;10:40:00;6204;11.8;46
24.05.2019;10:50:00;6396;12.9;47
24.05.2019;11:00:00;6631;14.0;46
24.05.2019;11:10:00;6759;15.1;45
24.05.2019;11:20:00;7140;16.2;47
24.05.2019;11:30:00;5406;17.3;44
24.05.2019;11:40:00;7022;18.1;46
24.05.2019;11:50:00;7898;19.4;44
24.05.2019;12:00:00;7933;20.7;44
24.05.2019;12:10:00;7193;21.9;47
24.05.2019;12:20:00;7312;22.9;45
24.05.2019;12:30:00;7766;24.2;44
24.05.2019;12:40:00;7031;25.4;47
24.05.2019;12:50:00;6472;26.4;45
24.05.2019;13:00:00;7492;27.6;44
24.05.2019;13:10:00;7749;28.9;45
24.05.2019;13:20:00;6225;30.1;48
24.05.2019;13:30:00;8037;31.3;45
24.05.2019;13:40:00;7700;32.6;44
24.05.2019;13:50:00;7438;33.9;44
24.05.2019;14:00:00;6874;35.1;47
24.05.2019;14:10:00;6239;36.1;47
24.05.2019;14:20:00;5594;37.1;45
24.05.2019;14:30:00;5345;38.0;46
24.05.2019;14:40:00;5697;38.9;48
24.05.2019;14:50:00;5476;39.7;44
24.05.2019;15:00:00;6118;40.7;48
24.05.2019;15:10:00;5123;41.7;44
24.05.2019;15:20:00;5220;42.5;47
24.05.2019;15:30:00;5952;43.5;46
24.05.2019;15:40:00;6139;44.5;47
24.05.2019;15:50:00;6434;45.5;47
24.05.2019;16:00:00;6368;46.5;46
24.05.2019;16:10:00;7106;47.7;44
24.05.2019;16:20:00;6184;48.7;48
24.05.2019;16:30:00;5162;49.6;44
24.05.2019;16:40:00;5309;50.6;47
24.05.2019;16:50:00;5705;51.5;46
24.05.2019;17:00:00;5576;52.4;46
24.05.2019;17:10:00;3985;53.1;47
24.05.2019;17:20:00;2812;53.6;46
24.05.2019;17:30:00;3612;54.2;46
24.05.2019;17:40:00;2900;54.7;46
24.05.2019;17:50:00;2448;55.1;45
24.05.2019;18:00:00;3278;55.6;45
24.05.2019;18:10:00;3423;56.2;45
24.05.2019;18:20:00;2745;56.7;45
24.05.2019;18:40:00;2039;57.6;43
24.05.2019;18:45:00;2307;57.8;43
24.05.2019;18:55:00;2574;58.2;43
24.05.2019;19:05:00;1505;58.5;42
24.05.2019;19:15:00;1193;58.7;41
24.05.2019;19:25:00;1333;58.9;40
24.05.2019;19:35:00;1092;59.1;39
24.05.2019;19:45:00;801;59.2;38
24.05.2019;19:55:00;663;59.3;38
24.05.2019;20:05:00;605;59.4;38
24.05.2019;20:15:00;503;59.5;37
24.05.2019;20:25:00;397;59.6;37
24.05.2019;20:35:00;309;59.7;37
24.05.2019;20:45:00;232;59.7;37
24.05.2019;20:55:00;155;59.7;36
24.05.2019;21:05:00;114;59.7;36
24.05.2019;21:15:00;0;59.7;0
24.05.2019;21:25:00;0;59.7;0
25.05.2019;05:50:00;135;0;28
25.05.2019;06:00:00;173;0;29
25.05.2019;06:10:00;166;0;30
25.05.2019;06:20:00;202;0;30
25.05.2019;06:30:00;290;0.1;31
25.05.2019;06:40:00;323;0.1;31
25.05.2019;06:50:00;308;0.2;31
25.05.2019;07:00:00;436;0.3;31
25.05.2019;07:10:00;674;0.4;32
25.05.2019;07:20:00;627;0.5;32
25.05.2019;07:30:00;523;0.6;32
25.05.2019;07:40:00;450;0.6;32
25.05.2019;07:50:00;446;0.7;32
25.05.2019;08:00:00;641;0.8;32
25.05.2019;08:10:00;745;0.9;32
25.05.2019;08:20:00;828;1.1;33
25.05.2019;08:30:00;1193;1.2;33
25.05.2019;08:40:00;1575;1.5;33
25.05.2019;08:50:00;1868;1.8;33
25.05.2019;09:00:00;2006;2.1;33
25.05.2019;09:10:00;2192;2.4;34
25.05.2019;09:20:00;2662;2.8;35
25.05.2019;09:30:00;2772;3.3;36
25.05.2019;09:40:00;2427;3.7;36
25.05.2019;09:50:00;2214;4.1;36
25.05.2019;10:00:00;2203;4.4;36
25.05.2019;10:10:00;1703;4.7;36
25.05.2019;10:20:00;2411;5.1;36
25.05.2019;10:30:00;4536;5.9;39
25.05.2019;10:40:00;3935;6.5;40
25.05.2019;10:50:00;4212;7.3;42
25.05.2019;11:00:00;5547;8.2;44
25.05.2019;11:10:00;5052;8.9;44
25.05.2019;11:20:00;6884;9.9;47
25.05.2019;11:30:00;6662;11.0;45
25.05.2019;11:40:00;4756;11.8;46
25.05.2019;11:50:00;3338;12.4;45
25.05.2019;12:00:00;3114;12.9;45
25.05.2019;12:10:00;3475;13.5;44
25.05.2019;12:20:00;4181;14.1;45
25.05.2019;12:30:00;3783;14.7;45
25.05.2019;12:40:00;2900;15.2;44
25.05.2019;12:50:00;3254;15.8;44
25.05.2019;13:00:00;3291;16.3;44
25.05.2019;13:10:00;3121;16.8;44
25.05.2019;13:20:00;2728;17.3;43
25.05.2019;13:30:00;2329;17.7;42
25.05.2019;13:40:00;2004;18.0;42
25.05.2019;13:50:00;2023;18.4;41
25.05.2019;14:00:00;3022;18.8;41
25.05.2019;14:10:00;3987;19.4;42
25.05.2019;14:20:00;3783;20.1;44
25.05.2019;14:30:00;3635;20.7;44
25.05.2019;14:40:00;8047;21.7;47
25.05.2019;14:50:00;5107;22.6;44
25.05.2019;15:00:00;5213;23.5;46
25.05.2019;15:10:00;5837;24.5;45
25.05.2019;15:20:00;2299;24.9;42
25.05.2019;15:30:00;2050;25.3;42
25.05.2019;15:40:00;1787;25.6;41
25.05.2019;15:50:00;2457;26.0;41
25.05.2019;16:00:00;1108;26.2;40
25.05.2019;16:10:00;707;26.4;39
25.05.2019;16:20:00;402;26.4;38
25.05.2019;16:30:00;325;26.5;38
25.05.2019;16:40:00;366;26.5;37
25.05.2019;16:50:00;380;26.6;37
25.05.2019;17:00:00;417;26.7;37
25.05.2019;17:10:00;398;26.7;37
25.05.2019;17:20:00;442;26.8;36
25.05.2019;17:30:00;529;26.9;36
25.05.2019;17:40:00;1029;27.0;36
25.05.2019;17:50:00;1948;27.3;36
25.05.2019;18:00:00;2502;27.7;36
25.05.2019;18:10:00;2063;28.1;37
25.05.2019;18:20:00;2576;28.5;37
25.05.2019;18:45:00;2206;29.3;38
25.05.2019;18:55:00;1329;29.6;37
25.05.2019;19:05:00;599;29.7;36
25.05.2019;19:15:00;698;29.8;36
25.05.2019;19:25:00;512;29.9;36
25.05.2019;19:35:00;322;30.0;36
25.05.2019;19:45:00;358;30.0;36
25.05.2019;19:55:00;395;30.1;36
25.05.2019;20:05:00;257;30.1;35
25.05.2019;20:15:00;174;30.2;35
25.05.2019;20:25:00;143;30.2;35
25.05.2019;20:35:00;124;30.2;35
25.05.2019;20:45:00;117;30.2;35
25.05.2019;20:55:00;40;30.2;35
25.05.2019;21:05:00;0;30.2;0
25.05.2019;21:15:00;0;30.2;0
26.05.2019;05:45:00;21;0;27
26.05.2019;05:55:00;148;0;28
26.05.2019;06:05:00;202;0;29
26.05.2019;06:15:00;261;0;30
26.05.2019;06:25:00;348;0.1;30
26.05.2019;06:35:00;437;0.2;31
26.05.2019;06:55:00;542;0.3;31
26.05.2019;07:05:00;612;0.4;31
26.05.2019;07:15:00;694;0.5;32
26.05.2019;07:25:00;800;0.7;32
26.05.2019;07:35:00;938;0.8;32
26.05.2019;07:55:00;1159;1.2;32
26.05.2019;08:05:00;1527;1.4;33
26.05.2019;08:25:00;2113;2.0;33
26.05.2019;08:35:00;1971;2.4;34
26.05.2019;08:45:00;1637;2.7;34
26.05.2019;08:55:00;1718;3.0;34
26.05.2019;09:05:00;1703;3.3;35
26.05.2019;09:15:00;2181;3.6;35
26.05.2019;09:25:00;2746;4.0;36
26.05.2019;09:35:00;5007;4.7;38
26.05.2019;09:45:00;4468;5.5;40
26.05.2019;09:55:00;5467;6.4;42
26.05.2019;10:05:00;5825;7.3;44
26.05.2019;10:15:00;4440;8.1;45
26.05.2019;10:25:00;5978;9.0;46
26.05.2019;10:35:00;6594;10.1;47
26.05.2019;10:45:00;2950;10.8;44
26.05.2019;10:55:00;6999;11.8;47
26.05.2019;11:05:00;7219;13.0;44
26.05.2019;11:15:00;7428;14.2;47
26.05.2019;11:25:00;7066;15.5;47
26.05.2019;11:35:00;7884;16.6;45
26.05.2019;11:45:00;7505;17.8;47
26.05.2019;11:55:00;7610;19.0;46
26.05.2019;12:05:00;7665;20.3;44
26.05.2019;12:15:00;7613;21.6;45
26.05.2019;12:25:00;7839;22.8;47
26.05.2019;12:35:00;7884;24.1;47
26.05.2019;12:45:00;6273;25.3;45
26.05.2019;12:55:00;4737;26.2;47
26.05.2019;13:05:00;6917;27.1;47
26.05.2019;13:15:00;2994;27.7;43
26.05.2019;13:25:00;2842;28.2;44
26.05.2019;13:35:00;2898;28.7;44
26.05.2019;13:45:00;3250;29.2;44
26.05.2019;13:55:00;3275;29.7;44
26.05.2019;14:05:00;3733;30.3;45
26.05.2019;14:15:00;3203;30.8;45
26.05.2019;14:25:00;3019;31.4;45
26.05.2019;14:35:00;4250;31.9;45
26.05.2019;14:45:00;3382;32.5;45
26.05.2019;14:55:00;3981;33.1;45
26.05.2019;15:05:00;5126;33.9;47
26.05.2019;15:15:00;4967;34.8;48
26.05.2019;15:25:00;4412;35.5;49
26.05.2019;15:35:00;4652;36.3;48
26.05.2019;15:45:00;4952;37.0;44
26.05.2019;15:55:00;3716;37.7;45
26.05.2019;16:05:00;3653;38.3;46
26.05.2019;16:15:00;8339;39.4;46
26.05.2019;16:25:00;6788;40.5;47
26.05.2019;16:35:00;6241;41.6;44
26.05.2019;16:45:00;3192;42.3;45
26.05.2019;16:55:00;4157;43.0;46
26.05.2019;17:05:00;2534;43.5;45
26.05.2019;17:15:00;2374;43.9;44
26.05.2019;17:25:00;2366;44.3;44
26.05.2019;17:35:00;2857;44.8;44
26.05.2019;17:45:00;2314;45.2;43
26.05.2019;17:55:00;2578;45.6;43
26.05.2019;18:05:00;1612;45.9;42
26.05.2019;18:15:00;3567;46.4;43
26.05.2019;18:25:00;1893;46.9;43
26.05.2019;18:35:00;1241;47.1;41
26.05.2019;18:45:00;1479;47.3;40
26.05.2019;18:55:00;1106;47.5;39
26.05.2019;19:05:00;812;47.7;39
26.05.2019;19:15:00;737;47.8;38
26.05.2019;19:25:00;549;47.9;38
26.05.2019;19:35:00;673;48.0;37
26.05.2019;19:45:00;789;48.1;37
26.05.2019;19:55:00;683;48.2;37
26.05.2019;20:05:00;512;48.3;37
26.05.2019;20:15:00;425;48.4;37
26.05.2019;20:25:00;346;48.5;36
26.05.2019;20:35:00;286;48.5;36
26.05.2019;20:45:00;176;48.5;36
26.05.2019;20:55:00;127;48.6;36
26.05.2019;21:05:00;90;48.6;36
26.05.2019;21:15:00;0;48.6;0
27.05.2019;05:50:00;77;0;27
27.05.2019;06:00:00;169;0;29
27.05.2019;06:10:00;221;0;29
27.05.2019;06:20:00;295;0.1;30
27.05.2019;06:30:00;367;0.1;30
27.05.2019;06:40:00;462;0.2;30
27.05.2019;06:50:00;581;0.3;31
27.05.2019;07:00:00;688;0.4;31
27.05.2019;07:10:00;767;0.5;31
27.05.2019;07:20:00;834;0.6;31
27.05.2019;07:30:00;987;0.8;32
27.05.2019;07:40:00;1130;1.0;32
27.05.2019;07:50:00;1030;1.2;32
27.05.2019;08:00:00;1225;1.4;32
27.05.2019;08:10:00;1678;1.6;33
27.05.2019;08:20:00;2091;2.0;33
27.05.2019;08:30:00;2645;2.4;34
27.05.2019;08:40:00;2136;2.8;35
27.05.2019;08:50:00;2008;3.1;35
27.05.2019;09:00:00;2568;3.5;35
27.05.2019;09:10:00;2640;3.9;36
27.05.2019;09:20:00;3288;4.5;38
27.05.2019;09:30:00;1871;4.8;37
27.05.2019;09:40:00;3012;5.2;37
27.05.2019;09:50:00;2581;5.7;38
27.05.2019;10:00:00;2588;6.1;38
27.05.2019;10:10:00;5421;6.9;41
27.05.2019;10:20:00;5589;7.8;43
27.05.2019;10:30:00;5697;8.8;45
27.05.2019;10:40:00;6361;9.7;47
27.05.2019;10:50:00;6523;10.8;44
27.05.2019;11:00:00;6326;11.8;47
27.05.2019;11:10:00;5672;12.8;46
27.05.2019;11:20:00;5828;13.8;45
27.05.2019;11:30:00;4944;14.6;47
27.05.2019;11:40:00;5931;15.6;44
27.05.2019;11:50:00;5913;16.6;47
27.05.2019;12:00:00;6130;17.6;44
27.05.2019;12:10:00;6384;18.7;47
27.05.2019;12:20:00;6326;19.7;44
27.05.2019;12:30:00;7291;20.8;47
27.05.2019;12:40:00;7089;22.0;46
27.05.2019;12:50:00;6851;23.1;44
27.05.2019;13:00:00;6162;24.2;47
27.05.2019;13:10:00;5535;25.2;44
27.05.2019;13:20:00;4376;26.0;46
27.05.2019;13:30:00;4682;26.7;47
27.05.2019;13:40:00;3527;27.3;47
27.05.2019;13:50:00;3616;27.9;47
27.05.2019;14:00:00;3332;28.5;46
27.05.2019;14:10:00;3376;29.1;46
27.05.2019;14:20:00;3944;29.7;46
27.05.2019;14:30:00;3287;30.2;46
27.05.2019;14:40:00;2886;30.7;45
27.05.2019;14:50:00;2801;31.2;45
27.05.2019;15:00:00;2674;31.6;44
27.05.2019;15:10:00;2810;32.1;44
27.05.2019;15:20:00;3056;32.6;44
27.05.2019;15:30:00;3517;33.2;44
27.05.2019;15:40:00;3652;33.8;45
27.05.2019;15:50:00;3293;34.3;45
27.05.2019;16:00:00;3050;34.8;44
27.05.2019;16:10:00;3164;35.3;44
27.05.2019;16:20:00;3264;35.9;44
27.05.2019;16:30:00;3387;36.4;44
27.05.2019;16:40:00;3084;37.0;44
27.05.2019;16:50:00;3346;37.5;44
27.05.2019;17:00:00;2206;37.9;43
27.05.2019;17:10:00;1952;38.2;42
27.05.2019;17:20:00;1866;38.6;41
27.05.2019;17:30:00;1682;38.9;41
27.05.2019;17:40:00;1685;39.1;40
27.05.2019;17:50:00;1545;39.4;40
27.05.2019;18:00:00;1449;39.6;39
27.05.2019;18:10:00;1673;39.9;39
27.05.2019;18:20:00;1212;40.2;38
27.05.2019;18:30:00;831;40.3;38
27.05.2019;18:40:00;724;40.4;37
27.05.2019;18:45:00;631;40.5;37
27.05.2019;18:55:00;456;40.6;37
27.05.2019;19:05:00;385;40.6;37
27.05.2019;19:15:00;310;40.7;36
27.05.2019;19:25:00;331;40.7;36
27.05.2019;19:35:00;452;40.8;36
27.05.2019;19:45:00;447;40.9;36
27.05.2019;19:55:00;430;40.9;36
27.05.2019;20:05:00;372;41.0;36
27.05.2019;20:15:00;303;41.1;36
27.05.2019;20:25:00;276;41.1;35
27.05.2019;20:35:00;219;41.1;35
27.05.2019;20:45:00;176;41.2;35
27.05.2019;20:55:00;165;41.2;35
27.05.2019;21:05:00;119;41.2;35
27.05.2019;21:15:00;102;41.2;35
28.05.2019;06:05:00;142;0;28
28.05.2019;06:15:00;241;0;29
28.05.2019;06:25:00;308;0;30
28.05.2019;06:35:00;304;0.1;30
28.05.2019;06:45:00;494;0.2;30
28.05.2019;06:55:00;632;0.3;31
28.05.2019;07:05:00;319;0.3;31
28.05.2019;07:15:00;482;0.4;31
28.05.2019;07:25:00;742;0.5;31
28.05.2019;07:35:00;1088;0.7;31
28.05.2019;07:45:00;923;0.8;32
28.05.2019;07:55:00;931;1.0;32
28.05.2019;08:05:00;759;1.1;32
28.05.2019;08:15:00;968;1.3;32
28.05.2019;08:25:00;1090;1.4;32
28.05.2019;08:35:00;1286;1.7;33
28.05.2019;08:45:00;1431;1.9;33
28.05.2019;08:55:00;1604;2.1;33
28.05.2019;09:05:00;1549;2.4;33
28.05.2019;09:15:00;1792;2.7;33
28.05.2019;09:25:00;2221;3.0;34
28.05.2019;09:35:00;2781;3.5;35
28.05.2019;09:45:00;2468;3.9;36
28.05.2019;09:55:00;1863;4.2;36
28.05.2019;10:05:00;1094;4.4;35
28.05.2019;10:15:00;1156;4.6;35
28.05.2019;10:25:00;1232;4.8;35
28.05.2019;10:35:00;873;5.0;35
28.05.2019;10:45:00;571;5.1;35
28.05.2019;10:55:00;556;5.2;34
28.05.2019;11:05:00;673;5.3;34
28.05.2019;11:15:00;663;5.4;34
28.05.2019;11:25:00;412;5.5;34
28.05.2019;11:35:00;1006;5.6;34
28.05.2019;11:45:00;1979;5.9;34
28.05.2019;11:55:00;1673;6.2;34
28.05.2019;12:05:00;1280;6.4;34
28.05.2019;12:15:00;1690;6.6;34
28.05.2019;12:25:00;1877;6.9;35
28.05.2019;12:35:00;2111;7.3;35
28.05.2019;12:45:00;1880;7.6;36
28.05.2019;12:55:00;2198;7.9;36
28.05.2019;13:05:00;3258;8.4;37
28.05.2019;13:15:00;2673;8.9;38
28.05.2019;13:25:00;3687;9.4;38
28.05.2019;13:35:00;5100;10.2;40
28.05.2019;13:45:00;5524;11.1;43
28.05.2019;13:55:00;6888;12.2;47
28.05.2019;14:05:00;6612;13.3;45
28.05.2019;14:15:00;6305;14.4;47
28.05.2019;14:25:00;4048;15.2;47
28.05.2019;14:35:00;4372;15.8;46
28.05.2019;14:45:00;4017;16.5;47
28.05.2019;14:55:00;3187;17.1;45
28.05.2019;15:05:00;3816;17.7;45
28.05.2019;15:15:00;2868;18.2;45
28.05.2019;15:25:00;2333;18.6;43
28.05.2019;15:35:00;2236;19.0;42
28.05.2019;15:45:00;2734;19.4;42
28.05.2019;15:55:00;1801;19.7;41
28.05.2019;16:05:00;1478;20.0;40
28.05.2019;16:15:00;1211;20.2;39
28.05.2019;16:25:00;1900;20.5;39
28.05.2019;16:35:00;2075;20.8;39
28.05.2019;16:45:00;1978;21.1;39
28.05.2019;16:55:00;1920;21.5;39
28.05.2019;17:05:00;1968;21.8;39
28.05.2019;17:15:00;1656;22.1;38
28.05.2019;17:25:00;1239;22.3;38
28.05.2019;17:35:00;818;22.5;37
28.05.2019;17:45:00;453;22.5;36
28.05.2019;17:55:00;342;22.6;36
28.05.2019;18:05:00;572;22.7;36
28.05.2019;18:15:00;680;22.8;36
28.05.2019;18:25:00;683;22.9;36
28.05.2019;18:35:00;665;23.0;35
28.05.2019;18:45:00;751;23.1;35
28.05.2019;18:55:00;647;23.3;35
28.05.2019;19:05:00;777;23.4;35
28.05.2019;19:15:00;995;23.5;35
28.05.2019;19:25:00;994;23.7;35
28.05.2019;19:35:00;768;23.8;35
28.05.2019;19:45:00;407;23.9;35
28.05.2019;19:55:00;386;24.0;35
28.05.2019;20:05:00;265;24.0;35
28.05.2019;20:15:00;142;24.1;35
28.05.2019;20:25:00;41;24.1;34
28.05.2019;20:35:00;0;24.1;34
28.05.2019;20:45:00;156;24.1;34
28.05.2019;20:55:00;136;24.1;34
28.05.2019;21:05:00;114;24.1;34
28.05.2019;21:15:00;91;24.2;34
29.05.2019;06:00:00;137;0;27
29.05.2019;06:10:00;175;0;28
29.05.2019;06:20:00;220;0;29
29.05.2019;06:30:00;300;0.1;30
29.05.2019;06:40:00;464;0.1;30
29.05.2019;06:50:00;424;0.2;30
29.05.2019;07:00:00;425;0.3;31
29.05.2019;07:20:00;1108;0.5;31
29.05.2019;07:30:00;1553;0.8;31
29.05.2019;07:40:00;1300;1.0;31
29.05.2019;07:50:00;1270;1.2;32
29.05.2019;08:00:00;1616;1.5;32
29.05.2019;08:10:00;2033;1.8;32
29.05.2019;08:20:00;1387;2.1;33
29.05.2019;08:30:00;1451;2.3;33
29.05.2019;08:40:00;1406;2.5;33
29.05.2019;08:50:00;1763;2.8;33
29.05.2019;09:00:00;2140;3.1;34
29.05.2019;09:10:00;2969;3.6;35
29.05.2019;09:20:00;1915;4.0;35
29.05.2019;09:30:00;2279;4.4;36
29.05.2019;09:40:00;2123;4.7;36
29.05.2019;09:50:00;2100;5.0;36
29.05.2019;10:00:00;2456;5.4;36
29.05.2019;10:10:00;3705;6.0;37
29.05.2019;10:20:00;2825;6.5;38
29.05.2019;10:30:00;4442;7.1;39
29.05.2019;10:40:00;3546;7.7;40
29.05.2019;10:50:00;2712;8.2;40
29.05.2019;11:00:00;2935;8.7;40
29.05.2019;11:10:00;3348;9.2;40
29.05.2019;11:20:00;3544;9.8;41
29.05.2019;11:30:00;4246;10.5;41
29.05.2019;11:40:00;4094;11.1;43
29.05.2019;11:50:00;3957;11.8;43
29.05.2019;12:00:00;3695;12.4;43
29.05.2019;12:10:00;3947;13.1;44
29.05.2019;12:20:00;3656;13.7;44
29.05.2019;12:30:00;3947;14.3;44
29.05.2019;12:40:00;4361;15.0;45
29.05.2019;12:50:00;4770;15.8;45
29.05.2019;13:00:00;3695;16.5;45
29.05.2019;13:10:00;3049;17.0;45
29.05.2019;13:20:00;7168;17.9;46
29.05.2019;13:30:00;5354;18.8;44
29.05.2019;13:40:00;6044;20.0;44
29.05.2019;13:50:00;1469;20.3;41
29.05.2019;14:00:00;1156;20.5;40
29.05.2019;14:10:00;1596;20.8;39
29.05.2019;14:20:00;2090;21.1;39
29.05.2019;14:30:00;2454;21.5;40
29.05.2019;14:40:00;3309;22.0;40
29.05.2019;14:50:00;7741;23.0;44
29.05.2019;15:00:00;8916;24.4;45
29.05.2019;15:10:00;4688;25.4;46
29.05.2019;15:20:00;3414;25.9;45
29.05.2019;15:30:00;7446;26.8;46
29.05.2019;15:40:00;7938;28.2;45
29.05.2019;15:50:00;7089;29.3;45
29.05.2019;16:00:00;5802;30.1;45
29.05.2019;16:10:00;4773;31.0;48
29.05.2019;16:20:00;1184;31.3;44
29.05.2019;16:30:00;498;31.4;42
29.05.2019;16:40:00;566;31.5;40
29.05.2019;16:50:00;694;31.6;39
29.05.2019;17:00:00;761;31.7;38
29.05.2019;17:10:00;1022;31.9;38
29.05.2019;17:20:00;1323;32.1;38
29.05.2019;17:30:00;1416;32.3;37
29.05.2019;17:40:00;2088;32.6;37
29.05.2019;17:50:00;2317;33.0;38
29.05.2019;18:00:00;1859;33.3;38
29.05.2019;18:10:00;1607;33.6;38
29.05.2019;18:20:00;2061;33.9;38
29.05.2019;18:30:00;2413;34.3;38
29.05.2019;18:40:00;1050;34.5;37
29.05.2019;18:50:00;467;34.6;36
29.05.2019;19:00:00;363;34.7;36
29.05.2019;19:10:00;379;34.7;36
29.05.2019;19:20:00;325;34.8;36
29.05.2019;19:30:00;238;34.8;36
29.05.2019;19:40:00;218;34.9;35
29.05.2019;19:50:00;231;34.9;35
29.05.2019;20:00:00;255;35.0;35
29.05.2019;20:10:00;328;35.0;35
29.05.2019;20:20:00;243;35.1;35
29.05.2019;20:30:00;211;35.1;35
29.05.2019;20:40:00;199;35.1;35
29.05.2019;20:50:00;165;35.2;35
29.05.2019;21:00:00;121;35.2;34
29.05.2019;21:10:00;34;35.2;34
29.05.2019;21:20:00;0;35.2;0
30.05.2019;05:45:00;115;0;27
