Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.05.2019;05:55:00;166;0;28
30.05.2019;06:05:00;225;0;29
30.05.2019;06:15:00;282;0.1;29
30.05.2019;06:25:00;342;0.1;30
30.05.2019;06:35:00;485;0.2;30
30.05.2019;06:45:00;560;0.3;30
30.05.2019;06:55:00;643;0.4;31
30.05.2019;07:05:00;727;0.5;31
30.05.2019;07:15:00;893;0.6;31
30.05.2019;07:25:00;1030;0.8;31
30.05.2019;07:45:00;1320;1.2;32
30.05.2019;07:55:00;1789;1.4;32
30.05.2019;08:05:00;1847;1.7;32
30.05.2019;08:15:00;1930;2.1;33
30.05.2019;08:25:00;1928;2.4;33
30.05.2019;08:35:00;2582;2.8;34
30.05.2019;08:45:00;2922;3.3;35
30.05.2019;08:55:00;3749;3.9;36
30.05.2019;09:05:00;3815;4.5;38
30.05.2019;09:15:00;4421;5.2;39
30.05.2019;09:25:00;4744;6.0;41
30.05.2019;09:35:00;4937;6.8;42
30.05.2019;09:45:00;5217;7.6;44
30.05.2019;09:55:00;5282;8.5;45
30.05.2019;10:05:00;5604;9.4;46
30.05.2019;10:15:00;5864;10.4;47
30.05.2019;10:25:00;5950;11.3;46
30.05.2019;10:35:00;6618;12.4;46
30.05.2019;10:45:00;6815;13.5;44
30.05.2019;10:55:00;5275;14.5;47
30.05.2019;11:05:00;7238;15.6;45
30.05.2019;11:15:00;7242;16.8;47
30.05.2019;11:25:00;7269;18.0;45
30.05.2019;11:35:00;7461;19.2;45
30.05.2019;11:45:00;7525;20.5;47
30.05.2019;11:55:00;7714;21.8;46
30.05.2019;12:05:00;8082;23.1;45
30.05.2019;12:15:00;7919;24.4;44
30.05.2019;12:25:00;7999;25.7;45
30.05.2019;12:35:00;8532;27.1;47
30.05.2019;12:45:00;7910;28.4;47
30.05.2019;12:55:00;8157;29.7;46
30.05.2019;13:05:00;8241;31.1;44
30.05.2019;13:15:00;8087;32.5;44
30.05.2019;13:25:00;6360;33.2;44
30.05.2019;13:35:00;8411;34.6;45
30.05.2019;13:45:00;8431;36.0;44
30.05.2019;13:55:00;8002;37.3;45
30.05.2019;14:05:00;8076;38.7;47
30.05.2019;14:15:00;7902;40.0;47
30.05.2019;14:25:00;8386;41.1;47
30.05.2019;14:35:00;7206;42.3;45
30.05.2019;14:45:00;8342;43.7;44
30.05.2019;14:55:00;8113;45.1;45
30.05.2019;15:05:00;7845;46.4;47
30.05.2019;15:15:00;7632;47.6;47
30.05.2019;15:25:00;7445;48.9;45
30.05.2019;15:35:00;4053;49.6;47
30.05.2019;15:45:00;7708;50.8;44
30.05.2019;15:55:00;7149;52.0;46
30.05.2019;16:05:00;2230;52.8;45
30.05.2019;16:15:00;7137;53.7;47
30.05.2019;16:25:00;6816;54.9;45
30.05.2019;16:35:00;6392;55.9;45
30.05.2019;16:45:00;6052;56.9;47
30.05.2019;16:55:00;5778;57.9;44
30.05.2019;17:05:00;5694;58.9;46
30.05.2019;17:15:00;4641;59.7;47
30.05.2019;17:25:00;3754;60.1;42
30.05.2019;17:35:00;4702;60.8;45
30.05.2019;17:45:00;4342;61.5;46
30.05.2019;17:55:00;4654;62.3;48
30.05.2019;18:05:00;2938;62.9;47
30.05.2019;18:15:00;1134;63.1;44
30.05.2019;18:25:00;3346;63.5;44
30.05.2019;18:35:00;1522;63.9;43
30.05.2019;18:45:00;2558;64.3;43
30.05.2019;18:55:00;2232;64.6;42
30.05.2019;19:05:00;2492;65.1;42
30.05.2019;19:15:00;1060;65.3;41
30.05.2019;19:25:00;751;65.4;40
30.05.2019;19:35:00;788;65.5;39
30.05.2019;19:45:00;620;65.6;38
30.05.2019;19:55:00;441;65.7;38
30.05.2019;20:05:00;431;65.8;38
30.05.2019;20:15:00;408;65.9;37
30.05.2019;20:25:00;359;65.9;37
30.05.2019;20:35:00;273;66.0;37
30.05.2019;20:45:00;214;66.0;37
30.05.2019;20:55:00;178;66.0;36
30.05.2019;21:05:00;134;66.1;36
30.05.2019;21:15:00;5;66.1;36
30.05.2019;21:25:00;0;66.1;0
30.05.2019;21:35:00;0;66.1;0
31.05.2019;06:05:00;144;0;28
31.05.2019;06:25:00;229;0;30
31.05.2019;06:35:00;282;0.1;30
31.05.2019;06:45:00;364;0.1;30
31.05.2019;06:55:00;466;0.2;31
31.05.2019;07:05:00;584;0.3;31
31.05.2019;07:15:00;728;0.4;31
31.05.2019;07:25:00;878;0.6;31
31.05.2019;07:35:00;1005;0.7;31
31.05.2019;07:45:00;1170;0.9;32
31.05.2019;07:55:00;1401;1.1;32
31.05.2019;08:05:00;1513;1.4;32
31.05.2019;08:15:00;1591;1.6;32
31.05.2019;08:25:00;1861;1.9;33
31.05.2019;08:35:00;1973;2.2;33
31.05.2019;08:45:00;2204;2.6;34
31.05.2019;08:55:00;2400;3.0;34
31.05.2019;09:05:00;2602;3.4;35
31.05.2019;09:15:00;2907;3.9;36
31.05.2019;09:25:00;2908;4.3;37
31.05.2019;09:35:00;3190;4.9;37
31.05.2019;09:45:00;3446;5.4;38
31.05.2019;09:55:00;3942;6.0;39
31.05.2019;10:05:00;4218;6.8;41
31.05.2019;10:15:00;4626;7.5;42
31.05.2019;10:25:00;4965;8.3;43
31.05.2019;10:35:00;6061;9.2;45
31.05.2019;10:45:00;5358;10.0;46
31.05.2019;10:55:00;6908;11.2;46
31.05.2019;11:05:00;6958;12.3;47
31.05.2019;11:15:00;6140;13.3;47
31.05.2019;11:25:00;6804;14.4;46
31.05.2019;11:35:00;7179;15.6;44
31.05.2019;11:45:00;7226;16.8;47
31.05.2019;11:55:00;7292;18.0;46
31.05.2019;12:05:00;7426;19.2;44
31.05.2019;12:15:00;7529;20.4;46
31.05.2019;12:25:00;7613;21.7;47
31.05.2019;12:35:00;7659;22.9;46
31.05.2019;12:45:00;7780;24.2;44
31.05.2019;12:55:00;7841;25.5;45
31.05.2019;13:05:00;7839;26.8;47
31.05.2019;13:15:00;7895;28.1;47
31.05.2019;13:25:00;7894;29.4;46
31.05.2019;13:35:00;7891;30.7;44
31.05.2019;13:45:00;7876;32.0;44
31.05.2019;13:55:00;7806;33.3;46
31.05.2019;14:05:00;7773;34.6;47
31.05.2019;14:15:00;7804;35.9;47
31.05.2019;14:25:00;7729;37.2;45
31.05.2019;14:35:00;7710;38.4;44
31.05.2019;14:45:00;7647;39.7;45
31.05.2019;14:55:00;7552;40.9;47
31.05.2019;15:05:00;7397;42.2;46
31.05.2019;15:15:00;7379;43.4;44
31.05.2019;15:25:00;7224;44.6;45
31.05.2019;15:35:00;7140;45.8;47
31.05.2019;15:45:00;7040;46.9;45
31.05.2019;15:55:00;6917;48.1;44
31.05.2019;16:05:00;6698;49.2;48
31.05.2019;16:15:00;6566;50.3;45
31.05.2019;16:25:00;6260;51.3;45
31.05.2019;16:35:00;6021;52.3;47
31.05.2019;16:45:00;5894;53.3;44
31.05.2019;16:55:00;5703;54.3;47
31.05.2019;17:05:00;5434;55.2;44
31.05.2019;17:15:00;5245;56.0;46
31.05.2019;17:25:00;4963;56.9;48
31.05.2019;17:35:00;4676;57.7;44
31.05.2019;17:45:00;3954;58.4;46
31.05.2019;17:55:00;4167;59.0;47
31.05.2019;18:05:00;3858;59.7;47
31.05.2019;18:15:00;3579;60.3;47
31.05.2019;18:25:00;3293;60.9;47
31.05.2019;18:35:00;3022;61.4;46
31.05.2019;18:45:00;2761;61.8;45
31.05.2019;18:55:00;2476;62.3;45
31.05.2019;19:05:00;2122;62.6;44
31.05.2019;19:15:00;1760;62.9;43
31.05.2019;19:25:00;1437;63.2;42
31.05.2019;19:35:00;1180;63.4;41
31.05.2019;19:45:00;929;63.5;40
31.05.2019;19:55:00;684;63.7;39
31.05.2019;20:05:00;495;63.8;38
31.05.2019;20:15:00;351;63.8;38
31.05.2019;20:25:00;274;63.9;38
31.05.2019;20:35:00;237;63.9;38
31.05.2019;20:45:00;202;63.9;37
31.05.2019;20:55:00;167;64.0;37
31.05.2019;21:05:00;129;64.0;37
31.05.2019;21:15:00;103;64.0;37
31.05.2019;21:25:00;0;64.0;0
01.06.2019;05:45:00;136;0;28
01.06.2019;05:55:00;174;0;29
01.06.2019;06:05:00;227;0;30
01.06.2019;06:15:00;272;0.1;30
01.06.2019;06:25:00;310;0.1;31
01.06.2019;06:35:00;337;0.2;31
01.06.2019;06:45:00;354;0.2;31
01.06.2019;06:55:00;358;0.3;31
01.06.2019;07:05:00;409;0.4;32
01.06.2019;07:15:00;487;0.4;32
01.06.2019;07:25:00;601;0.5;32
01.06.2019;07:35:00;717;0.6;32
01.06.2019;07:45:00;847;0.8;32
01.06.2019;07:55:00;983;0.9;33
01.06.2019;08:05:00;1136;1.1;33
01.06.2019;08:15:00;1398;1.3;33
01.06.2019;08:25:00;2504;1.7;33
01.06.2019;08:35:00;2836;2.2;34
01.06.2019;08:45:00;3218;2.7;36
01.06.2019;08:55:00;3535;3.3;37
01.06.2019;09:05:00;3844;3.9;38
01.06.2019;09:15:00;4126;4.5;40
01.06.2019;09:25:00;4392;5.3;41
01.06.2019;09:35:00;4650;6.0;42
01.06.2019;09:45:00;4916;6.8;44
01.06.2019;09:55:00;5140;7.7;45
01.06.2019;10:05:00;5414;8.5;46
01.06.2019;10:15:00;5626;9.5;48
01.06.2019;10:25:00;5871;10.4;44
01.06.2019;10:35:00;6044;11.4;46
01.06.2019;10:45:00;6137;12.4;46
01.06.2019;10:55:00;6399;13.4;46
01.06.2019;11:05:00;6551;14.5;44
01.06.2019;11:15:00;6701;15.6;47
01.06.2019;11:25:00;6854;16.7;44
01.06.2019;11:35:00;6944;17.9;46
01.06.2019;11:45:00;7073;19.0;47
01.06.2019;11:55:00;7145;20.2;44
01.06.2019;12:05:00;7250;21.4;46
01.06.2019;12:15:00;7428;22.6;47
01.06.2019;12:25:00;7481;23.9;46
01.06.2019;12:35:00;7458;25.1;44
01.06.2019;12:45:00;7462;26.3;45
01.06.2019;12:55:00;7579;27.6;47
01.06.2019;13:05:00;7584;28.8;46
01.06.2019;13:15:00;7716;30.1;45
01.06.2019;13:25:00;7649;31.4;44
01.06.2019;13:35:00;7732;32.6;46
01.06.2019;13:45:00;7710;33.9;47
01.06.2019;13:55:00;7728;35.2;46
01.06.2019;14:05:00;7736;36.5;45
01.06.2019;14:15:00;7690;37.7;44
01.06.2019;14:25:00;7658;39.0;46
01.06.2019;14:35:00;7454;40.2;47
01.06.2019;14:45:00;7426;41.4;46
01.06.2019;14:55:00;7247;42.6;44
01.06.2019;15:05:00;7142;43.8;45
01.06.2019;15:15:00;6566;45.0;47
01.06.2019;15:25:00;7105;46.1;45
01.06.2019;15:35:00;7023;47.3;44
01.06.2019;15:45:00;6817;48.4;47
01.06.2019;15:55:00;6604;49.5;46
01.06.2019;16:05:00;6152;50.6;44
01.06.2019;16:15:00;6476;51.6;48
01.06.2019;16:25:00;6181;52.7;45
01.06.2019;16:35:00;5920;53.7;45
01.06.2019;16:45:00;5816;54.6;46
01.06.2019;16:55:00;5635;55.6;44
01.06.2019;17:05:00;5211;56.4;46
01.06.2019;17:15:00;4900;57.3;48
01.06.2019;17:25:00;4660;58.1;44
01.06.2019;17:35:00;4493;58.8;46
01.06.2019;17:45:00;4291;59.5;48
01.06.2019;17:55:00;3505;60.2;48
01.06.2019;18:05:00;3760;60.8;48
01.06.2019;18:15:00;2877;61.3;47
01.06.2019;18:25:00;2990;61.8;47
01.06.2019;18:35:00;3007;62.3;46
01.06.2019;18:45:00;2942;62.8;46
01.06.2019;18:55:00;2515;63.2;45
01.06.2019;19:05:00;2207;63.6;44
01.06.2019;19:15:00;1823;63.9;43
01.06.2019;19:25:00;1476;64.2;42
01.06.2019;19:35:00;1236;64.4;41
01.06.2019;19:45:00;968;64.6;40
01.06.2019;19:55:00;681;64.7;39
01.06.2019;20:05:00;466;64.8;39
01.06.2019;20:15:00;367;64.8;39
01.06.2019;20:25:00;274;64.9;38
01.06.2019;20:35:00;243;64.9;38
01.06.2019;20:45:00;206;65.0;38
01.06.2019;20:55:00;171;65.0;37
01.06.2019;21:05:00;135;65.0;37
01.06.2019;21:15:00;108;65.0;37
01.06.2019;21:25:00;0;65.0;0
02.06.2019;05:45:00;72;0;28
02.06.2019;05:55:00;154;0;29
02.06.2019;06:05:00;191;0;30
02.06.2019;06:15:00;221;0;30
02.06.2019;06:25:00;260;0.1;31
02.06.2019;06:35:00;286;0.1;31
02.06.2019;06:45:00;309;0.2;31
02.06.2019;07:05:00;419;0.3;32
02.06.2019;07:10:00;464;0.3;32
02.06.2019;07:20:00;534;0.4;32
02.06.2019;07:30:00;602;0.5;32
02.06.2019;07:40:00;744;0.6;32
02.06.2019;07:50:00;899;0.8;33
02.06.2019;08:00:00;1058;0.9;33
02.06.2019;08:10:00;1218;1.1;33
02.06.2019;08:20:00;2310;1.5;33
02.06.2019;08:30:00;2663;1.9;34
02.06.2019;08:40:00;3044;2.4;35
02.06.2019;08:50:00;3370;2.9;37
02.06.2019;09:00:00;3721;3.5;38
02.06.2019;09:10:00;4026;4.2;39
02.06.2019;09:20:00;4312;4.9;41
02.06.2019;09:30:00;4573;5.6;42
02.06.2019;09:40:00;4815;6.4;43
02.06.2019;09:50:00;5039;7.2;45
02.06.2019;10:00:00;5265;8.1;46
02.06.2019;10:10:00;5537;9.0;48
02.06.2019;10:20:00;5744;9.9;47
02.06.2019;10:30:00;5943;10.9;45
02.06.2019;10:40:00;6125;11.9;48
02.06.2019;10:50:00;6322;12.9;45
02.06.2019;11:00:00;6453;14.0;47
02.06.2019;11:10:00;6684;15.1;46
02.06.2019;11:20:00;6805;16.2;44
02.06.2019;11:30:00;6934;17.3;47
02.06.2019;11:40:00;7077;18.5;46
02.06.2019;11:50:00;7134;19.7;44
02.06.2019;12:00:00;7218;20.9;47
02.06.2019;12:20:00;7399;23.3;44
02.06.2019;12:30:00;7461;24.5;45
02.06.2019;12:40:00;7528;25.8;47
02.06.2019;12:50:00;7523;27.0;46
02.06.2019;13:00:00;7517;28.2;44
02.06.2019;13:10:00;7528;29.5;44
02.06.2019;13:20:00;7605;30.7;47
02.06.2019;13:30:00;7683;32.0;47
02.06.2019;13:40:00;7724;33.3;46
02.06.2019;14:00:00;7627;35.8;45
02.06.2019;14:10:00;7632;37.0;47
02.06.2019;14:20:00;7521;38.3;47
02.06.2019;14:30:00;7480;39.5;45
02.06.2019;14:40:00;7466;40.8;44
02.06.2019;14:50:00;7296;42.0;47
02.06.2019;15:00:00;7239;43.2;47
02.06.2019;15:10:00;7205;44.4;45
02.06.2019;15:20:00;7052;45.5;44
02.06.2019;15:30:00;6961;46.7;47
02.06.2019;15:40:00;6846;47.8;46
02.06.2019;15:50:00;6668;48.9;44
02.06.2019;16:00:00;6486;50.0;46
02.06.2019;16:10:00;6341;51.1;47
02.06.2019;16:20:00;6233;52.1;44
02.06.2019;16:30:00;5934;53.1;48
02.06.2019;16:40:00;5749;54.0;45
02.06.2019;16:50:00;5620;55.0;48
02.06.2019;17:00:00;5474;55.9;45
02.06.2019;17:10:00;5161;56.7;48
02.06.2019;17:20:00;4879;57.6;44
02.06.2019;17:30:00;4628;58.3;47
02.06.2019;17:40:00;4348;59.1;48
02.06.2019;17:50:00;4108;59.8;49
02.06.2019;18:00:00;3899;60.4;49
02.06.2019;18:10:00;3638;61.0;49
02.06.2019;18:20:00;3363;61.6;48
02.06.2019;18:40:00;2812;62.6;47
02.06.2019;18:45:00;2676;62.8;46
02.06.2019;18:55:00;2384;63.2;45
02.06.2019;19:05:00;2047;63.6;44
02.06.2019;19:25:00;1402;64.1;42
02.06.2019;19:35:00;1163;64.3;41
02.06.2019;19:45:00;937;64.5;40
02.06.2019;19:55:00;711;64.6;40
02.06.2019;20:05:00;513;64.7;39
02.06.2019;20:15:00;367;64.8;39
02.06.2019;20:25:00;276;64.8;38
02.06.2019;20:35:00;243;64.8;38
02.06.2019;20:45:00;206;64.9;38
02.06.2019;20:55:00;170;64.9;38
02.06.2019;21:05:00;135;64.9;37
02.06.2019;21:15:00;109;65.0;37
02.06.2019;21:25:00;0;65.0;0
03.06.2019;05:35:00;26;0;27
03.06.2019;05:45:00;197;0;29
03.06.2019;05:55:00;257;0;30
03.06.2019;06:15:00;389;0.1;31
03.06.2019;06:30:00;421;0.2;31
03.06.2019;06:40:00;382;0.3;32
03.06.2019;06:50:00;351;0.4;32
03.06.2019;07:00:00;411;0.4;32
03.06.2019;07:10:00;499;0.5;32
03.06.2019;07:30:00;620;0.7;33
03.06.2019;07:40:00;785;0.8;33
03.06.2019;07:50:00;919;1.0;33
03.06.2019;08:00:00;1065;1.1;33
03.06.2019;08:10:00;1222;1.3;33
03.06.2019;08:20:00;2207;1.6;33
03.06.2019;08:30:00;2525;2.0;34
03.06.2019;08:40:00;2895;2.5;35
03.06.2019;08:50:00;3207;3.0;36
03.06.2019;09:00:00;3491;3.6;38
03.06.2019;09:10:00;3763;4.2;39
03.06.2019;09:20:00;4046;4.9;40
03.06.2019;09:30:00;4312;5.6;42
03.06.2019;09:40:00;4554;6.3;43
03.06.2019;09:50:00;4794;7.1;44
03.06.2019;10:00:00;5066;7.9;45
03.06.2019;10:10:00;5385;8.8;47
03.06.2019;12:30:00;7350;24.0;47
03.06.2019;12:35:00;7377;24.6;44
03.06.2019;12:45:00;7424;25.8;47
03.06.2019;13:05:00;7621;28.3;45
03.06.2019;13:10:00;7518;28.9;47
03.06.2019;13:20:00;7669;30.2;46
03.06.2019;13:30:00;7713;31.4;44
03.06.2019;13:40:00;7597;32.7;44
03.06.2019;13:50:00;7762;34.0;46
03.06.2019;14:00:00;7692;35.3;47
03.06.2019;14:10:00;7643;36.5;46
03.06.2019;14:20:00;7330;37.7;44
03.06.2019;14:30:00;7476;38.9;46
03.06.2019;14:40:00;6059;40.1;47
03.06.2019;14:50:00;7215;41.2;45
03.06.2019;15:00:00;5201;42.2;45
03.06.2019;16:20:00;6066;51.2;45
03.06.2019;16:25:00;4120;51.5;47
03.06.2019;16:35:00;2810;52.0;46
03.06.2019;16:45:00;3200;52.5;46
03.06.2019;16:55:00;3511;53.0;46
03.06.2019;17:05:00;3799;53.6;47
03.06.2019;17:15:00;3533;54.2;47
03.06.2019;17:25:00;3498;54.8;47
03.06.2019;17:35:00;2519;55.3;46
03.06.2019;17:45:00;1870;55.6;45
03.06.2019;17:55:00;1496;55.9;44
03.06.2019;18:05:00;1295;56.1;42
03.06.2019;18:15:00;1432;56.3;42
03.06.2019;18:25:00;1523;56.6;41
03.06.2019;18:35:00;1556;56.8;41
03.06.2019;18:45:00;1691;57.1;41
03.06.2019;18:55:00;1902;57.4;41
03.06.2019;19:05:00;1726;57.7;40
03.06.2019;19:15:00;1441;57.9;40
03.06.2019;19:25:00;818;58.1;39
03.06.2019;19:35:00;779;58.2;39
03.06.2019;19:45:00;632;58.3;38
03.06.2019;19:55:00;618;58.4;38
03.06.2019;20:05:00;589;58.5;38
03.06.2019;20:15:00;549;58.6;38
03.06.2019;20:25:00;373;58.7;38
03.06.2019;20:35:00;248;58.7;37
03.06.2019;20:45:00;191;58.8;37
03.06.2019;20:55:00;147;58.8;37
03.06.2019;21:05:00;112;58.8;37
03.06.2019;21:15:00;0;58.8;0
03.06.2019;21:25:00;0;58.8;0
04.06.2019;05:45:00;76;0;28
04.06.2019;05:55:00;166;0;29
04.06.2019;06:05:00;221;0;30
04.06.2019;06:15:00;276;0.1;31
04.06.2019;06:25:00;330;0.1;31
04.06.2019;06:35:00;384;0.2;31
04.06.2019;06:45:00;439;0.2;32
04.06.2019;06:55:00;503;0.3;32
04.06.2019;07:05:00;589;0.4;32
04.06.2019;07:15:00;689;0.5;32
04.06.2019;07:25:00;798;0.7;33
04.06.2019;07:35:00;918;0.8;33
04.06.2019;07:45:00;1055;1.0;33
04.06.2019;07:55:00;1209;1.2;33
04.06.2019;08:05:00;1375;1.4;33
04.06.2019;08:15:00;1521;1.6;34
04.06.2019;08:25:00;2186;1.9;34
04.06.2019;08:35:00;2614;2.3;35
04.06.2019;08:45:00;2948;2.8;36
04.06.2019;08:55:00;3219;3.3;37
04.06.2019;09:05:00;3484;3.9;38
04.06.2019;09:15:00;3743;4.5;40
04.06.2019;09:25:00;4026;5.2;41
04.06.2019;09:35:00;4295;5.9;42
04.06.2019;09:45:00;4587;6.6;43
04.06.2019;09:55:00;4819;7.4;45
04.06.2019;10:05:00;5048;8.2;46
04.06.2019;10:15:00;5289;9.1;47
04.06.2019;10:25:00;5535;10.0;48
04.06.2019;10:35:00;5745;10.9;45
04.06.2019;10:45:00;5957;11.9;48
04.06.2019;10:55:00;6111;12.9;44
04.06.2019;11:05:00;6299;13.9;48
04.06.2019;11:15:00;6477;15.0;45
04.06.2019;11:25:00;6598;16.1;46
04.06.2019;11:35:00;6642;17.2;47
04.06.2019;11:45:00;6807;18.3;44
04.06.2019;11:55:00;6929;19.4;46
04.06.2019;12:05:00;7020;20.6;47
04.06.2019;12:15:00;7090;21.7;45
04.06.2019;12:25:00;7107;22.9;45
04.06.2019;12:35:00;6976;24.1;48
04.06.2019;12:45:00;6995;25.2;45
04.06.2019;12:55:00;7058;26.4;44
04.06.2019;13:05:00;7015;27.6;48
04.06.2019;13:15:00;7182;28.7;46
04.06.2019;13:25:00;7222;29.9;44
04.06.2019;13:35:00;7228;31.1;46
04.06.2019;13:45:00;7258;32.3;47
04.06.2019;13:55:00;7249;33.5;45
04.06.2019;14:05:00;7224;34.7;44
04.06.2019;14:15:00;7169;35.9;47
04.06.2019;14:25:00;7062;37.1;47
04.06.2019;14:35:00;6995;38.2;44
04.06.2019;14:45:00;6965;39.4;45
04.06.2019;14:55:00;6894;40.5;47
04.06.2019;15:05:00;6776;41.6;45
04.06.2019;15:15:00;6621;42.7;44
04.06.2019;15:25:00;6537;43.8;47
04.06.2019;15:35:00;6396;44.9;45
04.06.2019;15:45:00;6279;45.9;44
04.06.2019;15:55:00;6141;46.9;48
04.06.2019;16:05:00;6002;47.9;45
04.06.2019;16:15:00;5801;48.9;47
04.06.2019;16:25:00;5595;49.8;46
04.06.2019;17:15:00;4524;54.0;46
04.06.2019;17:20:00;4420;54.4;47
04.06.2019;17:30:00;4191;55.1;48
04.06.2019;17:40:00;3954;55.7;49
04.06.2019;17:50:00;3729;56.4;49
04.06.2019;18:00:00;3489;56.9;49
04.06.2019;18:10:00;3275;57.5;48
04.06.2019;18:20:00;3072;58.0;48
04.06.2019;18:45:00;2474;59.1;46
04.06.2019;18:55:00;2194;59.5;45
04.06.2019;19:05:00;1946;59.8;44
04.06.2019;19:15:00;1562;60.1;43
04.06.2019;19:25:00;1322;60.3;42
04.06.2019;19:35:00;1118;60.5;41
04.06.2019;19:45:00;895;60.7;41
04.06.2019;19:55:00;714;60.8;40
04.06.2019;20:05:00;567;60.9;40
04.06.2019;20:15:00;444;61.0;39
04.06.2019;20:25:00;384;61.1;39
04.06.2019;20:35:00;274;61.1;39
04.06.2019;20:45:00;199;61.1;38
04.06.2019;20:55:00;153;61.2;38
04.06.2019;21:05:00;126;61.2;38
04.06.2019;21:15:00;16;61.2;38
04.06.2019;21:25:00;0;61.2;0
05.06.2019;05:45:00;50;0;29
05.06.2019;05:55:00;166;0;30
05.06.2019;06:05:00;225;0;31
05.06.2019;06:15:00;285;0.1;31
05.06.2019;06:25:00;338;0.1;31
05.06.2019;06:35:00;390;0.2;32
05.06.2019;06:45:00;453;0.2;32
05.06.2019;06:55:00;601;0.3;32
05.06.2019;07:05:00;600;0.4;33
05.06.2019;07:15:00;626;0.5;33
05.06.2019;07:25:00;731;0.7;33
05.06.2019;07:35:00;731;0.8;33
05.06.2019;07:45:00;929;0.9;33
05.06.2019;07:55:00;694;1.1;34
05.06.2019;08:05:00;1363;1.2;34
05.06.2019;08:15:00;1687;1.5;34
05.06.2019;08:25:00;2531;1.9;34
05.06.2019;08:35:00;2842;2.4;36
05.06.2019;08:45:00;3149;2.9;37
05.06.2019;08:55:00;3492;3.4;38
05.06.2019;09:05:00;4229;4.1;40
05.06.2019;09:15:00;4371;4.8;41
05.06.2019;09:25:00;4491;5.5;43
05.06.2019;09:35:00;4555;6.3;44
05.06.2019;09:45:00;4676;7.0;45
05.06.2019;09:55:00;4896;7.8;46
05.06.2019;10:05:00;5122;8.7;47
05.06.2019;10:15:00;5379;9.6;48
05.06.2019;10:25:00;5581;10.5;44
05.06.2019;10:35:00;5784;11.4;47
05.06.2019;10:45:00;5971;12.4;44
05.06.2019;10:55:00;6149;13.4;47
05.06.2019;11:05:00;6367;14.4;44
05.06.2019;11:15:00;6529;15.5;47
05.06.2019;11:25:00;6676;16.6;46
05.06.2019;11:35:00;6833;17.7;44
05.06.2019;11:45:00;6945;18.9;47
05.06.2019;11:55:00;7060;20.0;46
05.06.2019;12:05:00;7161;21.2;44
05.06.2019;12:15:00;7253;22.4;46
05.06.2019;12:25:00;7349;23.6;47
05.06.2019;12:35:00;7356;24.8;45
05.06.2019;12:45:00;7439;26.0;44
05.06.2019;12:55:00;7542;27.3;47
05.06.2019;13:05:00;7600;28.5;47
05.06.2019;13:15:00;7603;29.8;45
05.06.2019;13:25:00;7618;31.0;44
05.06.2019;13:35:00;7619;32.3;45
05.06.2019;13:45:00;7595;33.6;47
05.06.2019;13:55:00;7557;34.8;46
05.06.2019;14:05:00;7511;36.0;44
05.06.2019;14:15:00;7489;37.3;45
05.06.2019;14:25:00;7401;38.5;47
05.06.2019;14:35:00;7305;39.7;46
05.06.2019;14:45:00;7261;40.9;44
05.06.2019;14:55:00;7193;42.1;45
05.06.2019;15:05:00;7069;43.3;47
05.06.2019;15:15:00;6965;44.4;46
05.06.2019;15:25:00;6809;45.6;44
05.06.2019;15:35:00;6679;46.7;47
05.06.2019;15:45:00;6595;47.8;46
05.06.2019;15:55:00;6409;48.8;44
05.06.2019;16:05:00;6234;49.9;47
05.06.2019;16:15:00;6107;50.9;45
05.06.2019;16:25:00;5978;51.9;44
05.06.2019;16:35:00;5713;52.8;47
05.06.2019;16:45:00;4708;53.7;44
05.06.2019;16:55:00;5492;54.5;46
05.06.2019;17:05:00;4725;55.3;47
05.06.2019;17:15:00;4543;56.1;45
05.06.2019;17:25:00;4424;56.9;47
05.06.2019;17:35:00;3266;57.3;46
05.06.2019;17:45:00;4085;58.0;48
05.06.2019;17:55:00;3772;58.6;48
05.06.2019;18:05:00;1950;59.1;48
05.06.2019;18:15:00;3359;59.6;48
05.06.2019;18:25:00;3322;60.2;48
05.06.2019;18:35:00;3489;60.8;48
05.06.2019;18:45:00;3232;61.3;48
05.06.2019;18:55:00;2605;61.8;47
05.06.2019;19:05:00;1067;62.0;45
05.06.2019;19:15:00;1606;62.2;43
05.06.2019;19:25:00;692;62.4;42
05.06.2019;19:35:00;1025;62.6;41
05.06.2019;19:45:00;518;62.7;40
05.06.2019;19:55:00;439;62.8;40
05.06.2019;20:05:00;487;62.8;40
05.06.2019;20:15:00;381;62.9;39
05.06.2019;20:25:00;303;63.0;39
05.06.2019;20:35:00;244;63.0;39
05.06.2019;20:45:00;178;63.0;38
05.06.2019;20:55:00;142;63.1;38
05.06.2019;21:05:00;118;63.1;38
05.06.2019;21:15:00;27;63.1;38
05.06.2019;21:25:00;0;63.1;0
06.06.2019;05:50:00;162;0;30
06.06.2019;06:10:00;318;0.1;31
06.06.2019;06:20:00;283;0.1;32
06.06.2019;06:30:00;362;0.2;32
06.06.2019;06:40:00;309;0.2;32
06.06.2019;06:50:00;449;0.3;32
06.06.2019;07:00:00;602;0.4;33
06.06.2019;07:10:00;718;0.5;33
06.06.2019;07:20:00;723;0.6;33
06.06.2019;07:30:00;727;0.7;33
06.06.2019;07:40:00;714;0.8;33
06.06.2019;07:50:00;744;1.0;34
06.06.2019;08:00:00;1015;1.1;34
06.06.2019;08:10:00;1019;1.3;34
06.06.2019;08:30:00;1236;1.7;34
06.06.2019;08:40:00;1426;1.9;34
06.06.2019;08:50:00;1501;2.1;34
06.06.2019;09:00:00;1308;2.4;35
06.06.2019;09:10:00;1396;2.6;35
06.06.2019;09:20:00;2053;2.9;35
06.06.2019;09:30:00;2275;3.2;36
06.06.2019;09:40:00;3477;3.8;37
06.06.2019;09:50:00;2680;4.3;39
06.06.2019;10:00:00;2011;4.7;38
06.06.2019;10:10:00;1377;4.9;37
06.06.2019;10:20:00;1181;5.1;37
06.06.2019;10:30:00;942;5.2;36
06.06.2019;10:40:00;661;5.4;36
06.06.2019;10:50:00;557;5.5;36
06.06.2019;11:00:00;499;5.5;36
06.06.2019;11:10:00;720;5.7;36
06.06.2019;11:20:00;2094;5.9;36
06.06.2019;11:30:00;4400;6.6;38
06.06.2019;11:40:00;2699;7.1;39
06.06.2019;11:50:00;2879;7.6;40
06.06.2019;12:00:00;3229;8.1;40
06.06.2019;12:10:00;3855;8.8;42
06.06.2019;12:20:00;3473;9.3;42
06.06.2019;12:30:00;2101;9.8;41
06.06.2019;12:40:00;2211;10.1;41
06.06.2019;12:50:00;3223;10.6;41
06.06.2019;13:00:00;2473;11.1;41
06.06.2019;13:10:00;2051;11.4;41
06.06.2019;13:20:00;2398;11.8;41
06.06.2019;13:30:00;3246;12.3;41
06.06.2019;13:40:00;4478;13.0;43
06.06.2019;13:50:00;4375;13.7;44
06.06.2019;14:00:00;2355;14.2;43
06.06.2019;14:10:00;2192;14.6;43
06.06.2019;14:20:00;2405;15.0;42
06.06.2019;14:30:00;2367;15.4;42
06.06.2019;14:40:00;2776;15.8;42
06.06.2019;14:50:00;2596;16.3;42
06.06.2019;15:00:00;1912;16.6;41
06.06.2019;15:10:00;1785;16.9;41
06.06.2019;15:20:00;1236;17.1;40
06.06.2019;15:30:00;1274;17.3;39
06.06.2019;15:40:00;1319;17.6;39
06.06.2019;15:50:00;1164;17.8;38
06.06.2019;16:00:00;1085;18.0;38
06.06.2019;16:10:00;1377;18.2;38
06.06.2019;16:20:00;3040;18.7;39
06.06.2019;16:30:00;3271;19.1;39
06.06.2019;16:40:00;2660;19.6;40
06.06.2019;16:50:00;2120;20.0;40
06.06.2019;17:00:00;1558;20.3;39
06.06.2019;17:10:00;1601;20.5;39
06.06.2019;17:20:00;1948;20.8;39
06.06.2019;17:30:00;1762;21.1;39
06.06.2019;17:40:00;2281;21.5;39
06.06.2019;17:50:00;2626;21.9;39
06.06.2019;18:00:00;2039;22.2;40
06.06.2019;18:10:00;2878;22.6;40
06.06.2019;18:20:00;2630;23.0;40
06.06.2019;18:30:00;1832;23.4;40
06.06.2019;18:40:00;1370;23.7;39
06.06.2019;18:45:00;2148;23.9;39
06.06.2019;18:55:00;2608;24.4;41
06.06.2019;19:05:00;1932;24.6;40
06.06.2019;19:15:00;1430;24.9;39
06.06.2019;19:25:00;1059;25.0;38
06.06.2019;19:35:00;726;25.2;38
06.06.2019;19:45:00;810;25.3;37
06.06.2019;19:55:00;879;25.5;37
06.06.2019;20:05:00;1006;25.6;37
06.06.2019;20:15:00;807;25.8;37
06.06.2019;20:25:00;462;25.9;37
06.06.2019;20:35:00;310;25.9;37
06.06.2019;20:45:00;240;26.0;37
06.06.2019;20:55:00;210;26.0;37
06.06.2019;21:05:00;196;26.0;36
06.06.2019;21:15:00;125;26.1;36
06.06.2019;21:25:00;20;26.1;36
07.06.2019;05:50:00;82;0;28
07.06.2019;06:10:00;200;0;30
07.06.2019;06:15:00;216;0;30
07.06.2019;06:25:00;254;0.1;31
07.06.2019;06:35:00;316;0.1;31
07.06.2019;06:45:00;366;0.2;32
07.06.2019;06:55:00;397;0.2;32
07.06.2019;07:05:00;444;0.3;32
07.06.2019;07:15:00;551;0.4;32
07.06.2019;07:25:00;570;0.5;32
07.06.2019;07:35:00;624;0.6;33
07.06.2019;07:45:00;605;0.7;33
07.06.2019;07:55:00;687;0.8;33
07.06.2019;08:05:00;699;0.9;33
07.06.2019;08:15:00;787;1.0;33
07.06.2019;08:25:00;865;1.2;33
07.06.2019;08:35:00;961;1.3;34
07.06.2019;08:45:00;992;1.5;34
07.06.2019;08:55:00;1112;1.7;34
07.06.2019;09:05:00;1166;1.9;34
07.06.2019;09:15:00;1343;2.1;34
07.06.2019;09:25:00;1553;2.3;34
07.06.2019;09:35:00;1960;2.6;34
07.06.2019;09:45:00;2173;3.0;35
07.06.2019;09:55:00;2562;3.4;36
07.06.2019;10:05:00;2857;3.8;36
07.06.2019;10:15:00;3095;4.3;38
07.06.2019;10:25:00;2850;4.8;38
07.06.2019;10:35:00;3388;5.4;39
07.06.2019;10:45:00;3859;6.0;40
07.06.2019;10:55:00;4445;6.7;42
07.06.2019;11:05:00;4383;7.5;44
07.06.2019;11:15:00;6272;8.4;46
07.06.2019;11:25:00;6999;9.6;44
07.06.2019;11:35:00;7098;10.8;48
07.06.2019;11:45:00;7120;12.0;45
07.06.2019;11:55:00;7248;13.2;45
07.06.2019;12:05:00;7271;14.3;48
07.06.2019;12:15:00;7368;15.6;45
07.06.2019;12:25:00;7402;16.8;44
07.06.2019;12:35:00;7473;18.0;47
07.06.2019;12:45:00;7528;19.2;46
07.06.2019;12:55:00;7599;20.5;44
07.06.2019;13:05:00;7613;21.8;44
07.06.2019;13:15:00;7572;23.0;46
07.06.2019;13:25:00;7514;24.2;47
07.06.2019;13:35:00;7552;25.5;45
07.06.2019;13:45:00;7548;26.7;44
07.06.2019;13:55:00;7566;28.0;45
07.06.2019;14:05:00;7487;29.2;47
07.06.2019;14:15:00;7455;30.5;46
07.06.2019;14:25:00;7450;31.7;44
07.06.2019;14:35:00;7351;32.9;45
07.06.2019;14:45:00;7303;34.1;47
07.06.2019;14:55:00;7260;35.3;46
07.06.2019;15:05:00;7157;36.5;44
07.06.2019;15:15:00;7037;37.7;45
07.06.2019;15:25:00;6854;38.8;47
07.06.2019;15:35:00;6716;39.9;45
07.06.2019;15:45:00;6591;41.0;45
07.06.2019;15:55:00;6439;42.1;48
07.06.2019;16:05:00;6301;43.1;45
07.06.2019;16:15:00;6042;44.1;46
07.06.2019;16:25:00;5907;45.1;46
07.06.2019;16:35:00;5712;46.1;44
07.06.2019;16:45:00;5637;47.0;47
07.06.2019;16:55:00;5384;47.8;46
07.06.2019;17:05:00;5048;48.7;45
07.06.2019;17:15:00;4816;49.5;48
07.06.2019;17:25:00;4634;50.2;44
07.06.2019;17:35:00;4360;51.0;45
07.06.2019;17:45:00;4145;51.7;47
07.06.2019;17:55:00;3865;52.3;48
07.06.2019;18:05:00;3648;52.9;48
07.06.2019;18:15:00;3357;53.5;48
07.06.2019;18:25:00;3094;54.0;47
07.06.2019;18:35:00;2802;54.5;47
07.06.2019;18:45:00;2202;54.9;45
07.06.2019;18:55:00;2321;55.3;45
07.06.2019;19:05:00;1568;55.5;43
07.06.2019;19:15:00;1314;55.8;43
07.06.2019;19:25:00;728;55.9;41
07.06.2019;19:35:00;719;56.0;40
07.06.2019;19:45:00;544;56.1;40
07.06.2019;19:55:00;578;56.2;39
07.06.2019;20:05:00;492;56.3;39
07.06.2019;20:15:00;366;56.4;39
07.06.2019;20:25:00;280;56.4;38
07.06.2019;20:35:00;335;56.5;38
07.06.2019;20:45:00;225;56.5;38
07.06.2019;20:55:00;147;56.6;38
07.06.2019;21:05:00;106;56.6;38
07.06.2019;21:15:00;0;56.6;37
07.06.2019;21:25:00;0;56.6;0
08.06.2019;06:10:00;53;0;30
08.06.2019;06:20:00;197;0;30
08.06.2019;06:30:00;346;0;31
08.06.2019;06:40:00;322;0.1;31
08.06.2019;06:50:00;446;0.1;32
08.06.2019;07:00:00;454;0.2;32
08.06.2019;07:10:00;690;0.3;32
08.06.2019;07:30:00;853;0.6;33
08.06.2019;07:40:00;1042;0.8;33
08.06.2019;07:50:00;1261;1.0;33
08.06.2019;08:00:00;1320;1.2;33
08.06.2019;08:10:00;1310;1.4;34
08.06.2019;08:30:00;1530;1.8;34
08.06.2019;08:40:00;1437;2.1;34
08.06.2019;08:50:00;1762;2.4;34
08.06.2019;09:00:00;1629;2.7;35
08.06.2019;09:10:00;2182;3.0;35
08.06.2019;09:20:00;2036;3.3;36
08.06.2019;09:30:00;3435;3.8;36
08.06.2019;09:40:00;5793;4.6;40
08.06.2019;09:50:00;1990;5.2;41
08.06.2019;10:00:00;6327;5.9;42
08.06.2019;10:10:00;6695;6.9;45
08.06.2019;10:20:00;3664;7.7;46
08.06.2019;10:30:00;6340;8.5;47
08.06.2019;10:40:00;6543;9.5;44
08.06.2019;10:50:00;6531;10.6;48
08.06.2019;11:00:00;7173;11.8;45
08.06.2019;11:10:00;7205;12.9;46
08.06.2019;11:20:00;7202;14.1;47
08.06.2019;11:30:00;6734;15.3;45
08.06.2019;11:40:00;7372;16.5;45
08.06.2019;11:50:00;7523;17.7;47
08.06.2019;12:00:00;7675;18.8;45
08.06.2019;12:10:00;7691;20.1;44
08.06.2019;12:20:00;7598;21.3;45
08.06.2019;12:30:00;5561;22.4;47
08.06.2019;12:40:00;7997;23.8;44
08.06.2019;12:50:00;7948;25.1;44
08.06.2019;13:00:00;8049;26.4;46
08.06.2019;13:10:00;8103;27.7;47
08.06.2019;13:20:00;8132;29.1;46
08.06.2019;13:30:00;8039;30.4;45
08.06.2019;13:40:00;8071;31.7;44
08.06.2019;13:50:00;7916;33.0;46
08.06.2019;14:00:00;7965;34.3;47
08.06.2019;14:10:00;7933;35.7;47
08.06.2019;14:20:00;7815;37.0;45
08.06.2019;14:30:00;7734;38.2;44
08.06.2019;14:40:00;7808;39.5;45
08.06.2019;14:50:00;7608;40.8;47
08.06.2019;15:00:00;7601;42.0;46
08.06.2019;15:10:00;7500;43.3;44
08.06.2019;15:20:00;7431;44.5;45
08.06.2019;15:30:00;7290;45.7;47
08.06.2019;15:40:00;7210;46.9;46
08.06.2019;15:50:00;6691;48.0;44
08.06.2019;16:00:00;6909;49.2;46
08.06.2019;16:10:00;6687;50.3;47
08.06.2019;16:20:00;6470;51.4;44
08.06.2019;16:30:00;6248;52.4;46
08.06.2019;16:40:00;6014;53.4;47
08.06.2019;16:50:00;5825;54.4;44
08.06.2019;17:00:00;5606;55.3;47
08.06.2019;17:10:00;5297;56.2;44
08.06.2019;17:20:00;4995;57.1;47
08.06.2019;17:30:00;4744;57.9;47
08.06.2019;17:40:00;4495;58.6;44
08.06.2019;17:50:00;4247;59.3;47
08.06.2019;18:00:00;4015;60.0;48
08.06.2019;18:10:00;3744;60.6;48
08.06.2019;18:20:00;3499;61.2;48
08.06.2019;18:30:00;3253;61.8;48
08.06.2019;18:40:00;2927;62.3;47
08.06.2019;18:50:00;2608;62.7;46
08.06.2019;19:00:00;2363;63.1;46
08.06.2019;19:10:00;2037;63.5;45
08.06.2019;19:20:00;1697;63.7;44
08.06.2019;19:30:00;1423;64.0;43
08.06.2019;19:40:00;1172;64.2;42
08.06.2019;19:50:00;954;64.4;41
08.06.2019;20:00:00;731;64.5;40
08.06.2019;20:10:00;542;64.6;40
08.06.2019;20:20:00;405;64.7;39
08.06.2019;20:30:00;350;64.7;39
08.06.2019;20:40:00;278;64.8;39
08.06.2019;20:50:00;202;64.8;38
08.06.2019;21:00:00;152;64.8;38
08.06.2019;21:10:00;119;64.9;38
08.06.2019;21:20:00;79;64.9;38
08.06.2019;21:30:00;0;64.9;0
09.06.2019;05:40:00;142;0;29
09.06.2019;05:50:00;180;0;31
09.06.2019;06:00:00;216;0;31
09.06.2019;06:10:00;241;0.1;32
09.06.2019;06:20:00;286;0.1;32
09.06.2019;06:30:00;366;0.2;32
09.06.2019;06:40:00;413;0.2;33
09.06.2019;06:50:00;494;0.3;33
09.06.2019;07:00:00;905;0.4;33
09.06.2019;07:10:00;1248;0.6;33
09.06.2019;07:20:00;1115;0.8;33
09.06.2019;07:30:00;1182;1.0;34
09.06.2019;07:40:00;1431;1.2;34
09.06.2019;08:00:00;1421;1.7;34
09.06.2019;08:10:00;1742;1.9;34
09.06.2019;08:20:00;1857;2.2;35
09.06.2019;08:30:00;1974;2.6;35
09.06.2019;08:40:00;2222;2.9;35
09.06.2019;08:50:00;3674;3.4;37
09.06.2019;09:00:00;3267;4.0;38
09.06.2019;09:10:00;3397;4.5;40
09.06.2019;09:20:00;2945;5.1;40
09.06.2019;09:30:00;2430;5.5;40
09.06.2019;09:40:00;2976;5.9;40
09.06.2019;09:50:00;3032;6.5;41
09.06.2019;10:00:00;2785;6.9;41
09.06.2019;10:10:00;2748;7.4;41
09.06.2019;10:20:00;2576;7.9;41
09.06.2019;10:30:00;2135;8.2;40
09.06.2019;10:50:00;1645;8.8;39
09.06.2019;11:00:00;1604;9.1;39
09.06.2019;11:10:00;1919;9.4;39
09.06.2019;11:20:00;1971;9.7;39
09.06.2019;11:30:00;1827;10.0;39
09.06.2019;11:40:00;2158;10.3;39
09.06.2019;11:50:00;1966;10.7;39
09.06.2019;12:00:00;2115;11.0;39
09.06.2019;12:10:00;2750;11.4;39
09.06.2019;12:20:00;2450;11.8;40
09.06.2019;12:30:00;1875;12.2;39
09.06.2019;12:40:00;1748;12.5;39
09.06.2019;12:50:00;2088;12.8;39
09.06.2019;13:00:00;2259;13.2;39
09.06.2019;13:10:00;2467;13.5;39
09.06.2019;13:20:00;2310;14.0;40
09.06.2019;13:30:00;2426;14.3;40
09.06.2019;13:40:00;1907;14.7;40
09.06.2019;13:50:00;1372;14.9;39
09.06.2019;14:00:00;2479;15.2;39
09.06.2019;14:10:00;3572;15.8;40
09.06.2019;14:20:00;3497;16.4;42
09.06.2019;14:30:00;2381;16.8;41
09.06.2019;14:40:00;2884;17.3;42
09.06.2019;14:50:00;3770;17.9;42
09.06.2019;15:00:00;4259;18.6;44
09.06.2019;15:10:00;2243;19.0;43
09.06.2019;15:20:00;2254;19.4;42
09.06.2019;15:30:00;2142;19.7;42
09.06.2019;15:40:00;1010;19.9;40
09.06.2019;15:50:00;1177;20.1;40
09.06.2019;16:00:00;1585;20.4;39
09.06.2019;16:10:00;1488;20.6;39
09.06.2019;16:20:00;863;20.8;38
09.06.2019;16:30:00;1056;21.0;38
09.06.2019;16:40:00;1524;21.2;38
09.06.2019;17:00:00;1485;21.7;38
09.06.2019;17:10:00;1331;21.9;38
09.06.2019;17:20:00;1521;22.1;38
09.06.2019;17:30:00;1461;22.4;38
09.06.2019;17:40:00;1083;22.6;37
09.06.2019;17:50:00;1039;22.8;37
09.06.2019;18:00:00;1397;22.9;37
09.06.2019;18:10:00;1318;23.2;37
09.06.2019;18:20:00;860;23.3;37
09.06.2019;18:30:00;665;23.5;37
09.06.2019;18:40:00;642;23.6;37
09.06.2019;19:10:00;945;24.0;37
09.06.2019;19:20:00;913;24.1;37
09.06.2019;19:30:00;939;24.3;37
09.06.2019;19:40:00;836;24.4;37
09.06.2019;19:50:00;627;24.5;36
09.06.2019;20:00:00;600;24.6;36
09.06.2019;20:10:00;477;24.7;36
09.06.2019;20:20:00;384;24.8;36
09.06.2019;20:30:00;328;24.9;36
09.06.2019;20:40:00;293;24.9;36
09.06.2019;20:50:00;209;25.0;36
09.06.2019;21:00:00;147;25.0;36
09.06.2019;21:10:00;102;25.0;36
09.06.2019;21:20:00;0;25.0;0
09.06.2019;21:30:00;0;25.0;0
09.06.2019;21:40:00;0;25.0;0
10.06.2019;06:00:00;131;0;30
10.06.2019;06:10:00;182;0;30
10.06.2019;06:20:00;200;0;31
10.06.2019;06:30:00;211;0.1;31
10.06.2019;06:40:00;175;0.1;31
10.06.2019;06:50:00;163;0.1;32
10.06.2019;07:00:00;213;0.2;32
10.06.2019;07:10:00;197;0.2;32
10.06.2019;07:20:00;487;0.3;32
10.06.2019;07:30:00;561;0.4;33
10.06.2019;07:40:00;304;0.4;33
10.06.2019;07:50:00;261;0.5;33
10.06.2019;08:00:00;381;0.5;33
10.06.2019;08:10:00;415;0.6;33
10.06.2019;08:20:00;446;0.7;33
10.06.2019;08:30:00;523;0.7;33
10.06.2019;08:40:00;1015;0.9;33
10.06.2019;08:50:00;2612;1.3;34
10.06.2019;09:00:00;1394;1.5;34
10.06.2019;09:10:00;1169;1.8;34
10.06.2019;09:20:00;1012;1.9;34
10.06.2019;09:30:00;2181;2.2;34
10.06.2019;09:40:00;1917;2.6;35
10.06.2019;09:50:00;1300;2.8;35
10.06.2019;10:00:00;1300;3.0;35
10.06.2019;10:10:00;1591;3.3;35
10.06.2019;10:20:00;6216;3.9;37
10.06.2019;10:30:00;6948;5.0;42
10.06.2019;10:40:00;6580;6.0;46
10.06.2019;10:50:00;6349;7.1;48
10.06.2019;11:00:00;7698;8.2;45
10.06.2019;11:10:00;7787;9.3;46
10.06.2019;11:20:00;1195;9.7;41
10.06.2019;11:30:00;754;9.8;39
10.06.2019;11:40:00;1344;10.0;39
10.06.2019;11:50:00;1121;10.2;39
10.06.2019;12:00:00;430;10.3;38
10.06.2019;12:10:00;346;10.4;38
10.06.2019;12:20:00;479;10.4;38
10.06.2019;12:30:00;1090;10.6;37
10.06.2019;12:40:00;625;10.7;37
10.06.2019;12:50:00;349;10.8;37
10.06.2019;13:00:00;1564;11.0;37
10.06.2019;13:10:00;1294;11.2;37
10.06.2019;13:20:00;871;11.4;37
10.06.2019;13:30:00;336;11.4;36
10.06.2019;13:40:00;425;11.5;36
10.06.2019;13:50:00;271;11.6;36
10.06.2019;14:00:00;428;11.6;36
10.06.2019;14:10:00;339;11.7;36
10.06.2019;14:20:00;244;11.7;36
10.06.2019;14:30:00;224;11.8;36
10.06.2019;14:40:00;368;11.8;36
10.06.2019;14:50:00;330;11.9;36
10.06.2019;15:00:00;232;11.9;36
10.06.2019;15:10:00;262;12.0;35
10.06.2019;15:20:00;274;12.0;35
10.06.2019;15:30:00;535;12.1;35
10.06.2019;15:40:00;418;12.2;35
10.06.2019;15:50:00;630;12.3;35
10.06.2019;16:00:00;692;12.4;35
10.06.2019;16:10:00;1231;12.6;35
10.06.2019;16:20:00;2469;12.9;35
10.06.2019;16:30:00;1697;13.2;36
10.06.2019;16:40:00;2251;13.6;36
10.06.2019;16:50:00;1261;13.8;36
10.06.2019;17:00:00;866;14.0;36
10.06.2019;17:10:00;2647;14.3;36
10.06.2019;17:20:00;3416;14.7;37
10.06.2019;17:30:00;2148;15.2;39
10.06.2019;17:40:00;1026;15.4;37
10.06.2019;17:50:00;1937;15.7;37
10.06.2019;18:00:00;2542;16.2;39
10.06.2019;18:10:00;1487;16.5;38
10.06.2019;18:20:00;806;16.7;37
10.06.2019;18:40:00;345;16.8;37
10.06.2019;18:55:00;222;16.8;36
10.06.2019;19:05:00;141;16.9;36
10.06.2019;19:15:00;137;16.9;36
10.06.2019;19:25:00;141;16.9;36
10.06.2019;19:35:00;210;16.9;36
10.06.2019;19:45:00;326;17.0;36
10.06.2019;19:55:00;315;17.1;36
10.06.2019;20:05:00;212;17.1;36
10.06.2019;20:15:00;355;17.1;35
10.06.2019;20:25:00;225;17.2;35
10.06.2019;20:35:00;121;17.2;35
10.06.2019;20:45:00;84;17.2;35
10.06.2019;20:55:00;0;17.2;0
11.06.2019;05:45:00;31;0;28
11.06.2019;05:50:00;141;0;29
11.06.2019;06:00:00;198;0;30
11.06.2019;06:10:00;245;0;30
11.06.2019;06:20:00;285;0.1;31
11.06.2019;06:30:00;320;0.1;31
11.06.2019;06:40:00;353;0.2;31
11.06.2019;06:50:00;400;0.3;31
11.06.2019;07:00:00;416;0.3;32
11.06.2019;07:10:00;515;0.4;32
11.06.2019;07:20:00;774;0.5;32
11.06.2019;07:30:00;987;0.7;32
11.06.2019;07:40:00;1266;0.9;33
11.06.2019;07:50:00;1617;1.1;33
11.06.2019;08:00:00;1854;1.4;33
11.06.2019;08:10:00;2210;1.8;34
11.06.2019;08:20:00;2146;2.1;34
11.06.2019;08:30:00;2257;2.5;35
11.06.2019;08:40:00;1830;2.8;35
11.06.2019;08:50:00;1665;3.1;35
11.06.2019;09:00:00;998;3.2;35
11.06.2019;09:10:00;4283;3.7;36
11.06.2019;09:20:00;1728;4.1;36
11.06.2019;09:30:00;3750;4.5;37
11.06.2019;09:40:00;2357;5.0;38
11.06.2019;09:50:00;2066;5.3;38
11.06.2019;10:00:00;5316;6.0;40
11.06.2019;10:10:00;2428;6.5;40
11.06.2019;10:20:00;2130;6.9;39
11.06.2019;10:30:00;2198;7.3;39
11.06.2019;10:40:00;3325;7.7;39
11.06.2019;10:50:00;3702;8.3;40
11.06.2019;11:00:00;971;8.5;39
11.06.2019;11:10:00;868;8.6;38
11.06.2019;11:20:00;1401;8.8;37
11.06.2019;11:30:00;1124;9.0;37
11.06.2019;11:40:00;1424;9.2;37
11.06.2019;11:50:00;1316;9.5;37
11.06.2019;12:00:00;1783;9.7;37
11.06.2019;12:10:00;1168;10.0;37
11.06.2019;12:20:00;1180;10.2;36
11.06.2019;12:30:00;1148;10.3;36
11.06.2019;12:40:00;1440;10.6;36
11.06.2019;12:50:00;1434;10.8;36
11.06.2019;13:00:00;1863;11.1;36
11.06.2019;13:10:00;2643;11.5;37
11.06.2019;13:20:00;1975;11.8;38
11.06.2019;13:30:00;1445;12.1;37
11.06.2019;13:40:00;1416;12.3;37
11.06.2019;13:50:00;1851;12.6;37
11.06.2019;14:00:00;2352;13.0;37
11.06.2019;14:10:00;2783;13.4;38
11.06.2019;14:20:00;2853;14.0;39
11.06.2019;14:30:00;3109;14.5;40
11.06.2019;14:40:00;4014;15.2;41
11.06.2019;14:50:00;3859;15.9;43
11.06.2019;15:00:00;4125;16.8;45
11.06.2019;15:10:00;3291;17.3;44
11.06.2019;15:20:00;4934;18.0;44
11.06.2019;15:30:00;3076;18.6;44
11.06.2019;15:40:00;1888;18.9;43
11.06.2019;15:50:00;1269;19.2;41
11.06.2019;16:00:00;1282;19.4;40
11.06.2019;16:10:00;865;19.5;39
11.06.2019;16:20:00;504;19.6;38
11.06.2019;16:30:00;529;19.7;38
11.06.2019;16:40:00;746;19.8;37
11.06.2019;16:50:00;775;20.0;37
11.06.2019;17:00:00;707;20.1;37
11.06.2019;17:10:00;905;20.2;37
11.06.2019;17:20:00;999;20.4;37
11.06.2019;17:30:00;1220;20.6;37
11.06.2019;17:40:00;1063;20.8;36
11.06.2019;17:50:00;976;21.0;36
11.06.2019;18:00:00;1541;21.2;36
11.06.2019;18:10:00;2452;21.5;37
11.06.2019;18:20:00;1985;21.9;37
11.06.2019;18:30:00;1765;22.2;37
11.06.2019;18:40:00;1415;22.5;37
11.06.2019;18:45:00;1365;22.6;37
11.06.2019;18:55:00;883;22.7;36
11.06.2019;19:05:00;782;22.9;36
11.06.2019;19:15:00;708;23.0;36
11.06.2019;19:25:00;898;23.1;36
11.06.2019;19:35:00;867;23.3;36
11.06.2019;19:45:00;583;23.4;36
11.06.2019;19:55:00;357;23.5;36
11.06.2019;20:05:00;293;23.5;36
11.06.2019;20:15:00;261;23.6;36
11.06.2019;20:25:00;210;23.6;36
11.06.2019;20:35:00;176;23.6;35
11.06.2019;20:45:00;126;23.6;35
11.06.2019;20:55:00;47;23.7;35
11.06.2019;21:05:00;0;23.7;0
11.06.2019;21:15:00;0;23.7;0
12.06.2019;06:25:00;103;0;27
12.06.2019;06:35:00;133;0;29
12.06.2019;06:45:00;208;0;30
12.06.2019;06:55:00;139;0;30
12.06.2019;07:05:00;136;0.1;31
12.06.2019;07:25:00;238;0.1;31
12.06.2019;07:35:00;296;0.2;31
12.06.2019;07:45:00;336;0.2;32
12.06.2019;08:05:00;216;0.3;32
12.06.2019;08:15:00;233;0.3;32
12.06.2019;08:25:00;198;0.4;32
12.06.2019;08:35:00;244;0.4;32
12.06.2019;08:55:00;347;0.5;33
12.06.2019;09:05:00;404;0.6;33
12.06.2019;09:15:00;403;0.7;33
12.06.2019;09:25:00;522;0.8;33
12.06.2019;09:35:00;941;0.9;33
12.06.2019;09:45:00;1821;1.2;33
12.06.2019;09:55:00;1111;1.4;33
12.06.2019;10:05:00;1195;1.6;33
12.06.2019;10:15:00;1125;1.7;34
12.06.2019;10:25:00;1514;2.0;34
12.06.2019;10:35:00;1275;2.2;34
12.06.2019;10:45:00;1916;2.5;34
12.06.2019;10:55:00;2487;2.9;35
12.06.2019;11:05:00;4035;3.4;36
12.06.2019;11:15:00;5234;4.4;42
12.06.2019;11:25:00;6319;5.2;42
12.06.2019;11:50:00;6384;7.2;46
12.06.2019;12:00:00;6713;8.4;44
12.06.2019;12:10:00;6757;9.4;46
12.06.2019;12:55:00;5453;13.6;45
12.06.2019;13:00:00;3123;13.9;45
12.06.2019;13:10:00;9140;15.3;45
12.06.2019;13:20:00;6598;16.4;46
12.06.2019;13:30:00;5058;17.0;47
12.06.2019;14:00:00;8373;20.8;46
12.06.2019;14:05:00;8214;21.5;45
12.06.2019;14:15:00;7956;22.8;47
12.06.2019;14:25:00;7899;24.1;47
12.06.2019;14:35:00;7758;25.4;45
12.06.2019;14:45:00;7686;26.7;44
12.06.2019;14:55:00;7602;27.9;46
12.06.2019;15:05:00;7406;29.2;47
12.06.2019;15:15:00;7352;30.4;46
12.06.2019;15:25:00;7328;31.5;44
12.06.2019;15:35:00;7218;32.7;46
12.06.2019;15:45:00;7123;33.9;47
12.06.2019;15:55:00;6918;35.1;45
12.06.2019;16:05:00;6749;36.2;45
12.06.2019;16:15:00;6485;37.3;48
12.06.2019;16:25:00;6392;38.3;44
12.06.2019;16:35:00;6194;39.4;47
12.06.2019;16:45:00;5928;40.4;46
12.06.2019;16:55:00;5778;41.3;46
12.06.2019;17:05:00;5601;42.3;46
12.06.2019;17:15:00;4143;43.1;47
12.06.2019;17:25:00;5105;43.9;46
12.06.2019;17:35:00;4984;44.7;45
12.06.2019;17:45:00;3710;45.4;47
12.06.2019;17:55:00;4469;46.0;47
12.06.2019;18:05:00;3026;46.6;47
12.06.2019;18:15:00;4198;47.1;46
12.06.2019;18:25:00;2880;47.7;47
12.06.2019;18:35:00;3060;48.1;45
12.06.2019;18:45:00;1509;48.4;44
12.06.2019;18:55:00;2330;48.7;43
12.06.2019;19:05:00;1648;49.1;43
12.06.2019;19:15:00;1664;49.4;42
12.06.2019;19:25:00;948;49.6;41
12.06.2019;19:35:00;675;49.7;40
12.06.2019;19:45:00;752;49.8;39
12.06.2019;19:55:00;744;50.0;39
12.06.2019;20:05:00;661;50.1;38
12.06.2019;20:15:00;524;50.2;38
12.06.2019;20:25:00;521;50.2;38
12.06.2019;20:35:00;389;50.3;38
12.06.2019;20:45:00;301;50.4;37
12.06.2019;20:55:00;230;50.4;37
12.06.2019;21:05:00;146;50.4;37
12.06.2019;21:15:00;109;50.5;37
12.06.2019;21:25:00;0;50.5;37
12.06.2019;21:35:00;0;50.5;0
13.06.2019;05:55:00;198;0;30
13.06.2019;06:00:00;234;0;30
13.06.2019;06:10:00;293;0.1;30
13.06.2019;06:20:00;363;0.1;31
13.06.2019;06:30:00;426;0.2;31
13.06.2019;06:40:00;412;0.3;31
13.06.2019;06:50:00;471;0.3;31
13.06.2019;07:00:00;572;0.4;32
13.06.2019;07:10:00;626;0.5;32
13.06.2019;07:20:00;666;0.6;32
13.06.2019;07:30:00;757;0.8;32
13.06.2019;07:40:00;862;0.9;33
13.06.2019;07:50:00;981;1.0;33
13.06.2019;08:00:00;1119;1.2;33
13.06.2019;08:10:00;1279;1.4;33
13.06.2019;08:20:00;2270;1.7;33
13.06.2019;08:30:00;2559;2.2;34
13.06.2019;08:40:00;2911;2.6;35
13.06.2019;08:50:00;3190;3.1;36
13.06.2019;09:00:00;3528;3.7;38
13.06.2019;09:10:00;3842;4.3;39
13.06.2019;09:20:00;4122;5.0;40
13.06.2019;09:30:00;4425;5.7;42
13.06.2019;09:40:00;4765;6.5;43
13.06.2019;09:50:00;5024;7.3;45
13.06.2019;10:00:00;5338;8.2;46
13.06.2019;10:10:00;5152;9.0;47
13.06.2019;10:20:00;6443;10.0;47
13.06.2019;10:30:00;6024;11.0;45
13.06.2019;10:40:00;5741;11.9;46
13.06.2019;10:50:00;7118;13.0;44
13.06.2019;11:00:00;5292;14.0;47
13.06.2019;11:10:00;7772;15.1;45
13.06.2019;11:20:00;4454;15.9;45
13.06.2019;11:30:00;2417;16.3;44
13.06.2019;11:40:00;3010;16.7;43
13.06.2019;11:50:00;3277;17.2;44
13.06.2019;12:00:00;4065;17.8;44
13.06.2019;12:10:00;6660;18.7;46
13.06.2019;12:20:00;2460;19.2;42
13.06.2019;12:30:00;8105;20.5;47
13.06.2019;12:40:00;3488;21.4;44
13.06.2019;12:50:00;8276;22.5;46
13.06.2019;13:00:00;6602;23.5;45
13.06.2019;13:10:00;3599;24.3;45
13.06.2019;13:20:00;7411;25.2;46
13.06.2019;13:30:00;4548;26.0;44
13.06.2019;13:40:00;8838;27.2;47
13.06.2019;13:50:00;4910;28.0;44
13.06.2019;14:00:00;5607;29.1;44
13.06.2019;14:10:00;5781;29.9;44
13.06.2019;14:20:00;8606;31.3;44
13.06.2019;14:30:00;2560;31.8;44
13.06.2019;14:40:00;2466;32.3;44
13.06.2019;14:50:00;5340;33.2;45
13.06.2019;15:00:00;5728;34.0;44
13.06.2019;15:10:00;7819;35.3;44
13.06.2019;15:20:00;7975;36.6;45
13.06.2019;15:30:00;6488;37.8;48
13.06.2019;15:40:00;6032;38.8;45
13.06.2019;15:50:00;3995;39.5;47
13.06.2019;16:00:00;1928;39.9;45
13.06.2019;16:10:00;4587;40.4;46
13.06.2019;16:20:00;5804;41.1;46
13.06.2019;16:30:00;5735;42.1;44
13.06.2019;16:40:00;6197;43.1;46
13.06.2019;16:50:00;5998;44.1;46
13.06.2019;17:00:00;6052;45.1;45
13.06.2019;17:10:00;3290;45.8;44
13.06.2019;17:20:00;4390;46.6;46
13.06.2019;17:30:00;5028;47.4;48
13.06.2019;18:05:00;3851;49.9;47
13.06.2019;18:10:00;3767;50.2;47
13.06.2019;18:20:00;3515;50.8;47
13.06.2019;18:40:00;2949;51.8;46
13.06.2019;18:45:00;2815;52.0;46
13.06.2019;18:55:00;2488;52.5;45
13.06.2019;19:05:00;2211;52.8;44
13.06.2019;19:15:00;1895;53.2;43
13.06.2019;19:25:00;1570;53.4;42
13.06.2019;19:35:00;1271;53.7;41
13.06.2019;19:45:00;792;53.8;40
13.06.2019;19:55:00;579;53.9;39
13.06.2019;20:05:00;529;54.0;39
13.06.2019;20:15:00;445;54.1;39
13.06.2019;20:25:00;368;54.1;38
13.06.2019;20:35:00;295;54.2;38
13.06.2019;20:45:00;239;54.2;38
13.06.2019;20:55:00;204;54.3;37
13.06.2019;21:05:00;164;54.3;37
13.06.2019;21:15:00;134;54.3;37
13.06.2019;21:25:00;74;54.3;37
13.06.2019;21:35:00;0;54.3;0
13.06.2019;21:45:00;0;54.3;0
14.06.2019;05:40:00;125;0;28
14.06.2019;05:50:00;176;0;29
14.06.2019;06:10:00;272;0.1;30
14.06.2019;06:20:00;325;0.1;31
14.06.2019;06:30:00;406;0.2;31
14.06.2019;06:40:00;506;0.3;31
14.06.2019;06:50:00;579;0.4;32
14.06.2019;07:00:00;706;0.5;32
14.06.2019;07:10:00;793;0.6;32
14.06.2019;07:20:00;882;0.7;32
14.06.2019;07:30:00;975;0.9;33
14.06.2019;07:40:00;1065;1.1;33
14.06.2019;07:50:00;1131;1.2;33
14.06.2019;08:00:00;1266;1.4;33
14.06.2019;08:10:00;1459;1.7;33
14.06.2019;08:20:00;2339;2.0;33
14.06.2019;08:30:00;1342;2.3;34
14.06.2019;08:40:00;3093;2.8;35
14.06.2019;08:50:00;3278;3.3;37
14.06.2019;09:00:00;3494;3.9;38
14.06.2019;09:10:00;3831;4.5;39
14.06.2019;09:20:00;3604;5.1;40
14.06.2019;09:30:00;4168;5.8;41
14.06.2019;09:40:00;4468;6.5;42
14.06.2019;09:50:00;4692;7.3;44
14.06.2019;10:00:00;4990;8.1;45
14.06.2019;10:10:00;5149;8.9;47
14.06.2019;10:20:00;5474;9.8;48
14.06.2019;10:30:00;5734;10.8;45
14.06.2019;10:40:00;5851;11.7;46
14.06.2019;10:50:00;6297;12.8;46
14.06.2019;11:00:00;6453;13.8;46
14.06.2019;11:10:00;5897;14.8;47
14.06.2019;11:20:00;6923;15.9;46
14.06.2019;11:30:00;6680;16.9;47
14.06.2019;11:40:00;7186;18.0;47
14.06.2019;11:50:00;7143;19.2;44
14.06.2019;12:00:00;7577;20.4;45
14.06.2019;12:10:00;6046;21.5;47
14.06.2019;12:20:00;5769;22.4;45
14.06.2019;12:30:00;7027;23.4;47
14.06.2019;12:40:00;5823;24.4;44
14.06.2019;12:50:00;3730;25.1;46
14.06.2019;13:00:00;3542;25.7;46
14.06.2019;13:10:00;3996;26.3;46
14.06.2019;13:20:00;4647;27.0;47
14.06.2019;13:30:00;5566;27.9;46
14.06.2019;13:40:00;5039;28.8;45
14.06.2019;13:50:00;2841;29.3;46
14.06.2019;14:00:00;3328;29.8;45
14.06.2019;14:10:00;3244;30.4;45
14.06.2019;14:20:00;5097;31.1;46
14.06.2019;14:30:00;7683;32.2;44
14.06.2019;14:40:00;6350;33.4;44
14.06.2019;14:50:00;4627;34.2;46
14.06.2019;15:00:00;6791;35.3;47
14.06.2019;15:10:00;5704;36.2;45
14.06.2019;15:20:00;3795;36.8;46
14.06.2019;15:30:00;3812;37.4;46
14.06.2019;15:40:00;4260;38.1;47
14.06.2019;15:50:00;5213;38.8;47
14.06.2019;16:00:00;5646;39.7;44
14.06.2019;16:10:00;3260;40.4;45
14.06.2019;16:20:00;4031;41.0;46
14.06.2019;16:30:00;4157;41.7;47
14.06.2019;16:40:00;2600;42.3;47
14.06.2019;16:50:00;3630;43.0;47
14.06.2019;17:00:00;4599;43.6;47
14.06.2019;17:10:00;2013;44.0;46
14.06.2019;17:20:00;2830;44.4;45
14.06.2019;17:30:00;5505;45.2;47
14.06.2019;17:40:00;2570;45.8;47
14.06.2019;17:50:00;1499;46.1;45
14.06.2019;18:00:00;1044;46.3;43
14.06.2019;18:10:00;1049;46.5;42
14.06.2019;18:20:00;1876;46.8;41
14.06.2019;18:30:00;1808;47.1;41
14.06.2019;18:40:00;1420;47.3;41
14.06.2019;18:50:00;1205;47.5;40
14.06.2019;19:00:00;885;47.7;39
14.06.2019;19:10:00;777;47.8;39
