Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.06.2019;19:20:00;800;47.9;38
14.06.2019;19:30:00;996;48.1;38
14.06.2019;19:40:00;1079;48.3;38
14.06.2019;19:50:00;1013;48.4;38
14.06.2019;20:00:00;748;48.6;38
14.06.2019;20:10:00;620;48.7;37
14.06.2019;20:20:00;495;48.8;37
14.06.2019;20:30:00;431;48.8;37
14.06.2019;20:40:00;326;48.9;37
14.06.2019;20:50:00;263;49.0;37
14.06.2019;21:00:00;143;49.0;37
14.06.2019;21:10:00;37;49.0;36
14.06.2019;21:20:00;0;49.0;36
15.06.2019;06:00:00;153;0;30
15.06.2019;06:10:00;222;0;30
15.06.2019;06:30:00;301;0.1;31
15.06.2019;06:35:00;331;0.1;31
15.06.2019;06:45:00;407;0.2;32
15.06.2019;06:55:00;499;0.3;32
15.06.2019;07:05:00;639;0.4;32
15.06.2019;07:15:00;731;0.5;32
15.06.2019;07:25:00;821;0.6;33
15.06.2019;07:35:00;833;0.8;33
15.06.2019;07:45:00;928;0.9;33
15.06.2019;07:55:00;1036;1.1;33
15.06.2019;08:05:00;1309;1.3;33
15.06.2019;08:25:00;2321;1.9;34
15.06.2019;08:35:00;2910;2.4;35
15.06.2019;08:45:00;2627;2.8;37
15.06.2019;08:55:00;3021;3.3;37
15.06.2019;09:05:00;2681;3.7;38
15.06.2019;09:15:00;2206;4.2;38
15.06.2019;09:25:00;3137;4.7;39
15.06.2019;09:35:00;2426;5.2;39
15.06.2019;09:45:00;5155;5.9;41
15.06.2019;09:55:00;6017;6.8;44
15.06.2019;10:05:00;3217;7.5;44
15.06.2019;10:15:00;3650;8.0;44
15.06.2019;10:25:00;5585;8.8;45
15.06.2019;10:35:00;6208;9.8;48
15.06.2019;10:45:00;6751;10.9;44
15.06.2019;10:55:00;3942;11.7;46
15.06.2019;11:05:00;3781;12.3;46
15.06.2019;11:15:00;4588;13.0;47
15.06.2019;11:25:00;3196;13.5;46
15.06.2019;11:35:00;4522;14.2;46
15.06.2019;11:45:00;5112;15.0;48
15.06.2019;11:55:00;3309;15.6;47
15.06.2019;12:05:00;5143;16.3;47
15.06.2019;12:15:00;6259;17.4;44
15.06.2019;12:25:00;7110;18.4;48
15.06.2019;12:35:00;5691;19.3;44
15.06.2019;12:45:00;4722;20.2;47
15.06.2019;12:55:00;4808;21.0;44
15.06.2019;13:05:00;4963;21.7;44
15.06.2019;13:15:00;4430;22.6;48
15.06.2019;13:25:00;6431;23.9;44
15.06.2019;13:35:00;4891;24.8;48
15.06.2019;13:45:00;5670;25.7;45
15.06.2019;13:55:00;5068;26.6;46
15.06.2019;14:05:00;5534;27.4;46
15.06.2019;14:15:00;4903;28.2;44
15.06.2019;14:25:00;5432;29.0;47
15.06.2019;14:35:00;6148;30.1;44
15.06.2019;14:45:00;4836;31.2;44
15.06.2019;14:55:00;6612;32.3;47
15.06.2019;15:05:00;7344;33.5;46
15.06.2019;15:15:00;6735;34.6;44
15.06.2019;15:25:00;6117;35.7;48
15.06.2019;15:35:00;5655;36.7;44
15.06.2019;15:45:00;6056;37.6;47
15.06.2019;15:55:00;6312;38.7;45
15.06.2019;16:05:00;6368;39.7;46
15.06.2019;16:15:00;6267;40.8;47
15.06.2019;16:25:00;3052;41.5;43
15.06.2019;16:35:00;5369;42.5;47
15.06.2019;16:45:00;3310;43.1;47
15.06.2019;16:55:00;6611;44.2;44
15.06.2019;17:05:00;4174;45.0;46
15.06.2019;17:15:00;4804;45.7;47
15.06.2019;17:25:00;2494;46.3;47
15.06.2019;17:35:00;1866;46.6;45
15.06.2019;17:45:00;1633;46.9;44
15.06.2019;17:55:00;1942;47.2;44
15.06.2019;18:05:00;1643;47.5;43
15.06.2019;18:15:00;1413;47.7;42
15.06.2019;18:25:00;1327;47.9;41
15.06.2019;18:35:00;1417;48.2;41
15.06.2019;18:45:00;2459;48.5;41
15.06.2019;18:55:00;3116;49.0;42
15.06.2019;19:05:00;2373;49.4;42
15.06.2019;19:15:00;529;49.6;41
15.06.2019;19:25:00;637;49.7;40
15.06.2019;19:35:00;262;49.7;39
15.06.2019;19:45:00;149;49.8;39
15.06.2019;19:55:00;145;49.8;38
15.06.2019;20:05:00;115;49.8;38
15.06.2019;20:15:00;0;49.8;0
16.06.2019;05:45:00;39;0;29
16.06.2019;05:55:00;172;0;30
16.06.2019;06:05:00;218;0;30
16.06.2019;06:15:00;403;0.1;31
16.06.2019;06:25:00;378;0.1;31
16.06.2019;06:35:00;470;0.2;32
16.06.2019;06:45:00;416;0.3;32
16.06.2019;06:55:00;466;0.3;32
16.06.2019;07:05:00;592;0.4;32
16.06.2019;07:15:00;707;0.6;33
16.06.2019;07:25:00;828;0.7;33
16.06.2019;07:35:00;1014;0.8;33
16.06.2019;07:45:00;972;1.0;33
16.06.2019;07:55:00;1304;1.2;33
16.06.2019;08:05:00;1508;1.4;33
16.06.2019;08:15:00;1660;1.7;34
16.06.2019;08:25:00;1469;2.0;34
16.06.2019;08:35:00;1071;2.2;34
16.06.2019;08:45:00;1101;2.3;34
16.06.2019;08:55:00;856;2.5;34
16.06.2019;09:05:00;449;2.6;34
16.06.2019;09:15:00;488;2.7;35
16.06.2019;09:25:00;446;2.7;35
16.06.2019;09:35:00;741;2.8;35
16.06.2019;09:45:00;1311;3.0;35
16.06.2019;09:55:00;2072;3.3;35
16.06.2019;10:05:00;3876;3.9;36
16.06.2019;10:15:00;1387;4.2;36
16.06.2019;10:25:00;1268;4.4;36
16.06.2019;10:35:00;1728;4.7;36
16.06.2019;10:45:00;1592;5.0;36
16.06.2019;10:55:00;2024;5.3;36
16.06.2019;11:05:00;3401;5.8;37
16.06.2019;11:15:00;3936;6.4;39
16.06.2019;11:25:00;4059;7.1;41
16.06.2019;11:35:00;4201;7.8;42
16.06.2019;11:45:00;5557;8.6;44
16.06.2019;11:55:00;5461;9.5;46
16.06.2019;12:05:00;5999;10.5;48
16.06.2019;12:15:00;7267;11.6;45
16.06.2019;12:25:00;5129;12.5;48
16.06.2019;12:35:00;3840;13.2;47
16.06.2019;12:45:00;3642;13.8;47
16.06.2019;12:55:00;3310;14.3;46
16.06.2019;13:05:00;5485;15.1;47
16.06.2019;13:15:00;6058;16.2;46
16.06.2019;13:25:00;3737;16.8;46
16.06.2019;13:35:00;5344;17.5;46
16.06.2019;13:45:00;5414;18.6;44
16.06.2019;13:55:00;4557;19.4;46
16.06.2019;14:05:00;4076;20.0;46
16.06.2019;14:15:00;5627;20.9;48
16.06.2019;14:25:00;6960;21.9;45
16.06.2019;14:35:00;3960;22.8;48
16.06.2019;14:45:00;8798;24.0;45
16.06.2019;14:55:00;5442;24.9;45
16.06.2019;15:05:00;8359;26.3;44
16.06.2019;15:15:00;5178;27.4;48
16.06.2019;15:25:00;7596;28.4;46
16.06.2019;15:35:00;6967;29.5;46
16.06.2019;15:45:00;7627;30.6;47
16.06.2019;15:55:00;6625;31.7;46
16.06.2019;16:05:00;5535;32.6;45
16.06.2019;16:15:00;7189;33.6;47
16.06.2019;16:25:00;5976;34.7;44
16.06.2019;16:35:00;6607;35.8;48
16.06.2019;16:45:00;6261;36.8;45
16.06.2019;16:55:00;5966;37.8;46
16.06.2019;17:05:00;6364;38.8;47
16.06.2019;17:15:00;4840;39.8;44
16.06.2019;17:25:00;983;40.0;42
16.06.2019;17:35:00;921;40.1;41
16.06.2019;17:45:00;936;40.3;41
16.06.2019;17:55:00;2162;40.6;41
16.06.2019;18:05:00;2165;41.0;41
16.06.2019;18:15:00;2118;41.3;41
16.06.2019;18:25:00;3510;41.9;43
16.06.2019;18:35:00;1037;42.2;42
16.06.2019;18:45:00;2313;42.6;42
16.06.2019;18:55:00;2501;43.1;43
16.06.2019;19:05:00;2171;43.3;41
16.06.2019;19:15:00;1944;43.7;41
16.06.2019;19:25:00;1599;44.0;41
16.06.2019;19:35:00;1319;44.2;40
16.06.2019;19:45:00;1078;44.4;40
16.06.2019;19:55:00;866;44.5;39
16.06.2019;20:05:00;633;44.6;38
16.06.2019;20:15:00;469;44.7;38
16.06.2019;20:25:00;346;44.8;38
16.06.2019;20:35:00;273;44.8;38
16.06.2019;20:45:00;241;44.9;38
16.06.2019;20:55:00;200;44.9;37
16.06.2019;21:05:00;168;44.9;37
16.06.2019;21:15:00;134;45.0;37
16.06.2019;21:25:00;111;45.0;37
16.06.2019;21:35:00;0;45.0;0
17.06.2019;05:40:00;114;0;29
17.06.2019;05:50:00;167;0;30
17.06.2019;06:00:00;215;0;30
17.06.2019;06:10:00;252;0.1;31
17.06.2019;06:20:00;303;0.1;31
17.06.2019;06:30:00;456;0.2;31
17.06.2019;06:50:00;724;0.4;32
17.06.2019;07:00:00;753;0.5;32
17.06.2019;07:10:00;780;0.6;32
17.06.2019;07:20:00;820;0.8;33
17.06.2019;07:30:00;911;0.9;33
17.06.2019;07:40:00;919;1.1;33
17.06.2019;07:50:00;953;1.2;33
17.06.2019;08:00:00;1187;1.4;33
17.06.2019;08:10:00;1225;1.6;33
17.06.2019;08:20:00;1258;1.8;34
17.06.2019;08:30:00;1466;2.0;34
17.06.2019;08:40:00;2137;2.4;34
17.06.2019;08:50:00;2243;2.7;35
17.06.2019;09:00:00;3059;3.2;36
17.06.2019;09:10:00;2260;3.6;37
17.06.2019;09:20:00;3375;4.1;37
17.06.2019;09:30:00;3759;4.6;38
17.06.2019;09:40:00;2578;5.1;39
17.06.2019;09:50:00;2119;5.4;39
17.06.2019;10:00:00;2158;5.8;39
17.06.2019;10:10:00;4482;6.4;40
17.06.2019;10:20:00;5235;7.3;42
17.06.2019;10:30:00;3246;8.1;44
17.06.2019;10:40:00;4766;8.9;46
17.06.2019;10:50:00;3274;9.4;45
17.06.2019;11:00:00;5897;10.4;46
17.06.2019;11:10:00;3335;11.0;44
17.06.2019;11:20:00;6470;11.9;47
17.06.2019;11:30:00;7434;13.0;45
17.06.2019;11:40:00;5093;13.9;47
17.06.2019;11:50:00;7035;14.8;45
17.06.2019;12:00:00;6853;15.9;47
17.06.2019;12:10:00;8383;16.9;46
17.06.2019;12:20:00;7543;18.1;46
17.06.2019;12:30:00;2984;19.0;43
17.06.2019;12:40:00;7909;20.1;46
17.06.2019;12:50:00;4482;21.0;43
17.06.2019;13:00:00;5069;21.7;45
17.06.2019;13:10:00;6134;22.7;46
17.06.2019;13:20:00;6968;23.6;45
17.06.2019;13:30:00;4900;24.8;44
17.06.2019;13:40:00;7666;26.0;47
17.06.2019;13:50:00;8010;27.3;47
17.06.2019;14:00:00;7853;28.6;45
17.06.2019;14:10:00;7290;29.9;44
17.06.2019;14:20:00;7129;31.1;46
17.06.2019;14:30:00;5403;32.1;45
17.06.2019;14:40:00;8088;33.4;44
17.06.2019;14:50:00;5761;34.3;47
17.06.2019;15:00:00;7495;35.5;45
17.06.2019;15:10:00;7369;36.7;44
17.06.2019;15:20:00;7218;37.9;46
17.06.2019;15:30:00;7329;39.1;47
17.06.2019;15:40:00;6437;40.3;45
17.06.2019;15:50:00;7053;41.1;47
17.06.2019;16:00:00;6937;42.2;46
17.06.2019;16:10:00;3481;42.8;46
17.06.2019;16:20:00;6748;43.8;45
17.06.2019;16:30:00;2837;44.6;46
17.06.2019;16:40:00;5247;45.2;46
17.06.2019;16:50:00;5963;46.2;44
17.06.2019;17:00:00;5721;47.2;47
17.06.2019;17:10:00;5284;48.0;48
17.06.2019;17:20:00;5048;48.8;44
17.06.2019;17:30:00;4728;49.6;47
17.06.2019;17:40:00;4428;50.3;48
17.06.2019;17:50:00;3736;51.0;48
17.06.2019;18:00:00;3957;51.6;49
17.06.2019;18:10:00;3658;52.3;49
17.06.2019;18:20:00;3452;52.8;48
17.06.2019;18:30:00;3101;53.4;48
17.06.2019;18:40:00;2892;53.9;47
17.06.2019;18:50:00;2612;54.3;46
17.06.2019;19:00:00;2280;54.7;45
17.06.2019;19:10:00;2013;55.0;44
17.06.2019;19:20:00;1736;55.3;43
17.06.2019;19:30:00;1434;55.6;42
17.06.2019;19:40:00;1168;55.8;41
17.06.2019;19:50:00;953;55.9;41
17.06.2019;20:00:00;662;56.1;40
17.06.2019;20:10:00;556;56.2;39
17.06.2019;20:20:00;419;56.2;39
17.06.2019;20:30:00;333;56.3;39
17.06.2019;20:40:00;284;56.3;38
17.06.2019;20:50:00;211;56.4;38
17.06.2019;21:00:00;171;56.4;38
17.06.2019;21:10:00;136;56.4;38
17.06.2019;21:20:00;106;56.5;37
17.06.2019;21:30:00;0;56.5;0
17.06.2019;21:40:00;0;56.5;0
18.06.2019;05:35:00;16;0;28
18.06.2019;05:40:00;132;0;29
18.06.2019;05:50:00;166;0;30
18.06.2019;06:00:00;207;0;31
18.06.2019;06:10:00;248;0.1;31
18.06.2019;06:20:00;286;0.1;31
18.06.2019;06:30:00;326;0.2;32
18.06.2019;06:40:00;360;0.2;32
18.06.2019;06:50:00;391;0.3;32
18.06.2019;07:00:00;441;0.3;32
18.06.2019;07:10:00;511;0.4;33
18.06.2019;07:20:00;599;0.5;33
18.06.2019;07:30:00;700;0.6;33
18.06.2019;07:40:00;816;0.8;33
18.06.2019;07:50:00;935;0.9;33
18.06.2019;08:00:00;1081;1.1;33
18.06.2019;08:10:00;1241;1.3;34
18.06.2019;08:20:00;2183;1.6;34
18.06.2019;08:30:00;2460;2.0;35
18.06.2019;08:40:00;2786;2.4;36
18.06.2019;08:50:00;3138;2.9;37
18.06.2019;09:00:00;3421;3.5;38
18.06.2019;09:10:00;3680;4.1;39
18.06.2019;09:20:00;3976;4.7;41
18.06.2019;09:30:00;4239;5.4;42
18.06.2019;09:40:00;4505;6.1;43
18.06.2019;09:50:00;4730;6.9;44
18.06.2019;10:00:00;4913;7.7;46
18.06.2019;10:10:00;5141;8.6;47
18.06.2019;10:20:00;5433;9.4;48
18.06.2019;10:30:00;5671;10.4;44
18.06.2019;10:40:00;5880;11.3;47
18.06.2019;10:50:00;6073;12.3;44
18.06.2019;11:00:00;6189;13.3;48
18.06.2019;11:10:00;6299;14.4;44
18.06.2019;11:20:00;6479;15.4;47
18.06.2019;11:30:00;6622;16.5;46
18.06.2019;11:40:00;6910;17.6;44
18.06.2019;11:50:00;6314;18.7;47
18.06.2019;12:00:00;5922;19.8;46
18.06.2019;12:10:00;6062;20.4;46
18.06.2019;12:20:00;7561;21.6;44
18.06.2019;12:30:00;7094;22.8;46
18.06.2019;12:40:00;2044;23.3;43
18.06.2019;12:50:00;5140;24.1;45
18.06.2019;13:00:00;3821;24.9;44
18.06.2019;13:10:00;4553;25.9;44
18.06.2019;13:20:00;6181;26.9;47
18.06.2019;13:30:00;7394;28.1;45
18.06.2019;13:40:00;7592;29.3;44
18.06.2019;13:50:00;4280;30.3;46
18.06.2019;14:00:00;7180;31.5;47
18.06.2019;14:10:00;7528;32.5;46
18.06.2019;14:20:00;6549;33.6;44
18.06.2019;14:30:00;7548;34.9;45
18.06.2019;14:40:00;5575;35.9;47
18.06.2019;14:50:00;6279;36.9;44
18.06.2019;15:00:00;6749;38.0;47
18.06.2019;15:10:00;7259;39.2;46
18.06.2019;15:20:00;5792;40.2;44
18.06.2019;15:30:00;6816;41.3;47
18.06.2019;15:40:00;6223;42.4;46
18.06.2019;15:50:00;6516;43.4;44
18.06.2019;16:00:00;6556;44.5;48
18.06.2019;16:10:00;5930;45.4;44
18.06.2019;16:20:00;3781;46.2;47
18.06.2019;16:30:00;6253;47.0;47
18.06.2019;16:40:00;4613;47.8;45
18.06.2019;16:50:00;2208;48.2;44
18.06.2019;17:00:00;2128;48.5;44
18.06.2019;17:10:00;2019;48.9;43
18.06.2019;17:20:00;2183;49.2;43
18.06.2019;17:30:00;2142;49.6;43
18.06.2019;17:40:00;2115;49.9;43
18.06.2019;17:50:00;2568;50.3;43
18.06.2019;18:00:00;1955;50.7;43
18.06.2019;18:10:00;1749;51.0;42
18.06.2019;18:20:00;1641;51.3;41
18.06.2019;18:45:00;1173;51.9;40
18.06.2019;18:55:00;969;52.0;40
18.06.2019;19:05:00;732;52.2;39
18.06.2019;19:15:00;426;52.3;39
18.06.2019;19:25:00;336;52.3;39
18.06.2019;19:35:00;314;52.4;38
18.06.2019;19:45:00;365;52.4;38
18.06.2019;19:55:00;375;52.5;38
18.06.2019;20:05:00;372;52.5;38
18.06.2019;20:15:00;450;52.6;37
18.06.2019;20:25:00;467;52.7;37
18.06.2019;20:35:00;513;52.8;37
18.06.2019;20:45:00;562;52.9;37
18.06.2019;20:55:00;538;53.0;37
18.06.2019;21:05:00;341;53.0;37
18.06.2019;21:15:00;156;53.0;37
18.06.2019;21:25:00;77;53.1;37
18.06.2019;21:35:00;0;53.1;0
19.06.2019;05:45:00;18;0;29
19.06.2019;05:55:00;136;0;30
19.06.2019;06:05:00;159;0;31
19.06.2019;06:15:00;190;0;31
19.06.2019;06:35:00;296;0.1;32
19.06.2019;06:40:00;335;0.1;32
19.06.2019;06:50:00;380;0.2;32
19.06.2019;07:00:00;436;0.3;32
19.06.2019;07:10:00;508;0.3;33
19.06.2019;07:20:00;589;0.4;33
19.06.2019;07:30:00;677;0.5;33
19.06.2019;07:40:00;784;0.7;33
19.06.2019;07:50:00;920;0.8;33
19.06.2019;08:00:00;1073;1.0;34
19.06.2019;08:10:00;1227;1.2;34
19.06.2019;08:20:00;2163;1.5;34
19.06.2019;08:30:00;2424;1.9;35
19.06.2019;08:40:00;2764;2.3;36
19.06.2019;08:50:00;3089;2.8;37
19.06.2019;09:00:00;3363;3.4;38
19.06.2019;09:10:00;3627;3.9;39
19.06.2019;09:20:00;3890;4.6;40
19.06.2019;09:30:00;4173;5.3;42
19.06.2019;09:40:00;4449;6.0;43
19.06.2019;09:50:00;4676;6.7;44
19.06.2019;10:00:00;4891;7.5;46
19.06.2019;10:10:00;5094;8.4;47
19.06.2019;10:20:00;5393;9.2;48
19.06.2019;10:30:00;5730;10.2;44
19.06.2019;10:40:00;5656;11.1;47
19.06.2019;10:50:00;6058;12.1;44
19.06.2019;11:00:00;5781;13.1;47
19.06.2019;11:10:00;5323;14.0;44
19.06.2019;11:20:00;6160;15.0;47
19.06.2019;11:30:00;6704;16.2;44
19.06.2019;11:40:00;5078;17.1;45
19.06.2019;11:50:00;6527;18.1;46
19.06.2019;12:00:00;6856;19.3;44
19.06.2019;12:10:00;4569;20.1;47
19.06.2019;12:20:00;7482;21.2;45
19.06.2019;12:30:00;7656;22.5;47
19.06.2019;12:50:00;8055;24.7;45
19.06.2019;13:00:00;8075;25.9;47
19.06.2019;13:10:00;7578;27.2;45
19.06.2019;13:20:00;7492;28.4;44
19.06.2019;13:30:00;7394;29.6;46
19.06.2019;13:40:00;7425;30.9;47
19.06.2019;13:50:00;7375;32.1;46
19.06.2019;14:00:00;7334;33.3;44
19.06.2019;14:10:00;7332;34.5;46
19.06.2019;14:20:00;7334;35.7;47
19.06.2019;14:30:00;7307;36.9;45
19.06.2019;14:40:00;7157;38.1;44
19.06.2019;14:50:00;7149;39.3;46
19.06.2019;15:00:00;7049;40.5;47
19.06.2019;15:10:00;6956;41.6;44
19.06.2019;15:20:00;6907;42.8;45
19.06.2019;15:30:00;6680;43.9;48
19.06.2019;15:40:00;6613;44.9;45
19.06.2019;15:50:00;6550;46.0;45
19.06.2019;16:00:00;6384;47.1;47
19.06.2019;16:10:00;6269;48.0;45
19.06.2019;16:20:00;6145;49.1;45
19.06.2019;16:30:00;6130;50.1;47
19.06.2019;16:40:00;6158;51.1;44
19.06.2019;16:50:00;5954;52.1;48
19.06.2019;17:00:00;5590;53.0;45
19.06.2019;17:10:00;5161;53.9;48
19.06.2019;17:20:00;4826;54.7;44
19.06.2019;17:30:00;4529;55.4;46
19.06.2019;17:40:00;4203;56.2;48
19.06.2019;17:50:00;4000;56.8;49
19.06.2019;18:00:00;3855;57.5;47
19.06.2019;18:10:00;3577;58.1;44
19.06.2019;18:20:00;3300;58.6;45
19.06.2019;18:40:00;2751;59.6;46
19.06.2019;18:55:00;2329;60.2;45
19.06.2019;19:05:00;2087;60.6;44
19.06.2019;19:15:00;1817;60.9;43
19.06.2019;19:25:00;1486;61.1;43
19.06.2019;19:35:00;1132;61.3;42
19.06.2019;19:45:00;834;61.5;41
19.06.2019;19:55:00;697;61.6;40
19.06.2019;20:05:00;490;61.7;40
19.06.2019;20:15:00;494;61.8;39
19.06.2019;20:25:00;472;61.8;39
19.06.2019;20:35:00;368;61.9;39
19.06.2019;20:45:00;275;62.0;39
19.06.2019;20:55:00;224;62.0;38
19.06.2019;21:05:00;184;62.0;38
19.06.2019;21:15:00;134;62.0;38
19.06.2019;21:25:00;50;62.1;38
19.06.2019;21:35:00;0;62.1;0
20.06.2019;05:50:00;163;0;28
20.06.2019;06:00:00;181;0;30
20.06.2019;06:10:00;233;0;31
20.06.2019;06:20:00;236;0.1;31
20.06.2019;06:30:00;311;0.1;32
20.06.2019;06:40:00;342;0.2;32
20.06.2019;06:50:00;416;0.2;32
20.06.2019;07:00:00;473;0.3;33
20.06.2019;07:10:00;756;0.4;33
20.06.2019;07:20:00;1045;0.6;33
20.06.2019;07:30:00;1071;0.8;33
20.06.2019;07:40:00;1098;1.0;34
20.06.2019;07:50:00;1240;1.2;34
20.06.2019;08:00:00;1293;1.4;34
20.06.2019;08:10:00;2084;1.7;34
20.06.2019;08:20:00;2157;2.1;35
20.06.2019;08:30:00;2079;2.4;36
20.06.2019;08:40:00;1771;2.7;36
20.06.2019;08:50:00;2461;3.1;36
20.06.2019;09:00:00;2518;3.5;38
20.06.2019;09:10:00;1871;3.8;37
20.06.2019;09:20:00;2364;4.2;38
20.06.2019;09:30:00;3170;4.8;39
20.06.2019;09:40:00;2802;5.3;40
20.06.2019;09:50:00;2250;5.7;40
20.06.2019;10:00:00;1808;6.0;39
20.06.2019;10:20:00;2344;6.7;39
20.06.2019;10:30:00;2615;7.2;40
20.06.2019;10:40:00;1435;7.4;39
20.06.2019;10:50:00;1757;7.7;39
20.06.2019;11:00:00;1848;8.0;39
20.06.2019;11:10:00;1605;8.3;39
20.06.2019;11:20:00;1472;8.5;38
20.06.2019;11:30:00;1367;8.8;38
20.06.2019;11:40:00;1244;9.0;38
20.06.2019;11:50:00;835;9.1;37
20.06.2019;12:00:00;678;9.2;37
20.06.2019;12:10:00;614;9.3;37
20.06.2019;12:20:00;698;9.5;37
20.06.2019;12:30:00;826;9.6;37
20.06.2019;12:40:00;777;9.7;37
20.06.2019;12:50:00;887;9.9;37
20.06.2019;13:00:00;1256;10.0;37
20.06.2019;13:10:00;1377;10.3;37
20.06.2019;13:20:00;1488;10.5;36
20.06.2019;13:30:00;1289;10.7;36
20.06.2019;13:40:00;1495;11.0;36
20.06.2019;13:50:00;1966;11.3;37
20.06.2019;14:00:00;1482;11.6;37
20.06.2019;14:10:00;1375;11.8;37
20.06.2019;14:20:00;1787;12.0;37
20.06.2019;14:30:00;1959;12.3;37
20.06.2019;14:40:00;2516;12.7;38
20.06.2019;14:50:00;4400;13.4;40
20.06.2019;15:00:00;3802;14.0;41
20.06.2019;15:10:00;6111;14.9;44
20.06.2019;15:20:00;4682;15.7;45
20.06.2019;15:30:00;5895;16.6;47
20.06.2019;15:40:00;5661;17.3;47
20.06.2019;15:50:00;6375;18.4;44
20.06.2019;16:00:00;5774;19.5;45
20.06.2019;16:10:00;5728;20.2;44
20.06.2019;16:20:00;6854;21.2;48
20.06.2019;16:30:00;2631;22.0;43
20.06.2019;16:40:00;6545;22.9;47
20.06.2019;16:50:00;6164;23.9;44
20.06.2019;17:00:00;5876;24.9;47
20.06.2019;17:10:00;5442;25.8;44
20.06.2019;17:20:00;5246;26.7;46
20.06.2019;17:30:00;5261;27.6;45
20.06.2019;17:40:00;4419;28.4;45
20.06.2019;17:50:00;1277;28.8;44
20.06.2019;18:00:00;3160;29.4;46
20.06.2019;18:10:00;681;29.5;43
20.06.2019;18:20:00;489;29.6;41
20.06.2019;18:40:00;146;29.7;40
20.06.2019;18:55:00;269;29.8;39
20.06.2019;19:05:00;597;29.8;39
20.06.2019;19:15:00;2732;30.2;39
20.06.2019;19:25:00;2238;30.6;40
20.06.2019;19:35:00;1681;30.9;40
20.06.2019;19:45:00;1128;31.1;39
20.06.2019;19:55:00;680;31.3;38
20.06.2019;20:05:00;329;31.3;38
20.06.2019;20:15:00;322;31.4;38
20.06.2019;20:25:00;357;31.4;38
20.06.2019;20:35:00;368;31.5;38
20.06.2019;20:45:00;333;31.5;37
20.06.2019;20:55:00;296;31.6;37
20.06.2019;21:05:00;225;31.6;37
20.06.2019;21:15:00;172;31.7;37
20.06.2019;21:25:00;133;31.7;37
20.06.2019;21:35:00;102;31.7;37
20.06.2019;21:45:00;0;31.7;0
21.06.2019;05:40:00;6;0;29
21.06.2019;05:50:00;141;0;30
21.06.2019;06:00:00;172;0;31
21.06.2019;06:10:00;224;0;31
21.06.2019;06:20:00;291;0.1;31
21.06.2019;06:30:00;391;0.1;32
21.06.2019;06:40:00;403;0.2;32
21.06.2019;06:50:00;423;0.3;32
21.06.2019;07:00:00;470;0.4;33
21.06.2019;07:10:00;504;0.4;33
21.06.2019;07:20:00;598;0.5;33
21.06.2019;07:30:00;769;0.6;33
21.06.2019;07:40:00;1150;0.8;33
21.06.2019;07:50:00;1739;1.1;34
21.06.2019;08:00:00;2095;1.4;34
21.06.2019;08:10:00;1839;1.7;34
21.06.2019;08:20:00;2078;2.1;35
21.06.2019;08:30:00;3206;2.5;36
21.06.2019;08:40:00;2289;2.9;37
21.06.2019;08:50:00;3763;3.4;38
21.06.2019;09:00:00;2575;3.9;39
21.06.2019;09:10:00;2256;4.3;39
21.06.2019;09:20:00;2688;4.7;39
21.06.2019;09:30:00;2509;5.1;39
21.06.2019;09:40:00;2494;5.5;39
21.06.2019;09:50:00;2473;5.9;39
21.06.2019;10:00:00;3739;6.5;40
21.06.2019;10:10:00;3752;7.2;42
21.06.2019;10:20:00;4823;7.9;43
21.06.2019;10:30:00;6393;8.8;46
21.06.2019;10:40:00;5231;9.5;46
21.06.2019;10:50:00;6138;10.5;47
21.06.2019;11:00:00;5357;11.4;45
21.06.2019;11:10:00;4488;12.2;47
21.06.2019;11:20:00;4613;12.8;46
21.06.2019;11:30:00;3821;13.7;43
21.06.2019;11:40:00;5988;14.5;45
21.06.2019;11:50:00;3409;15.2;47
21.06.2019;12:00:00;2261;15.7;45
21.06.2019;12:10:00;2412;16.0;45
21.06.2019;12:20:00;2169;16.4;44
21.06.2019;12:30:00;1477;16.7;43
21.06.2019;12:40:00;1324;16.9;42
21.06.2019;12:50:00;1847;17.2;41
21.06.2019;13:00:00;1678;17.5;41
21.06.2019;13:10:00;1401;17.7;40
21.06.2019;13:20:00;1498;18.0;40
21.06.2019;13:30:00;1438;18.2;40
21.06.2019;13:40:00;2079;18.5;40
21.06.2019;13:50:00;3269;19.0;41
21.06.2019;14:00:00;2455;19.5;41
21.06.2019;14:10:00;1969;19.8;41
21.06.2019;14:20:00;2349;20.2;41
21.06.2019;14:30:00;2541;20.6;41
21.06.2019;14:40:00;3462;21.1;42
21.06.2019;14:50:00;5103;21.9;44
21.06.2019;15:00:00;4471;22.6;45
21.06.2019;15:10:00;6039;23.5;47
21.06.2019;15:20:00;4518;24.3;44
21.06.2019;15:30:00;7228;25.5;46
21.06.2019;15:40:00;6962;26.7;47
21.06.2019;15:50:00;6871;27.8;44
21.06.2019;16:00:00;5170;28.6;47
21.06.2019;16:10:00;4363;29.5;43
21.06.2019;16:20:00;5794;30.4;46
21.06.2019;16:30:00;3926;30.9;45
21.06.2019;16:40:00;5656;31.7;47
21.06.2019;16:50:00;4501;32.3;47
21.06.2019;17:00:00;3351;33.0;48
21.06.2019;17:10:00;2051;33.3;46
21.06.2019;17:20:00;4077;33.8;45
21.06.2019;17:30:00;3475;34.4;46
21.06.2019;17:40:00;3528;35.0;46
21.06.2019;17:50:00;2149;35.4;45
21.06.2019;18:00:00;2092;35.7;44
21.06.2019;18:10:00;2008;36.0;43
21.06.2019;18:20:00;1698;36.3;43
21.06.2019;18:30:00;1546;36.6;42
21.06.2019;18:40:00;1592;36.9;41
21.06.2019;18:45:00;1523;37.0;41
21.06.2019;18:55:00;1225;37.2;40
21.06.2019;19:05:00;896;37.4;40
21.06.2019;19:15:00;784;37.5;39
21.06.2019;19:25:00;712;37.6;39
21.06.2019;19:35:00;634;37.7;39
21.06.2019;19:45:00;490;37.8;38
21.06.2019;19:55:00;511;37.9;38
21.06.2019;20:05:00;499;38.0;38
21.06.2019;20:15:00;451;38.0;38
21.06.2019;20:25:00;394;38.1;37
21.06.2019;20:35:00;313;38.2;37
21.06.2019;20:45:00;234;38.2;37
21.06.2019;20:55:00;157;38.2;37
21.06.2019;21:05:00;128;38.3;37
21.06.2019;21:15:00;56;38.3;37
22.06.2019;05:45:00;149;0;28
22.06.2019;05:55:00;191;0;30
22.06.2019;06:15:00;180;0.1;31
22.06.2019;06:20:00;202;0.1;31
22.06.2019;06:30:00;265;0.1;32
22.06.2019;06:40:00;263;0.2;32
22.06.2019;06:50:00;246;0.2;32
22.06.2019;07:00:00;248;0.2;33
22.06.2019;07:10:00;317;0.3;33
22.06.2019;07:20:00;420;0.4;33
22.06.2019;07:30:00;916;0.5;33
22.06.2019;07:40:00;980;0.6;33
22.06.2019;07:50:00;1262;0.8;34
22.06.2019;08:00:00;1327;1.0;34
22.06.2019;08:10:00;1615;1.3;34
22.06.2019;08:20:00;1554;1.6;34
22.06.2019;08:30:00;1711;1.8;34
22.06.2019;08:40:00;1065;2.0;35
22.06.2019;08:50:00;782;2.2;35
22.06.2019;09:00:00;833;2.3;35
22.06.2019;09:10:00;770;2.4;35
22.06.2019;09:20:00;680;2.6;35
22.06.2019;09:30:00;740;2.7;35
22.06.2019;09:40:00;719;2.8;35
22.06.2019;09:50:00;847;2.9;35
22.06.2019;10:00:00;857;3.1;35
22.06.2019;10:10:00;1165;3.2;35
22.06.2019;10:20:00;2157;3.6;35
22.06.2019;10:30:00;2779;4.0;36
22.06.2019;10:40:00;2737;4.5;37
22.06.2019;10:50:00;2542;4.9;38
22.06.2019;11:00:00;2342;5.3;38
22.06.2019;11:10:00;2171;5.6;38
22.06.2019;11:20:00;1734;5.9;38
22.06.2019;11:30:00;1079;6.1;37
22.06.2019;11:40:00;897;6.3;37
22.06.2019;11:50:00;1195;6.5;37
22.06.2019;12:00:00;1742;6.7;37
22.06.2019;12:10:00;2067;7.1;37
22.06.2019;12:20:00;1977;7.4;38
22.06.2019;12:30:00;1602;7.7;38
22.06.2019;12:40:00;1493;7.9;37
22.06.2019;12:50:00;1125;8.1;37
22.06.2019;13:00:00;649;8.3;37
22.06.2019;13:10:00;671;8.4;37
22.06.2019;13:20:00;1183;8.5;37
22.06.2019;13:30:00;1226;8.7;37
22.06.2019;13:40:00;1337;9.0;37
22.06.2019;13:50:00;1287;9.2;36
22.06.2019;14:00:00;1543;9.4;36
22.06.2019;14:10:00;1818;9.7;37
22.06.2019;14:20:00;1995;10.0;37
22.06.2019;14:30:00;2136;10.4;37
22.06.2019;14:40:00;2299;10.7;38
22.06.2019;14:50:00;2134;11.1;38
22.06.2019;15:00:00;1873;11.4;38
22.06.2019;15:10:00;2430;11.8;38
22.06.2019;15:20:00;3173;12.3;39
22.06.2019;15:30:00;4197;12.9;41
22.06.2019;15:40:00;4360;13.7;43
22.06.2019;15:50:00;3389;14.3;43
22.06.2019;16:00:00;3970;14.9;44
22.06.2019;16:10:00;4189;15.6;44
22.06.2019;16:20:00;2801;16.2;45
22.06.2019;16:30:00;1660;16.5;43
22.06.2019;16:40:00;1930;16.8;42
22.06.2019;16:50:00;2053;17.1;41
22.06.2019;17:00:00;2130;17.5;41
22.06.2019;17:10:00;2236;17.8;41
22.06.2019;17:20:00;2796;18.3;41
22.06.2019;17:30:00;3608;18.8;42
22.06.2019;17:40:00;2269;19.2;42
22.06.2019;17:50:00;2039;19.6;41
22.06.2019;18:00:00;1882;19.9;41
22.06.2019;18:10:00;1562;20.1;40
22.06.2019;18:20:00;980;20.3;39
22.06.2019;18:40:00;1056;20.7;38
22.06.2019;18:45:00;990;20.8;38
22.06.2019;18:55:00;1030;20.9;38
22.06.2019;19:05:00;1081;21.1;38
22.06.2019;19:15:00;1036;21.3;38
22.06.2019;19:25:00;1162;21.5;37
22.06.2019;19:35:00;650;21.6;37
22.06.2019;19:45:00;734;21.7;37
22.06.2019;19:55:00;474;21.8;37
22.06.2019;20:05:00;366;21.9;37
22.06.2019;20:15:00;256;21.9;37
22.06.2019;20:25:00;158;21.9;37
22.06.2019;20:35:00;173;22.0;37
22.06.2019;20:45:00;126;22.0;36
22.06.2019;20:55:00;0;22.0;0
23.06.2019;05:50:00;131;0;30
23.06.2019;06:00:00;191;0;30
23.06.2019;06:10:00;323;0;31
23.06.2019;06:20:00;476;0.1;31
23.06.2019;06:30:00;387;0.2;32
23.06.2019;06:40:00;350;0.2;32
23.06.2019;06:50:00;506;0.3;32
23.06.2019;07:00:00;639;0.4;32
23.06.2019;07:10:00;905;0.5;33
23.06.2019;07:20:00;848;0.7;33
23.06.2019;07:30:00;1014;0.8;33
23.06.2019;07:40:00;1248;1.0;33
23.06.2019;07:50:00;1689;1.3;33
23.06.2019;08:00:00;2277;1.6;34
23.06.2019;08:10:00;2040;2.0;35
23.06.2019;08:20:00;1479;2.3;35
23.06.2019;08:30:00;1676;2.6;35
23.06.2019;08:40:00;1700;2.8;35
23.06.2019;08:50:00;2162;3.2;36
23.06.2019;09:00:00;2453;3.6;36
23.06.2019;09:10:00;2537;3.9;37
23.06.2019;09:20:00;3028;4.4;38
23.06.2019;09:30:00;2787;4.9;39
23.06.2019;09:40:00;2784;5.4;39
23.06.2019;09:50:00;4140;6.0;40
23.06.2019;10:00:00;3080;6.6;41
23.06.2019;10:10:00;3308;7.1;41
23.06.2019;10:20:00;5884;8.1;44
23.06.2019;10:30:00;6187;9.1;47
23.06.2019;10:40:00;6214;10.1;45
23.06.2019;10:50:00;5344;11.0;46
23.06.2019;11:00:00;6875;12.1;44
23.06.2019;11:10:00;4003;13.0;45
23.06.2019;11:20:00;3983;13.7;47
23.06.2019;11:30:00;5391;14.5;47
23.06.2019;11:40:00;7154;15.6;45
23.06.2019;11:50:00;6319;16.8;44
23.06.2019;12:00:00;6962;18.0;45
23.06.2019;12:10:00;7284;18.8;45
23.06.2019;12:20:00;7445;19.8;47
23.06.2019;12:30:00;7886;21.1;47
23.06.2019;12:40:00;7012;22.3;44
23.06.2019;12:50:00;7544;23.6;44
23.06.2019;13:00:00;8047;24.8;47
23.06.2019;13:10:00;7850;26.1;46
23.06.2019;13:20:00;6405;27.0;44
23.06.2019;13:30:00;4725;28.0;43
23.06.2019;13:40:00;8020;29.3;45
23.06.2019;13:50:00;7708;30.6;47
23.06.2019;14:00:00;7562;31.9;46
23.06.2019;14:10:00;7314;33.1;44
23.06.2019;14:20:00;5845;34.3;44
23.06.2019;14:30:00;7499;35.4;47
23.06.2019;14:40:00;7445;36.6;46
23.06.2019;14:50:00;7465;37.8;44
23.06.2019;15:00:00;7116;39.0;45
23.06.2019;15:10:00;7136;40.2;47
23.06.2019;15:20:00;7009;41.4;45
23.06.2019;15:30:00;6883;42.5;44
23.06.2019;15:40:00;6867;43.6;47
23.06.2019;15:50:00;6673;44.7;46
23.06.2019;16:00:00;6527;45.8;44
23.06.2019;16:10:00;6365;46.9;48
23.06.2019;16:20:00;6196;47.9;45
23.06.2019;16:30:00;6021;48.9;45
23.06.2019;16:40:00;5804;49.9;46
23.06.2019;16:50:00;5638;50.8;44
23.06.2019;17:00:00;5473;51.7;47
23.06.2019;17:10:00;5230;52.6;45
23.06.2019;17:20:00;4947;53.4;46
23.06.2019;17:30:00;4479;54.2;48
23.06.2019;17:40:00;4391;54.9;46
23.06.2019;17:50:00;4081;55.6;44
23.06.2019;18:00:00;3863;56.3;46
23.06.2019;18:10:00;3605;56.9;47
23.06.2019;18:20:00;3278;57.4;47
23.06.2019;18:30:00;3183;57.9;47
23.06.2019;18:40:00;2782;58.4;46
23.06.2019;18:50:00;2455;58.8;46
23.06.2019;19:00:00;1623;59.1;44
23.06.2019;19:10:00;2003;59.5;44
23.06.2019;19:20:00;1276;59.7;43
23.06.2019;19:30:00;1314;59.9;42
23.06.2019;19:40:00;1009;60.1;41
23.06.2019;19:50:00;632;60.3;40
23.06.2019;20:00:00;621;60.4;40
23.06.2019;20:10:00;376;60.4;40
23.06.2019;20:20:00;306;60.5;39
23.06.2019;20:30:00;294;60.5;39
23.06.2019;20:40:00;280;60.6;39
23.06.2019;20:50:00;268;60.6;38
23.06.2019;21:00:00;218;60.7;38
23.06.2019;21:10:00;161;60.7;38
23.06.2019;21:20:00;123;60.7;38
23.06.2019;21:30:00;0;60.7;38
24.06.2019;05:40:00;112;0;30
24.06.2019;05:50:00;171;0;31
24.06.2019;06:00:00;219;0;31
24.06.2019;06:10:00;253;0.1;31
24.06.2019;06:40:00;355;0.2;32
24.06.2019;06:45:00;370;0.2;33
24.06.2019;06:55:00;412;0.3;33
24.06.2019;08:50:00;3119;2.8;37
24.06.2019;08:55:00;3270;3.1;38
24.06.2019;09:05:00;3538;3.7;39
24.06.2019;09:15:00;3813;4.3;40
24.06.2019;09:25:00;4078;5.0;42
24.06.2019;09:55:00;4830;7.2;46
24.06.2019;10:05:00;5074;8.0;47
24.06.2019;10:15:00;5393;8.9;48
24.06.2019;10:25:00;5655;9.8;44
24.06.2019;10:35:00;5805;10.8;47
24.06.2019;10:45:00;5989;11.7;44
24.06.2019;10:55:00;6163;12.8;48
24.06.2019;11:05:00;6246;13.8;44
24.06.2019;11:15:00;6359;14.8;47
24.06.2019;11:25:00;6489;15.9;46
24.06.2019;11:35:00;6644;17.0;44
24.06.2019;11:45:00;6803;18.1;47
24.06.2019;11:55:00;6880;19.2;46
24.06.2019;12:05:00;6896;20.4;44
24.06.2019;12:15:00;7131;21.5;47
24.06.2019;12:25:00;7101;22.7;47
24.06.2019;12:35:00;7265;23.9;44
24.06.2019;12:45:00;6956;25.1;45
24.06.2019;12:55:00;7381;26.3;47
24.06.2019;13:05:00;7362;27.5;46
24.06.2019;13:15:00;7421;28.7;44
24.06.2019;13:25:00;7268;29.9;45
24.06.2019;13:35:00;7224;31.1;47
24.06.2019;13:45:00;7470;32.3;46
24.06.2019;13:55:00;7498;33.5;44
24.06.2019;14:15:00;7392;35.9;47
24.06.2019;14:20:00;7312;36.5;44
24.06.2019;14:30:00;7002;37.7;47
24.06.2019;14:40:00;7043;38.8;47
24.06.2019;14:50:00;7126;40.0;44
24.06.2019;15:00:00;6997;41.2;45
24.06.2019;15:10:00;6616;42.3;48
24.06.2019;15:20:00;6854;43.4;45
24.06.2019;15:30:00;6829;44.5;44
24.06.2019;15:40:00;6626;45.6;47
24.06.2019;15:50:00;6201;46.6;45
24.06.2019;16:00:00;5795;47.6;45
24.06.2019;16:10:00;6076;48.6;47
24.06.2019;16:20:00;6038;49.6;44
24.06.2019;16:30:00;5261;50.5;48
24.06.2019;16:40:00;5702;51.4;44
24.06.2019;16:50:00;5536;52.4;48
24.06.2019;17:00:00;5315;53.3;44
24.06.2019;17:10:00;4905;54.1;47
24.06.2019;17:20:00;4579;54.9;44
24.06.2019;17:30:00;4712;55.6;45
24.06.2019;17:40:00;4381;56.4;47
24.06.2019;17:50:00;4274;57.1;49
24.06.2019;18:00:00;3338;57.7;44
24.06.2019;18:10:00;2953;58.2;44
24.06.2019;18:20:00;2974;58.6;45
24.06.2019;18:30:00;3183;59.2;45
24.06.2019;18:40:00;2910;59.7;46
24.06.2019;18:50:00;2714;60.1;45
24.06.2019;19:00:00;2366;60.5;45
24.06.2019;19:10:00;2088;60.9;44
24.06.2019;19:20:00;1700;61.2;43
24.06.2019;19:30:00;1558;61.5;43
24.06.2019;19:40:00;1104;61.7;42
24.06.2019;19:50:00;702;61.8;41
24.06.2019;20:00:00;466;61.9;40
24.06.2019;20:10:00;417;61.9;40
24.06.2019;20:20:00;324;62.0;40
24.06.2019;20:30:00;306;62.1;39
24.06.2019;20:40:00;269;62.1;39
24.06.2019;20:50:00;236;62.1;39
24.06.2019;21:00:00;199;62.2;38
24.06.2019;21:10:00;151;62.2;38
24.06.2019;21:20:00;111;62.2;38
24.06.2019;21:30:00;96;62.2;38
24.06.2019;21:40:00;0;62.2;0
25.06.2019;05:45:00;137;0;30
25.06.2019;06:05:00;242;0;32
25.06.2019;06:10:00;267;0.1;32
25.06.2019;06:20:00;316;0.1;32
25.06.2019;06:25:00;340;0.1;32
25.06.2019;06:35:00;389;0.2;33
25.06.2019;06:45:00;432;0.3;33
25.06.2019;06:55:00;485;0.3;33
25.06.2019;07:05:00;560;0.4;33
25.06.2019;07:15:00;651;0.5;33
25.06.2019;07:25:00;761;0.7;34
25.06.2019;07:35:00;877;0.8;34
25.06.2019;07:45:00;987;1.0;34
25.06.2019;07:55:00;1134;1.1;34
25.06.2019;08:05:00;1244;1.3;34
25.06.2019;08:15:00;1766;1.6;35
25.06.2019;08:25:00;2132;1.9;35
25.06.2019;08:35:00;2323;2.3;36
25.06.2019;08:45:00;2565;2.7;37
25.06.2019;08:55:00;2852;3.2;38
25.06.2019;09:05:00;3272;3.7;39
25.06.2019;09:15:00;3547;4.3;40
25.06.2019;09:25:00;3850;4.9;41
25.06.2019;09:35:00;4079;5.6;42
25.06.2019;09:45:00;4410;6.3;44
25.06.2019;09:55:00;4567;7.0;45
25.06.2019;10:05:00;4871;7.8;46
25.06.2019;10:15:00;5168;8.7;48
25.06.2019;10:25:00;5308;9.5;45
25.06.2019;10:35:00;5409;10.4;46
25.06.2019;10:45:00;5673;11.3;48
25.06.2019;10:55:00;5784;12.3;44
25.06.2019;11:05:00;5854;13.2;48
25.06.2019;11:15:00;6086;14.2;44
25.06.2019;11:25:00;6205;15.3;47
25.06.2019;11:35:00;6402;16.3;46
25.06.2019;11:45:00;6477;17.4;44
25.06.2019;11:55:00;6626;18.5;47
25.06.2019;12:05:00;6668;19.6;46
25.06.2019;12:15:00;6555;20.6;44
25.06.2019;12:25:00;6836;21.8;47
25.06.2019;12:35:00;6622;22.9;46
25.06.2019;12:45:00;6608;24.0;44
25.06.2019;12:55:00;6698;25.1;47
25.06.2019;13:05:00;6746;26.2;47
25.06.2019;13:15:00;6618;27.3;44
25.06.2019;13:25:00;6926;28.4;45
25.06.2019;13:35:00;6956;29.5;47
25.06.2019;13:45:00;6940;30.7;45
25.06.2019;13:55:00;6738;31.8;44
25.06.2019;14:05:00;6903;32.9;47
25.06.2019;14:15:00;6735;34.0;46
25.06.2019;14:25:00;6691;35.1;44
25.06.2019;14:35:00;6692;36.2;47
25.06.2019;14:45:00;6548;37.3;46
25.06.2019;14:55:00;6540;38.4;44
25.06.2019;15:05:00;6394;39.5;47
25.06.2019;15:15:00;6308;40.5;47
25.06.2019;15:25:00;6464;41.6;44
25.06.2019;15:35:00;6430;42.6;46
25.06.2019;15:45:00;6185;43.7;47
25.06.2019;15:55:00;6129;44.7;44
25.06.2019;16:05:00;5960;45.7;47
25.06.2019;16:15:00;5805;46.6;45
25.06.2019;16:25:00;5719;47.6;46
25.06.2019;16:35:00;5472;48.5;46
25.06.2019;16:45:00;5204;49.4;47
25.06.2019;16:55:00;5080;50.2;45
25.06.2019;17:05:00;5031;51.1;48
25.06.2019;17:15:00;4704;51.8;44
25.06.2019;17:25:00;4372;52.6;47
25.06.2019;17:35:00;4231;53.3;48
25.06.2019;17:45:00;3926;54.0;48
25.06.2019;17:55:00;3786;54.6;44
25.06.2019;18:05:00;3549;55.2;46
25.06.2019;18:15:00;3316;55.7;46
25.06.2019;18:25:00;3069;56.2;47
25.06.2019;18:35:00;2791;56.7;46
25.06.2019;18:45:00;2553;57.2;46
25.06.2019;18:55:00;2272;57.5;45
25.06.2019;19:05:00;2017;57.9;45
25.06.2019;19:15:00;1742;58.2;44
25.06.2019;19:25:00;1460;58.4;43
25.06.2019;19:35:00;1209;58.6;42
25.06.2019;19:45:00;994;58.8;42
25.06.2019;19:55:00;814;59.0;41
25.06.2019;20:05:00;651;59.1;40
25.06.2019;20:15:00;524;59.2;40
25.06.2019;20:25:00;457;59.2;40
25.06.2019;20:35:00;381;59.3;39
25.06.2019;20:45:00;309;59.4;39
25.06.2019;20:55:00;240;59.4;39
25.06.2019;21:05:00;180;59.4;39
25.06.2019;21:15:00;131;59.5;38
25.06.2019;21:25:00;103;59.5;38
25.06.2019;21:35:00;0;59.5;0
25.06.2019;21:45:00;0;59.5;0
26.06.2019;05:45:00;135;0;30
26.06.2019;05:55:00;187;0;31
26.06.2019;06:05:00;241;0;32
26.06.2019;06:15:00;300;0.1;32
26.06.2019;06:25:00;353;0.1;33
26.06.2019;06:35:00;408;0.2;33
26.06.2019;06:45:00;460;0.3;33
26.06.2019;06:55:00;513;0.4;33
26.06.2019;07:05:00;578;0.4;34
26.06.2019;07:15:00;658;0.6;34
26.06.2019;07:25:00;743;0.7;34
26.06.2019;07:35:00;843;0.8;34
26.06.2019;07:45:00;955;1.0;34
26.06.2019;07:55:00;1089;1.1;35
26.06.2019;08:05:00;1233;1.3;35
26.06.2019;08:15:00;1380;1.5;35
26.06.2019;08:25:00;2078;1.9;35
26.06.2019;08:35:00;2358;2.2;36
26.06.2019;08:45:00;2679;2.7;37
26.06.2019;08:55:00;2948;3.1;38
26.06.2019;09:05:00;3230;3.7;39
26.06.2019;09:15:00;3482;4.2;40
26.06.2019;09:25:00;3732;4.8;41
26.06.2019;09:35:00;3997;5.5;42
26.06.2019;09:45:00;4246;6.2;44
26.06.2019;09:55:00;4480;6.9;45
26.06.2019;10:05:00;4719;7.7;46
26.06.2019;10:15:00;4929;8.5;47
26.06.2019;10:25:00;5297;9.3;48
26.06.2019;10:35:00;4974;10.1;44
26.06.2019;10:45:00;5611;11.0;47
26.06.2019;10:55:00;5108;11.9;44
26.06.2019;11:05:00;5871;12.9;47
26.06.2019;11:15:00;5969;13.8;44
26.06.2019;11:25:00;6116;14.9;47
26.06.2019;11:35:00;6221;15.9;44
26.06.2019;11:45:00;6398;16.9;47
26.06.2019;11:55:00;6504;18.0;46
26.06.2019;12:05:00;6563;19.1;44
26.06.2019;12:15:00;6634;20.2;47
26.06.2019;12:25:00;6707;21.3;47
26.06.2019;12:35:00;6729;22.4;44
26.06.2019;12:45:00;6784;23.5;45
26.06.2019;12:55:00;6843;24.6;47
26.06.2019;13:05:00;6824;25.7;45
26.06.2019;13:15:00;6848;26.9;44
26.06.2019;13:25:00;6837;28.0;47
26.06.2019;13:35:00;6853;29.1;46
26.06.2019;13:45:00;6868;30.3;44
26.06.2019;13:55:00;6820;31.4;46
26.06.2019;14:05:00;6783;32.5;47
26.06.2019;14:15:00;6784;33.6;45
26.06.2019;14:25:00;6750;34.7;44
26.06.2019;14:35:00;6673;35.8;47
26.06.2019;14:45:00;6600;36.9;46
26.06.2019;14:55:00;6527;38.0;44
26.06.2019;15:05:00;6489;39.1;46
26.06.2019;15:15:00;6411;40.2;47
26.06.2019;15:25:00;6324;41.2;44
26.06.2019;15:35:00;6194;42.2;46
26.06.2019;15:45:00;6127;43.2;47
26.06.2019;15:55:00;5978;44.2;44
26.06.2019;16:05:00;5840;45.2;47
26.06.2019;16:15:00;5692;46.1;45
26.06.2019;16:25:00;5576;47.1;47
26.06.2019;16:35:00;5410;48.0;46
26.06.2019;16:45:00;5202;48.8;47
26.06.2019;16:55:00;5069;49.7;45
26.06.2019;17:05:00;4895;50.5;48
26.06.2019;17:15:00;4625;51.3;44
26.06.2019;17:25:00;4347;52.0;47
26.06.2019;17:35:00;4096;52.7;48
26.06.2019;17:45:00;3829;53.3;48
26.06.2019;17:55:00;3617;53.9;44
26.06.2019;18:05:00;3395;54.5;46
26.06.2019;18:15:00;3182;55.0;46
26.06.2019;18:25:00;2959;55.5;47
26.06.2019;18:35:00;2731;56.0;46
26.06.2019;18:45:00;2499;56.4;46
26.06.2019;18:55:00;2234;56.8;45
26.06.2019;19:05:00;1995;57.1;45
26.06.2019;19:15:00;1739;57.4;44
26.06.2019;19:25:00;1456;57.7;43
26.06.2019;19:35:00;1207;57.9;43
26.06.2019;19:45:00;998;58.1;42
26.06.2019;19:55:00;818;58.2;41
26.06.2019;20:05:00;643;58.3;41
26.06.2019;20:15:00;498;58.4;40
26.06.2019;20:25:00;390;58.5;40
26.06.2019;20:35:00;342;58.6;40
26.06.2019;20:45:00;280;58.6;40
26.06.2019;20:55:00;226;58.6;39
26.06.2019;21:05:00;176;58.7;39
26.06.2019;21:15:00;133;58.7;39
26.06.2019;21:25:00;88;58.7;39
26.06.2019;21:35:00;0;58.7;0
27.06.2019;05:40:00;57;0;30
27.06.2019;05:50:00;163;0;31
27.06.2019;06:00:00;208;0;32
27.06.2019;06:10:00;263;0.1;32
27.06.2019;06:15:00;291;0.1;33
27.06.2019;06:25:00;340;0.1;33
27.06.2019;06:35:00;385;0.2;33
27.06.2019;06:45:00;430;0.3;34
27.06.2019;06:55:00;474;0.3;34
27.06.2019;07:05:00;535;0.4;34
27.06.2019;07:15:00;606;0.5;34
27.06.2019;07:25:00;690;0.6;34
27.06.2019;07:35:00;791;0.8;35
27.06.2019;07:45:00;900;0.9;35
27.06.2019;07:55:00;1028;1.1;35
27.06.2019;08:05:00;1181;1.3;35
27.06.2019;08:15:00;1491;1.5;35
27.06.2019;08:25:00;2083;1.8;35
27.06.2019;08:35:00;2362;2.2;36
27.06.2019;08:45:00;2680;2.6;37
27.06.2019;08:55:00;2963;3.1;38
27.06.2019;09:05:00;3232;3.6;39
27.06.2019;09:15:00;3506;4.2;41
27.06.2019;09:25:00;3737;4.8;42
27.06.2019;09:35:00;4014;5.4;43
27.06.2019;09:45:00;4260;6.1;44
27.06.2019;09:55:00;4502;6.9;45
27.06.2019;10:05:00;4786;7.6;47
27.06.2019;10:15:00;5039;8.5;48
27.06.2019;10:25:00;5275;9.3;44
27.06.2019;10:35:00;5448;10.2;46
27.06.2019;10:45:00;5587;11.1;47
27.06.2019;10:55:00;5766;12.1;46
27.06.2019;11:05:00;5910;13.0;47
27.06.2019;11:15:00;6052;14.0;46
27.06.2019;11:25:00;6180;15.0;45
27.06.2019;11:35:00;6317;16.1;47
27.06.2019;11:45:00;6428;17.1;45
27.06.2019;11:55:00;6536;18.2;45
27.06.2019;12:05:00;6579;19.3;47
27.06.2019;12:15:00;6634;20.4;45
27.06.2019;12:25:00;6680;21.5;45
27.06.2019;12:35:00;6740;22.6;47
27.06.2019;12:45:00;6810;23.7;45
27.06.2019;12:55:00;6823;24.8;44
27.06.2019;13:05:00;6755;26.0;47
27.06.2019;13:15:00;6746;27.1;46
27.06.2019;13:25:00;6802;28.2;44
27.06.2019;13:35:00;6801;29.3;46
27.06.2019;13:45:00;6747;30.4;47
27.06.2019;13:55:00;6822;31.5;45
27.06.2019;14:05:00;6714;32.7;44
27.06.2019;14:15:00;6759;33.8;47
27.06.2019;14:25:00;6738;34.9;46
27.06.2019;14:35:00;6642;36.0;44
27.06.2019;14:45:00;6543;37.1;46
27.06.2019;14:55:00;6497;38.1;47
27.06.2019;15:05:00;6415;39.2;44
27.06.2019;15:15:00;6370;40.3;46
27.06.2019;15:25:00;6270;41.3;47
27.06.2019;15:35:00;6182;42.3;44
27.06.2019;15:45:00;6061;43.3;46
27.06.2019;15:55:00;5921;44.3;47
27.06.2019;16:05:00;5778;45.3;44
27.06.2019;16:15:00;5679;46.2;48
27.06.2019;16:25:00;5518;47.1;44
27.06.2019;16:35:00;5243;48.0;48
27.06.2019;16:45:00;5000;48.8;44
27.06.2019;16:55:00;4853;49.6;47
27.06.2019;17:05:00;4648;50.4;44
27.06.2019;17:15:00;4424;51.2;46
27.06.2019;17:25:00;4090;51.8;48
27.06.2019;17:35:00;3793;52.5;49
27.06.2019;17:45:00;2513;53.0;48
27.06.2019;17:55:00;2744;53.4;47
27.06.2019;18:05:00;3210;53.9;48
27.06.2019;18:15:00;2353;54.4;47
27.06.2019;18:25:00;2661;54.8;47
27.06.2019;18:35:00;2257;55.2;46
27.06.2019;18:45:00;2163;55.6;46
27.06.2019;18:55:00;2034;55.9;45
27.06.2019;19:05:00;1825;56.2;44
27.06.2019;19:15:00;1648;56.5;44
27.06.2019;19:25:00;1401;56.7;43
27.06.2019;19:35:00;679;56.9;42
27.06.2019;19:45:00;587;57.0;41
27.06.2019;19:55:00;565;57.1;41
27.06.2019;20:05:00;485;57.2;41
27.06.2019;20:15:00;524;57.3;40
27.06.2019;20:25:00;572;57.3;40
27.06.2019;20:35:00;398;57.4;40
27.06.2019;20:45:00;323;57.5;40
27.06.2019;20:55:00;242;57.5;39
27.06.2019;21:05:00;189;57.6;39
27.06.2019;21:15:00;141;57.6;39
27.06.2019;21:25:00;88;57.6;39
27.06.2019;21:35:00;0;57.6;0
28.06.2019;05:50:00;157;0;32
28.06.2019;06:05:00;222;0;33
28.06.2019;06:10:00;258;0;33
28.06.2019;06:20:00;413;0.1;33
28.06.2019;06:30:00;549;0.2;34
28.06.2019;06:40:00;561;0.3;34
28.06.2019;06:50:00;545;0.4;34
28.06.2019;07:00:00;534;0.5;34
28.06.2019;07:10:00;698;0.6;35
28.06.2019;07:20:00;813;0.7;35
28.06.2019;07:30:00;732;0.8;35
28.06.2019;07:40:00;751;1.0;35
28.06.2019;07:50:00;1071;1.1;35
28.06.2019;08:00:00;1265;1.3;35
28.06.2019;08:10:00;1420;1.5;36
28.06.2019;08:20:00;1878;1.8;36
28.06.2019;08:30:00;2435;2.2;36
28.06.2019;08:40:00;2727;2.7;38
28.06.2019;08:50:00;3162;3.2;39
28.06.2019;09:00:00;3315;3.7;40
28.06.2019;09:10:00;3427;4.3;41
28.06.2019;09:20:00;3737;4.9;42
28.06.2019;09:30:00;4040;5.5;43
28.06.2019;09:40:00;4317;6.2;45
28.06.2019;09:50:00;4696;7.0;46
28.06.2019;10:00:00;4935;7.8;47
28.06.2019;10:10:00;5138;8.6;47
28.06.2019;10:20:00;5192;9.5;45
28.06.2019;10:30:00;5593;10.4;48
28.06.2019;10:40:00;5721;11.3;44
28.06.2019;10:50:00;5890;12.3;48
28.06.2019;11:00:00;6051;13.3;45
28.06.2019;11:10:00;6201;14.3;47
28.06.2019;11:20:00;6381;15.4;46
28.06.2019;11:30:00;6529;16.4;44
28.06.2019;11:40:00;6652;17.5;47
28.06.2019;11:50:00;6773;18.6;46
28.06.2019;12:00:00;6856;19.8;44
28.06.2019;12:10:00;6869;20.9;46
28.06.2019;12:20:00;6972;22.0;47
28.06.2019;12:30:00;7038;23.2;44
28.06.2019;12:40:00;7072;24.4;45
28.06.2019;12:50:00;7137;25.5;47
28.06.2019;13:00:00;7189;26.7;45
28.06.2019;13:10:00;7162;27.9;44
28.06.2019;13:20:00;7180;29.1;46
28.06.2019;13:30:00;7213;30.3;47
28.06.2019;13:40:00;7254;31.5;45
28.06.2019;13:50:00;7279;32.7;44
28.06.2019;14:00:00;7225;33.9;47
28.06.2019;14:10:00;7212;35.1;46
28.06.2019;14:20:00;7213;36.3;44
28.06.2019;14:30:00;7162;37.4;45
28.06.2019;14:40:00;7072;38.6;47
28.06.2019;14:50:00;7028;39.8;45
28.06.2019;15:00:00;6961;40.9;44
28.06.2019;15:10:00;6860;42.1;47
28.06.2019;15:20:00;6777;43.2;46
28.06.2019;15:30:00;6718;44.3;44
28.06.2019;15:40:00;6622;45.4;46
28.06.2019;15:50:00;6496;46.5;47
28.06.2019;16:00:00;6356;47.5;44
28.06.2019;16:10:00;6185;48.6;47
28.06.2019;16:20:00;6084;49.6;46
28.06.2019;16:30:00;5925;50.6;44
28.06.2019;16:40:00;5728;51.5;48
28.06.2019;16:50:00;5541;52.4;44
28.06.2019;17:00:00;5374;53.3;48
28.06.2019;17:10:00;5147;54.2;45
28.06.2019;17:20:00;4835;55.0;48
28.06.2019;17:30:00;4587;55.8;44
28.06.2019;17:40:00;4247;56.5;46
28.06.2019;17:50:00;4039;57.1;48
28.06.2019;18:00:00;3833;57.8;49
28.06.2019;18:10:00;3623;58.4;44
28.06.2019;18:20:00;3381;59.0;45
28.06.2019;18:30:00;3145;59.5;46
28.06.2019;18:40:00;2880;60.0;46
28.06.2019;18:50:00;2606;60.4;46
28.06.2019;19:00:00;2287;60.8;46
28.06.2019;19:10:00;2053;61.2;45
28.06.2019;19:20:00;1760;61.5;44
28.06.2019;19:30:00;1466;61.7;44
28.06.2019;19:40:00;1193;61.9;43
28.06.2019;19:50:00;949;62.1;42
28.06.2019;20:00:00;742;62.2;41
28.06.2019;20:10:00;555;62.3;41
28.06.2019;20:20:00;415;62.4;41
28.06.2019;20:30:00;299;62.5;41
28.06.2019;20:40:00;260;62.5;40
28.06.2019;20:50:00;222;62.5;40
28.06.2019;21:00:00;189;62.6;40
28.06.2019;21:10:00;155;62.6;40
28.06.2019;21:20:00;130;62.6;39
28.06.2019;21:30:00;104;62.6;39
28.06.2019;21:40:00;0;62.6;0
28.06.2019;21:50:00;0;62.6;0
29.06.2019;05:45:00;135;0;31
29.06.2019;05:55:00;161;0;32
29.06.2019;06:05:00;201;0;33
29.06.2019;06:15:00;231;0.1;33
29.06.2019;06:35:00;289;0.1;34
29.06.2019;06:50:00;323;0.2;34
29.06.2019;06:55:00;337;0.3;34
29.06.2019;07:05:00;392;0.3;34
29.06.2019;07:15:00;465;0.4;35
29.06.2019;07:25:00;553;0.5;35
29.06.2019;07:35:00;648;0.6;35
29.06.2019;07:45:00;762;0.7;35
29.06.2019;07:55:00;900;0.8;35
29.06.2019;08:05:00;1049;1.0;35
29.06.2019;08:15:00;1795;1.2;36
29.06.2019;08:25:00;2230;1.6;36
29.06.2019;08:35:00;2538;2.0;37
29.06.2019;08:45:00;2911;2.5;38
29.06.2019;08:55:00;3238;3.0;39
29.06.2019;09:05:00;3522;3.6;40
29.06.2019;09:15:00;3795;4.2;42
29.06.2019;09:25:00;4074;4.8;43
29.06.2019;09:35:00;4367;5.5;44
29.06.2019;09:45:00;4620;6.3;46
29.06.2019;09:55:00;4865;7.1;47
29.06.2019;10:05:00;5129;7.9;48
29.06.2019;10:15:00;5418;8.8;44
29.06.2019;10:25:00;5663;9.7;48
29.06.2019;10:35:00;5824;10.7;44
29.06.2019;10:45:00;5975;11.7;48
29.06.2019;10:55:00;6080;12.7;45
29.06.2019;11:05:00;6213;13.7;47
29.06.2019;11:15:00;6372;14.7;46
29.06.2019;11:25:00;6545;15.8;44
29.06.2019;11:35:00;6710;16.9;47
29.06.2019;11:45:00;6826;18.0;46
29.06.2019;11:55:00;6928;19.2;44
29.06.2019;12:05:00;7047;20.3;46
29.06.2019;12:15:00;7107;21.5;47
29.06.2019;12:25:00;7105;22.7;44
29.06.2019;12:35:00;7188;23.8;45
29.06.2019;12:45:00;7250;25.0;47
29.06.2019;12:55:00;7294;26.2;46
29.06.2019;13:05:00;7329;27.4;44
29.06.2019;13:15:00;7378;28.7;46
29.06.2019;13:25:00;7343;29.9;47
29.06.2019;13:35:00;7309;31.1;45
29.06.2019;13:45:00;7316;32.3;45
29.06.2019;13:55:00;7303;33.5;47
29.06.2019;14:05:00;7296;34.7;46
29.06.2019;14:15:00;7215;35.9;44
29.06.2019;14:25:00;7156;37.1;46
29.06.2019;14:35:00;7135;38.3;47
29.06.2019;14:45:00;7037;39.4;45
29.06.2019;14:55:00;6931;40.6;44
29.06.2019;15:05:00;6855;41.7;47
29.06.2019;15:15:00;6746;42.8;46
29.06.2019;15:25:00;6681;43.9;44
29.06.2019;15:35:00;6589;45.0;47
29.06.2019;15:45:00;6411;46.1;46
29.06.2019;15:55:00;6269;47.1;44
29.06.2019;16:05:00;6177;48.2;47
29.06.2019;16:15:00;6061;49.2;46
29.06.2019;16:25:00;5884;50.1;44
29.06.2019;16:35:00;5716;51.1;47
29.06.2019;16:45:00;5499;52.0;44
29.06.2019;16:55:00;5361;52.9;48
29.06.2019;17:05:00;5169;53.8;44
29.06.2019;17:15:00;4907;54.6;48
29.06.2019;17:25:00;4620;55.4;44
29.06.2019;17:35:00;4352;56.1;46
29.06.2019;17:45:00;4077;56.8;48
29.06.2019;17:55:00;3864;57.4;46
29.06.2019;18:05:00;3654;58.0;44
29.06.2019;18:15:00;3440;58.6;46
29.06.2019;18:25:00;3190;59.1;47
29.06.2019;18:35:00;2951;59.6;47
29.06.2019;18:45:00;2704;60.1;47
29.06.2019;18:55:00;2434;60.5;46
29.06.2019;19:05:00;2157;60.9;46
29.06.2019;19:15:00;1897;61.2;45
29.06.2019;19:25:00;1588;61.5;44
29.06.2019;19:35:00;1294;61.7;44
29.06.2019;19:45:00;1066;61.9;43
29.06.2019;19:55:00;851;62.0;42
29.06.2019;20:05:00;637;62.1;41
29.06.2019;20:15:00;474;62.2;41
29.06.2019;20:25:00;350;62.3;41
29.06.2019;20:35:00;262;62.3;41
29.06.2019;20:45:00;235;62.4;40
29.06.2019;20:55:00;205;62.4;40
29.06.2019;21:05:00;171;62.4;40
29.06.2019;21:15:00;140;62.5;40
29.06.2019;21:25:00;112;62.5;39
29.06.2019;21:35:00;0;62.5;0
30.06.2019;05:45:00;135;0;31
30.06.2019;05:50:00;151;0;32
30.06.2019;06:00:00;190;0;33
30.06.2019;06:10:00;230;0;33
30.06.2019;06:20:00;261;0.1;33
30.06.2019;06:30:00;304;0.1;34
30.06.2019;06:40:00;344;0.2;34
30.06.2019;06:50:00;380;0.2;34
30.06.2019;07:00:00;459;0.3;35
30.06.2019;07:10:00;513;0.4;35
30.06.2019;07:20:00;586;0.5;35
30.06.2019;07:30:00;689;0.6;35
30.06.2019;07:40:00;773;0.7;35
30.06.2019;07:50:00;874;0.9;36
30.06.2019;08:00:00;1004;1.0;36
30.06.2019;08:10:00;1140;1.2;36
30.06.2019;08:20:00;1801;1.5;36
30.06.2019;08:30:00;2252;1.8;36
30.06.2019;08:40:00;2593;2.2;37
30.06.2019;08:50:00;2937;2.7;38
30.06.2019;09:00:00;3220;3.2;40
30.06.2019;09:10:00;3487;3.8;41
30.06.2019;09:20:00;3729;4.4;42
30.06.2019;09:30:00;3979;5.0;43
