Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.06.2019;09:40:00;4275;5.7;45
30.06.2019;09:50:00;4549;6.5;46
30.06.2019;10:00:00;4791;7.2;47
30.06.2019;10:10:00;5067;8.1;48
30.06.2019;10:20:00;5356;8.9;45
30.06.2019;10:30:00;5495;9.8;48
30.06.2019;10:40:00;5640;10.8;44
30.06.2019;10:50:00;5805;11.7;47
30.06.2019;11:00:00;5899;12.7;44
30.06.2019;11:10:00;6065;13.7;48
30.06.2019;11:20:00;6199;14.7;45
30.06.2019;11:30:00;6297;15.7;46
30.06.2019;11:40:00;6463;16.8;47
30.06.2019;11:50:00;6568;17.9;44
30.06.2019;12:00:00;6633;19.0;45
30.06.2019;12:10:00;6681;20.1;47
30.06.2019;12:20:00;6790;21.2;45
30.06.2019;12:30:00;6849;22.3;44
30.06.2019;12:40:00;6937;23.5;47
30.06.2019;12:50:00;6963;24.6;46
30.06.2019;13:00:00;7024;25.8;44
30.06.2019;13:10:00;6983;26.9;47
30.06.2019;13:20:00;7094;28.1;47
30.06.2019;13:30:00;7056;29.2;44
30.06.2019;13:40:00;7136;30.4;45
30.06.2019;13:50:00;7055;31.6;47
30.06.2019;14:00:00;6970;32.8;46
30.06.2019;14:10:00;6514;33.8;44
30.06.2019;14:20:00;7098;35.0;46
30.06.2019;14:30:00;6931;36.1;47
30.06.2019;14:40:00;6867;37.3;45
30.06.2019;14:50:00;6773;38.4;45
30.06.2019;15:00:00;6718;39.5;47
30.06.2019;15:10:00;6602;40.6;46
30.06.2019;15:20:00;6522;41.7;44
30.06.2019;15:30:00;6329;42.7;47
30.06.2019;15:40:00;6297;43.8;45
30.06.2019;15:50:00;5974;44.8;44
30.06.2019;16:00:00;5742;45.7;47
30.06.2019;16:10:00;5616;46.7;44
30.06.2019;16:20:00;5761;47.6;47
30.06.2019;16:30:00;5470;48.5;45
30.06.2019;16:40:00;5210;49.4;47
30.06.2019;16:50:00;5214;50.3;45
30.06.2019;17:00:00;4952;51.1;47
30.06.2019;17:10:00;4750;51.9;45
30.06.2019;17:20:00;4416;52.6;47
30.06.2019;17:30:00;4155;53.3;46
30.06.2019;17:40:00;3886;54.0;45
30.06.2019;17:50:00;3727;54.6;47
30.06.2019;18:00:00;3495;55.2;48
30.06.2019;18:10:00;3258;55.7;48
30.06.2019;18:20:00;2940;56.2;48
30.06.2019;18:40:00;2544;57.1;47
30.06.2019;18:45:00;2433;57.3;47
30.06.2019;18:55:00;2164;57.7;46
30.06.2019;19:05:00;1934;58.0;46
30.06.2019;19:15:00;1676;58.3;45
30.06.2019;19:25:00;1447;58.6;44
30.06.2019;19:35:00;1252;58.8;43
30.06.2019;19:45:00;1098;59.0;43
30.06.2019;19:55:00;915;59.1;42
30.06.2019;20:05:00;727;59.3;42
30.06.2019;20:15:00;559;59.3;41
30.06.2019;20:25:00;474;59.4;41
30.06.2019;20:35:00;389;59.5;41
30.06.2019;20:45:00;318;59.6;40
30.06.2019;20:55:00;254;59.6;40
30.06.2019;21:05:00;198;59.6;40
30.06.2019;21:15:00;151;59.7;40
30.06.2019;21:25:00;112;59.7;40
30.06.2019;21:35:00;0;59.7;0
01.07.2019;05:50:00;76;0;31
01.07.2019;06:00:00;212;0;32
01.07.2019;06:10:00;334;0;33
01.07.2019;06:20:00;450;0.1;34
01.07.2019;06:30:00;576;0.2;34
01.07.2019;06:40:00;694;0.3;34
01.07.2019;06:50:00;737;0.4;35
01.07.2019;07:00:00;784;0.6;35
01.07.2019;07:10:00;957;0.7;35
01.07.2019;07:20:00;1016;0.9;35
01.07.2019;07:30:00;839;1.0;36
01.07.2019;07:40:00;917;1.2;36
01.07.2019;07:50:00;975;1.3;36
01.07.2019;08:00:00;1084;1.5;36
01.07.2019;08:10:00;1222;1.7;36
01.07.2019;08:20:00;1752;1.9;37
01.07.2019;08:30:00;2126;2.3;37
01.07.2019;08:40:00;2450;2.7;38
01.07.2019;08:50:00;2783;3.1;39
01.07.2019;09:00:00;3053;3.6;40
01.07.2019;09:10:00;3325;4.1;41
01.07.2019;09:20:00;3666;4.7;42
01.07.2019;09:30:00;4006;5.4;44
01.07.2019;09:40:00;4229;6.1;45
01.07.2019;09:50:00;4544;6.8;46
01.07.2019;10:00:00;4726;7.6;48
01.07.2019;10:10:00;4972;8.4;47
01.07.2019;10:20:00;5107;9.2;45
01.07.2019;10:30:00;5349;10.1;48
01.07.2019;10:40:00;5398;11.0;44
01.07.2019;10:50:00;5664;11.9;48
01.07.2019;11:00:00;5797;12.9;44
01.07.2019;11:10:00;5905;13.8;48
01.07.2019;11:20:00;6333;14.8;46
01.07.2019;11:30:00;4415;15.7;44
01.07.2019;11:40:00;5496;16.7;48
01.07.2019;11:50:00;2434;17.3;43
01.07.2019;12:00:00;1196;17.6;42
01.07.2019;12:10:00;1083;17.7;42
01.07.2019;12:20:00;3769;18.2;43
01.07.2019;12:30:00;4450;18.9;45
01.07.2019;12:40:00;4195;19.5;46
01.07.2019;12:50:00;4525;20.2;47
01.07.2019;13:00:00;5775;21.1;44
01.07.2019;13:10:00;7237;22.3;47
01.07.2019;13:20:00;6803;23.4;46
01.07.2019;13:30:00;7259;24.6;44
01.07.2019;13:40:00;7187;25.8;46
01.07.2019;13:50:00;7110;26.9;47
01.07.2019;14:00:00;6923;28.1;45
01.07.2019;14:10:00;6974;29.2;45
01.07.2019;14:20:00;7003;30.4;47
01.07.2019;14:30:00;7042;31.5;46
01.07.2019;14:40:00;7039;32.7;44
01.07.2019;14:50:00;6820;33.8;47
01.07.2019;15:00:00;6665;34.9;46
01.07.2019;15:10:00;6668;36.0;44
01.07.2019;15:20:00;6694;37.1;47
01.07.2019;15:30:00;5880;38.0;45
01.07.2019;15:40:00;6499;39.1;44
01.07.2019;15:50:00;6499;40.1;47
01.07.2019;16:00:00;6540;41.2;46
01.07.2019;16:10:00;6682;42.3;44
01.07.2019;16:20:00;6605;43.4;47
01.07.2019;16:30:00;6201;44.5;46
01.07.2019;16:40:00;5696;45.4;44
01.07.2019;16:50:00;5279;46.3;47
01.07.2019;17:00:00;5012;47.1;44
01.07.2019;17:10:00;4898;48.0;47
01.07.2019;17:20:00;4568;48.7;45
01.07.2019;17:30:00;4251;49.4;45
01.07.2019;17:40:00;3911;50.1;47
01.07.2019;17:50:00;3624;50.7;48
01.07.2019;18:00:00;3452;51.3;49
01.07.2019;18:10:00;3249;51.8;49
01.07.2019;18:20:00;3046;52.3;49
01.07.2019;18:30:00;2783;52.8;48
01.07.2019;18:40:00;2534;53.2;48
01.07.2019;18:50:00;2296;53.6;47
01.07.2019;19:00:00;2126;54.0;46
01.07.2019;19:10:00;2042;54.3;46
01.07.2019;19:20:00;1540;54.6;45
01.07.2019;19:30:00;793;54.8;44
01.07.2019;19:40:00;652;54.9;43
01.07.2019;19:50:00;437;55.0;42
01.07.2019;20:00:00;328;55.0;42
01.07.2019;20:10:00;238;55.1;41
01.07.2019;20:20:00;205;55.1;41
01.07.2019;20:30:00;192;55.1;41
01.07.2019;20:40:00;180;55.2;40
01.07.2019;20:50:00;124;55.2;40
01.07.2019;21:00:00;130;55.2;40
01.07.2019;21:10:00;128;55.2;40
01.07.2019;21:20:00;117;55.2;40
02.07.2019;05:55:00;142;0;32
02.07.2019;06:05:00;201;0;33
02.07.2019;06:25:00;397;0.1;34
02.07.2019;06:30:00;448;0.1;34
02.07.2019;06:40:00;537;0.2;34
02.07.2019;06:50:00;660;0.3;34
02.07.2019;07:00:00;776;0.4;35
02.07.2019;07:10:00;925;0.6;35
02.07.2019;07:20:00;736;0.7;35
02.07.2019;07:30:00;1185;0.9;35
02.07.2019;07:40:00;1337;1.1;36
02.07.2019;07:50:00;1451;1.3;36
02.07.2019;08:00:00;1701;1.6;36
02.07.2019;08:10:00;1279;1.9;36
02.07.2019;08:20:00;2185;2.1;37
02.07.2019;08:30:00;2927;2.6;38
02.07.2019;08:40:00;2344;3.0;38
02.07.2019;08:50:00;1441;3.2;39
02.07.2019;09:00:00;1345;3.5;38
02.07.2019;09:10:00;3237;3.9;39
02.07.2019;09:20:00;1907;4.3;40
02.07.2019;09:30:00;914;4.5;39
02.07.2019;09:40:00;1047;4.7;39
02.07.2019;09:50:00;1015;4.8;38
02.07.2019;10:00:00;1353;5.0;38
02.07.2019;10:10:00;1170;5.2;38
02.07.2019;10:20:00;1315;5.4;38
02.07.2019;10:30:00;1841;5.7;38
02.07.2019;10:40:00;2997;6.2;39
02.07.2019;10:50:00;1889;6.6;40
02.07.2019;11:00:00;3056;7.0;41
02.07.2019;11:10:00;3787;7.7;43
02.07.2019;11:20:00;6601;8.5;45
02.07.2019;11:30:00;3811;9.1;46
02.07.2019;11:40:00;3257;9.7;46
02.07.2019;11:50:00;3771;10.6;44
02.07.2019;12:00:00;3474;11.2;45
02.07.2019;12:10:00;7236;12.1;47
02.07.2019;12:20:00;3191;12.6;43
02.07.2019;12:30:00;7937;13.8;47
02.07.2019;12:40:00;4970;14.9;46
02.07.2019;12:50:00;2931;15.3;45
02.07.2019;13:00:00;3957;16.1;47
02.07.2019;13:10:00;3892;16.6;47
02.07.2019;13:20:00;3956;17.2;48
02.07.2019;13:30:00;2904;17.7;47
02.07.2019;13:40:00;7201;18.7;46
02.07.2019;13:50:00;6905;19.7;47
02.07.2019;14:00:00;2271;20.3;43
02.07.2019;14:10:00;7146;21.2;47
02.07.2019;14:20:00;7475;22.4;44
02.07.2019;14:30:00;2729;23.1;47
02.07.2019;14:40:00;3918;23.8;48
02.07.2019;14:50:00;6973;25.0;44
02.07.2019;15:00:00;4453;26.0;44
02.07.2019;15:10:00;6641;27.0;47
02.07.2019;15:20:00;6861;28.1;47
02.07.2019;15:30:00;6080;29.1;44
02.07.2019;15:40:00;6173;30.1;47
02.07.2019;15:50:00;2452;30.8;44
02.07.2019;16:00:00;6573;31.7;47
02.07.2019;16:10:00;3076;32.3;44
02.07.2019;16:20:00;6229;32.9;46
02.07.2019;16:30:00;6567;34.0;44
02.07.2019;16:40:00;5919;35.0;48
02.07.2019;16:50:00;5471;35.9;45
02.07.2019;17:00:00;4624;36.6;47
02.07.2019;17:10:00;4944;37.5;44
02.07.2019;17:20:00;4561;38.2;46
02.07.2019;17:30:00;3336;38.7;46
02.07.2019;17:40:00;4246;39.4;48
02.07.2019;17:50:00;2930;39.9;43
02.07.2019;18:00:00;2683;40.4;45
02.07.2019;18:10:00;2987;41.0;46
02.07.2019;18:20:00;3132;41.5;47
02.07.2019;18:30:00;2734;42.0;47
02.07.2019;18:45:00;2544;42.5;46
02.07.2019;18:55:00;2184;42.9;45
02.07.2019;19:05:00;1950;43.2;45
02.07.2019;19:15:00;1737;43.5;44
02.07.2019;19:25:00;1484;43.8;44
02.07.2019;19:35:00;1217;44.0;43
02.07.2019;19:45:00;1002;44.2;42
02.07.2019;19:55:00;821;44.3;42
02.07.2019;20:05:00;587;44.4;41
02.07.2019;20:15:00;521;44.5;41
02.07.2019;20:25:00;442;44.6;41
02.07.2019;20:35:00;368;44.6;40
02.07.2019;20:45:00;297;44.7;40
02.07.2019;20:55:00;230;44.7;40
02.07.2019;21:05:00;182;44.8;40
02.07.2019;21:15:00;141;44.8;40
02.07.2019;21:25:00;114;44.8;39
02.07.2019;21:35:00;93;44.8;39
02.07.2019;21:45:00;0;44.8;0
03.07.2019;05:30:00;121;0;30
03.07.2019;05:40:00;139;0;32
03.07.2019;05:50:00;180;0;33
03.07.2019;06:00:00;229;0;33
03.07.2019;06:10:00;334;0.1;34
03.07.2019;06:20:00;388;0.2;34
03.07.2019;06:30:00;461;0.2;34
03.07.2019;06:40:00;551;0.3;35
03.07.2019;06:50:00;590;0.4;35
03.07.2019;07:00:00;630;0.5;35
03.07.2019;07:10:00;647;0.6;35
03.07.2019;07:20:00;817;0.7;35
03.07.2019;07:30:00;1235;0.9;36
03.07.2019;07:40:00;1291;1.1;36
03.07.2019;07:50:00;1479;1.4;36
03.07.2019;08:00:00;1494;1.6;36
03.07.2019;08:10:00;1618;1.9;36
03.07.2019;08:20:00;1931;2.2;37
03.07.2019;08:30:00;2466;2.6;38
03.07.2019;08:40:00;1767;2.9;38
03.07.2019;08:50:00;2249;3.2;38
03.07.2019;09:00:00;1957;3.5;39
03.07.2019;09:10:00;2560;3.9;39
03.07.2019;09:20:00;3254;4.4;40
03.07.2019;09:30:00;2925;4.9;41
03.07.2019;09:40:00;2683;5.3;41
03.07.2019;09:50:00;3270;5.8;42
03.07.2019;10:00:00;4029;6.5;43
03.07.2019;10:10:00;3276;7.1;44
03.07.2019;10:20:00;3414;7.6;45
03.07.2019;10:30:00;2744;8.1;44
03.07.2019;10:40:00;2864;8.6;44
03.07.2019;10:50:00;2990;9.1;44
03.07.2019;11:00:00;4625;9.8;45
03.07.2019;11:10:00;5274;10.6;48
03.07.2019;11:20:00;3300;11.3;43
03.07.2019;11:30:00;5359;12.1;46
03.07.2019;11:40:00;5769;13.1;45
03.07.2019;11:50:00;6299;14.1;47
03.07.2019;12:00:00;5896;15.1;44
03.07.2019;12:10:00;6397;16.1;47
03.07.2019;12:20:00;6989;17.1;46
03.07.2019;12:30:00;6098;18.2;44
03.07.2019;12:40:00;6989;19.3;46
03.07.2019;12:50:00;6401;20.4;46
03.07.2019;13:00:00;4931;21.3;45
03.07.2019;13:10:00;6463;22.3;48
03.07.2019;13:20:00;4274;23.1;44
03.07.2019;13:30:00;5595;23.9;47
03.07.2019;13:40:00;6443;24.9;44
03.07.2019;13:50:00;7406;26.1;46
03.07.2019;14:00:00;7383;27.3;47
03.07.2019;14:10:00;7210;28.5;45
03.07.2019;14:20:00;7001;29.7;44
03.07.2019;14:30:00;6952;30.8;47
03.07.2019;14:40:00;6912;32.0;46
03.07.2019;14:50:00;6792;33.1;44
03.07.2019;15:00:00;6756;34.2;47
03.07.2019;15:10:00;6691;35.3;47
03.07.2019;15:20:00;6632;36.4;44
03.07.2019;15:30:00;6456;37.5;46
03.07.2019;15:40:00;6372;38.5;47
03.07.2019;15:50:00;6245;39.6;44
03.07.2019;16:00:00;6164;40.6;47
03.07.2019;16:10:00;5991;41.6;46
03.07.2019;16:20:00;5819;42.6;44
03.07.2019;16:30:00;5727;43.5;48
03.07.2019;16:40:00;5487;44.4;44
03.07.2019;16:50:00;5265;45.3;48
03.07.2019;17:00:00;5038;46.1;44
03.07.2019;17:10:00;4853;47.0;48
03.07.2019;17:20:00;4588;47.7;44
03.07.2019;17:30:00;4393;48.5;46
03.07.2019;17:40:00;3519;49.1;48
03.07.2019;17:50:00;3076;49.6;48
03.07.2019;18:00:00;3298;50.2;48
03.07.2019;18:10:00;2958;50.7;45
03.07.2019;18:20:00;3228;51.2;43
03.07.2019;18:30:00;3593;51.8;45
03.07.2019;18:40:00;2253;52.2;45
03.07.2019;18:50:00;2000;52.5;45
03.07.2019;19:00:00;1469;52.8;44
03.07.2019;19:20:00;1433;53.3;43
03.07.2019;19:30:00;1452;53.5;43
03.07.2019;19:40:00;1278;53.7;42
03.07.2019;19:50:00;1175;53.9;42
03.07.2019;20:00:00;1034;54.1;41
03.07.2019;20:10:00;793;54.2;41
03.07.2019;20:20:00;635;54.4;41
03.07.2019;20:30:00;528;54.4;40
03.07.2019;20:40:00;449;54.5;40
03.07.2019;20:50:00;387;54.6;40
03.07.2019;21:00:00;274;54.6;40
03.07.2019;21:10:00;182;54.7;40
03.07.2019;21:20:00;130;54.7;39
03.07.2019;21:30:00;0;54.7;39
04.07.2019;05:40:00;51;0;30
04.07.2019;05:50:00;151;0;32
04.07.2019;06:00:00;189;0;33
04.07.2019;06:10:00;235;0;33
04.07.2019;06:20:00;284;0.1;34
04.07.2019;06:40:00;387;0.2;34
04.07.2019;06:45:00;407;0.2;34
04.07.2019;06:55:00;451;0.3;34
04.07.2019;07:05:00;507;0.4;35
04.07.2019;07:15:00;580;0.5;35
04.07.2019;07:25:00;679;0.6;35
04.07.2019;07:35:00;784;0.7;35
04.07.2019;07:45:00;888;0.9;35
04.07.2019;07:55:00;1016;1.0;36
04.07.2019;08:05:00;1156;1.2;36
04.07.2019;08:15:00;1220;1.4;36
04.07.2019;08:25:00;2094;1.7;36
04.07.2019;08:35:00;2388;2.1;37
04.07.2019;08:45:00;2741;2.5;38
04.07.2019;08:55:00;3034;3.0;39
04.07.2019;09:05:00;3306;3.5;40
04.07.2019;09:25:00;3884;4.8;43
04.07.2019;09:35:00;4185;5.4;44
04.07.2019;09:45:00;4464;6.2;45
04.07.2019;09:55:00;4728;6.9;47
04.07.2019;10:05:00;4976;7.7;48
04.07.2019;10:15:00;5232;8.6;44
04.07.2019;10:25:00;5459;9.5;47
04.07.2019;10:35:00;5604;10.4;45
04.07.2019;10:45:00;5745;11.3;46
04.07.2019;10:55:00;5903;12.3;45
04.07.2019;11:05:00;6119;13.3;47
04.07.2019;11:15:00;6250;14.3;44
04.07.2019;11:25:00;6380;15.4;47
04.07.2019;11:35:00;6540;16.5;46
04.07.2019;11:45:00;6634;17.5;44
04.07.2019;11:55:00;6736;18.6;47
04.07.2019;12:05:00;6857;19.8;46
04.07.2019;12:15:00;7339;21.0;44
04.07.2019;12:25:00;6143;22.0;48
04.07.2019;12:35:00;7260;23.2;46
04.07.2019;12:45:00;7030;24.4;44
04.07.2019;12:55:00;7488;25.4;47
04.07.2019;13:05:00;7545;26.7;46
04.07.2019;13:15:00;7619;27.9;44
04.07.2019;13:25:00;7404;29.2;46
04.07.2019;13:35:00;7338;30.4;47
04.07.2019;13:45:00;7085;31.6;45
04.07.2019;13:55:00;7061;32.7;44
04.07.2019;14:05:00;7102;33.9;47
04.07.2019;14:15:00;7148;35.1;47
04.07.2019;14:25:00;7184;36.2;44
04.07.2019;14:35:00;7003;37.4;45
04.07.2019;14:45:00;6846;38.5;47
04.07.2019;14:55:00;6750;39.7;46
04.07.2019;15:05:00;6684;40.8;44
04.07.2019;15:15:00;6615;41.9;47
04.07.2019;15:25:00;6516;42.9;46
04.07.2019;15:35:00;6411;44.0;44
04.07.2019;15:45:00;6292;45.0;47
04.07.2019;15:55:00;6233;46.1;46
04.07.2019;16:05:00;6113;47.1;44
04.07.2019;16:15:00;5991;48.1;47
04.07.2019;16:25:00;5840;49.1;45
04.07.2019;16:35:00;5629;50.0;45
04.07.2019;16:45:00;5368;50.9;46
04.07.2019;16:55:00;5245;51.8;45
04.07.2019;17:05:00;5066;52.6;46
04.07.2019;17:15:00;4766;53.4;45
04.07.2019;17:25:00;4487;54.2;45
04.07.2019;17:35:00;4221;54.9;48
04.07.2019;17:45:00;3928;55.5;49
04.07.2019;17:55:00;3740;56.2;44
04.07.2019;18:05:00;3533;56.7;46
04.07.2019;18:15:00;3322;57.3;47
04.07.2019;18:25:00;3093;57.8;47
04.07.2019;18:35:00;2830;58.3;47
04.07.2019;18:45:00;2613;58.7;47
04.07.2019;18:55:00;2359;59.1;46
04.07.2019;19:05:00;2068;59.5;46
04.07.2019;19:15:00;1795;59.8;45
04.07.2019;19:25:00;1505;60.1;44
04.07.2019;19:35:00;1235;60.3;43
04.07.2019;19:45:00;1020;60.5;43
04.07.2019;19:55:00;825;60.6;42
04.07.2019;20:05:00;631;60.7;41
04.07.2019;20:15:00;472;60.8;41
04.07.2019;20:25:00;362;60.9;41
04.07.2019;20:35:00;318;60.9;41
04.07.2019;20:45:00;277;61.0;40
04.07.2019;20:55:00;232;61.0;40
04.07.2019;21:05:00;182;61.0;40
04.07.2019;21:15:00;142;61.1;40
04.07.2019;21:25:00;113;61.1;39
05.07.2019;05:50:00;113;0;31
05.07.2019;06:00:00;177;0;32
05.07.2019;06:10:00;224;0;33
05.07.2019;06:20:00;275;0.1;33
05.07.2019;06:30:00;317;0.1;33
05.07.2019;06:40:00;360;0.2;34
05.07.2019;06:50:00;399;0.2;34
05.07.2019;07:00:00;447;0.3;34
05.07.2019;07:10:00;517;0.4;34
05.07.2019;07:20:00;596;0.5;35
05.07.2019;07:30:00;688;0.6;35
05.07.2019;07:40:00;796;0.7;35
05.07.2019;07:50:00;916;0.9;35
05.07.2019;08:00:00;1075;1.0;35
05.07.2019;08:10:00;1225;1.2;36
05.07.2019;08:20:00;1501;1.5;36
05.07.2019;08:30:00;2237;1.8;36
05.07.2019;08:40:00;2523;2.2;37
05.07.2019;08:50:00;2896;2.7;38
05.07.2019;09:00:00;2859;3.2;39
05.07.2019;09:10:00;3415;3.7;40
05.07.2019;09:20:00;3690;4.3;42
05.07.2019;09:30:00;3942;5.0;43
05.07.2019;09:40:00;4238;5.6;44
05.07.2019;09:50:00;4511;6.4;46
05.07.2019;10:00:00;4809;7.2;47
05.07.2019;10:10:00;4998;8.0;48
05.07.2019;10:20:00;5277;8.8;44
05.07.2019;10:30:00;5494;9.7;47
05.07.2019;10:40:00;5412;10.6;44
05.07.2019;10:50:00;5819;11.6;47
05.07.2019;11:00:00;5980;12.6;44
05.07.2019;11:10:00;6104;13.6;48
05.07.2019;11:20:00;6219;14.6;45
05.07.2019;11:30:00;6366;15.6;44
05.07.2019;11:40:00;6504;16.7;48
05.07.2019;11:50:00;6639;17.8;45
05.07.2019;12:00:00;6710;18.9;44
05.07.2019;12:10:00;6785;20.0;47
05.07.2019;12:20:00;6912;21.1;46
05.07.2019;12:30:00;6979;22.3;44
05.07.2019;12:40:00;7144;23.5;46
05.07.2019;12:50:00;7124;24.6;47
05.07.2019;13:00:00;7152;25.8;44
05.07.2019;13:10:00;7042;27.0;45
05.07.2019;13:20:00;7052;28.2;47
05.07.2019;13:30:00;7243;29.3;46
05.07.2019;13:40:00;7272;30.5;44
05.07.2019;13:50:00;7246;31.7;46
05.07.2019;14:00:00;7279;32.9;47
05.07.2019;14:10:00;7193;34.1;45
05.07.2019;14:20:00;7174;35.3;44
05.07.2019;14:30:00;7105;36.5;47
05.07.2019;14:40:00;7061;37.7;46
05.07.2019;14:50:00;7076;38.8;44
05.07.2019;15:00:00;7012;40.0;46
05.07.2019;15:10:00;6898;41.1;47
05.07.2019;15:20:00;6766;42.3;45
05.07.2019;15:30:00;6678;43.4;45
05.07.2019;15:40:00;6572;44.5;47
05.07.2019;15:50:00;6523;45.5;45
05.07.2019;16:00:00;6383;46.6;45
05.07.2019;16:10:00;6181;47.6;48
05.07.2019;16:20:00;6088;48.6;45
05.07.2019;16:30:00;5840;49.6;46
05.07.2019;16:40:00;5742;50.6;46
05.07.2019;16:50:00;5403;51.5;44
05.07.2019;17:00:00;5264;52.3;47
05.07.2019;17:10:00;5068;53.2;44
05.07.2019;17:20:00;4798;54.0;46
05.07.2019;17:30:00;4520;54.7;47
05.07.2019;17:40:00;4249;55.4;45
05.07.2019;17:50:00;3927;56.1;47
05.07.2019;18:00:00;3767;56.7;48
05.07.2019;18:10:00;3522;57.3;49
05.07.2019;18:20:00;3286;57.9;45
05.07.2019;18:30:00;3028;58.4;44
05.07.2019;18:40:00;2815;58.9;45
05.07.2019;18:50:00;2545;59.3;46
05.07.2019;19:00:00;2268;59.7;45
05.07.2019;19:10:00;2000;60.0;45
05.07.2019;19:20:00;1716;60.3;44
05.07.2019;19:30:00;1428;60.6;44
05.07.2019;19:40:00;1158;60.8;43
05.07.2019;19:50:00;952;60.9;42
05.07.2019;20:00:00;750;61.1;42
05.07.2019;20:10:00;548;61.2;41
05.07.2019;20:20:00;416;61.2;41
05.07.2019;20:30:00;303;61.3;41
05.07.2019;20:40:00;272;61.3;40
05.07.2019;20:50:00;228;61.4;40
05.07.2019;21:00:00;193;61.4;40
05.07.2019;21:10:00;157;61.4;40
05.07.2019;21:20:00;126;61.5;40
05.07.2019;21:30:00;105;61.5;39
05.07.2019;21:40:00;0;61.5;0
06.07.2019;05:50:00;137;0;31
06.07.2019;06:00:00;168;0;32
06.07.2019;06:10:00;212;0;33
06.07.2019;06:20:00;253;0.1;33
06.07.2019;06:30:00;296;0.1;34
06.07.2019;06:40:00;333;0.2;34
06.07.2019;06:50:00;368;0.2;34
06.07.2019;06:55:00;385;0.3;34
06.07.2019;07:05:00;438;0.3;35
06.07.2019;07:15:00;506;0.4;35
06.07.2019;07:25:00;591;0.5;35
06.07.2019;07:35:00;693;0.6;35
06.07.2019;07:45:00;825;0.7;35
06.07.2019;07:55:00;991;0.9;35
06.07.2019;08:05:00;1253;1.1;36
06.07.2019;08:15:00;1365;1.3;36
06.07.2019;08:25:00;1721;1.6;36
06.07.2019;08:35:00;2603;2.0;36
06.07.2019;08:45:00;3388;2.5;38
06.07.2019;08:55:00;2288;2.9;39
06.07.2019;09:05:00;2584;3.3;39
06.07.2019;09:15:00;3923;3.9;41
06.07.2019;09:25:00;3436;4.5;42
06.07.2019;09:35:00;4127;5.1;43
06.07.2019;09:45:00;4003;5.8;45
06.07.2019;09:55:00;4182;6.5;45
06.07.2019;10:05:00;3737;7.1;46
06.07.2019;10:15:00;4411;7.9;47
06.07.2019;10:25:00;2713;8.4;46
06.07.2019;10:35:00;2755;8.8;45
06.07.2019;10:45:00;2482;9.2;45
06.07.2019;10:55:00;3632;9.8;45
06.07.2019;11:05:00;3599;10.4;46
06.07.2019;11:15:00;3323;10.9;46
06.07.2019;11:25:00;3395;11.5;46
06.07.2019;11:35:00;2487;11.9;45
06.07.2019;11:45:00;2393;12.3;45
06.07.2019;11:55:00;4560;12.9;45
06.07.2019;12:05:00;3075;13.5;46
06.07.2019;12:15:00;2933;14.0;46
06.07.2019;12:25:00;2602;14.4;46
06.07.2019;12:35:00;2486;14.8;45
06.07.2019;12:45:00;2960;15.3;45
06.07.2019;12:55:00;2818;15.8;45
06.07.2019;13:05:00;2783;16.2;45
06.07.2019;13:15:00;5041;17.0;47
06.07.2019;13:25:00;5155;17.8;46
06.07.2019;13:35:00;6764;19.0;47
06.07.2019;13:45:00;6373;20.0;45
06.07.2019;13:55:00;7434;21.1;45
06.07.2019;14:05:00;6747;22.3;47
06.07.2019;14:15:00;6761;23.4;44
06.07.2019;14:25:00;5707;24.4;45
06.07.2019;14:35:00;4436;25.2;45
06.07.2019;14:45:00;3809;25.8;47
06.07.2019;14:55:00;3778;26.5;48
06.07.2019;15:05:00;3104;27.1;48
06.07.2019;15:15:00;2418;27.5;47
06.07.2019;15:25:00;746;27.7;45
06.07.2019;15:35:00;640;27.8;44
06.07.2019;15:45:00;845;27.9;43
06.07.2019;15:55:00;813;28.1;42
06.07.2019;16:05:00;626;28.2;42
06.07.2019;16:15:00;641;28.3;41
06.07.2019;16:25:00;822;28.4;41
06.07.2019;16:35:00;1089;28.6;41
06.07.2019;16:45:00;1186;28.8;40
06.07.2019;16:55:00;1087;29.0;40
06.07.2019;17:05:00;1549;29.2;40
06.07.2019;17:15:00;3094;29.7;42
06.07.2019;17:25:00;4829;30.4;44
06.07.2019;17:35:00;4367;31.2;46
06.07.2019;17:45:00;3301;31.7;46
06.07.2019;17:55:00;2607;32.2;45
06.07.2019;18:05:00;4146;32.8;46
06.07.2019;18:15:00;3637;33.5;47
06.07.2019;18:25:00;3147;34.0;47
06.07.2019;18:35:00;2833;34.5;46
06.07.2019;18:45:00;2601;34.9;46
06.07.2019;18:55:00;2325;35.3;45
06.07.2019;19:05:00;2040;35.7;45
06.07.2019;19:25:00;1494;36.2;43
06.07.2019;19:35:00;1245;36.5;42
06.07.2019;19:45:00;1036;36.6;42
06.07.2019;19:55:00;840;36.8;41
06.07.2019;20:05:00;643;36.9;41
06.07.2019;20:15:00;492;37.0;40
06.07.2019;20:25:00;384;37.1;40
06.07.2019;20:35:00;357;37.1;40
06.07.2019;20:45:00;258;37.2;40
06.07.2019;20:55:00;174;37.2;40
06.07.2019;21:05:00;131;37.2;39
06.07.2019;21:15:00;112;37.2;39
06.07.2019;21:25:00;0;37.2;39
06.07.2019;21:35:00;0;37.2;0
07.07.2019;06:45:00;126;0;30
07.07.2019;06:55:00;295;0;32
07.07.2019;07:05:00;509;0.1;33
07.07.2019;07:15:00;475;0.2;33
07.07.2019;07:25:00;312;0.2;33
07.07.2019;07:35:00;275;0.3;34
07.07.2019;07:45:00;278;0.3;34
07.07.2019;07:55:00;304;0.4;34
07.07.2019;08:05:00;350;0.4;35
07.07.2019;08:15:00;397;0.5;35
07.07.2019;08:25:00;512;0.5;35
07.07.2019;08:35:00;910;0.7;35
07.07.2019;08:45:00;1163;0.9;35
07.07.2019;08:55:00;2112;1.1;35
07.07.2019;09:05:00;2682;1.6;36
07.07.2019;09:15:00;2646;2.0;37
07.07.2019;09:25:00;4240;2.6;39
07.07.2019;09:35:00;5290;3.4;42
07.07.2019;09:45:00;2595;4.1;43
07.07.2019;09:55:00;4722;4.6;42
07.07.2019;10:15:00;5782;6.4;48
07.07.2019;10:20:00;5614;6.8;48
07.07.2019;10:30:00;5185;7.7;44
07.07.2019;10:40:00;4635;8.6;48
07.07.2019;10:50:00;4291;9.3;48
07.07.2019;11:00:00;3461;9.9;48
07.07.2019;11:10:00;4244;10.6;48
07.07.2019;11:20:00;5696;11.5;44
07.07.2019;11:30:00;3648;12.2;45
07.07.2019;11:40:00;7897;13.1;47
07.07.2019;11:50:00;4855;13.9;44
07.07.2019;12:00:00;6426;15.1;45
07.07.2019;12:10:00;7863;16.2;47
07.07.2019;12:20:00;3999;17.0;44
07.07.2019;12:30:00;7481;17.9;48
07.07.2019;12:40:00;6988;19.1;45
07.07.2019;12:50:00;7312;20.2;45
07.07.2019;13:00:00;7546;21.4;47
07.07.2019;13:10:00;7049;22.6;46
07.07.2019;13:20:00;3883;23.5;44
07.07.2019;13:30:00;7375;24.4;47
07.07.2019;13:40:00;7404;25.6;45
07.07.2019;13:50:00;6932;26.8;44
07.07.2019;14:00:00;3240;27.6;47
07.07.2019;14:10:00;7527;28.5;46
07.07.2019;14:20:00;7599;29.8;45
07.07.2019;14:30:00;5825;30.7;46
07.07.2019;14:40:00;7412;31.8;45
07.07.2019;14:50:00;7558;33.1;45
07.07.2019;15:00:00;6554;34.3;47
07.07.2019;15:10:00;5407;35.3;44
07.07.2019;15:20:00;2308;35.8;45
07.07.2019;15:30:00;1780;36.1;45
07.07.2019;15:40:00;1169;36.4;44
07.07.2019;15:50:00;1112;36.5;43
07.07.2019;16:00:00;1286;36.7;43
07.07.2019;16:10:00;1429;37.0;43
07.07.2019;16:20:00;1811;37.3;43
07.07.2019;16:30:00;1740;37.6;43
07.07.2019;16:40:00;1517;37.8;42
07.07.2019;16:50:00;1097;38.0;42
07.07.2019;17:00:00;867;38.2;41
07.07.2019;17:10:00;853;38.3;41
07.07.2019;17:20:00;1093;38.5;41
07.07.2019;17:30:00;1356;38.7;40
07.07.2019;17:40:00;1620;39.0;41
07.07.2019;17:50:00;1637;39.2;41
07.07.2019;18:00:00;689;39.4;40
07.07.2019;18:10:00;766;39.5;40
07.07.2019;18:20:00;860;39.7;40
07.07.2019;18:40:00;1574;40.1;40
07.07.2019;18:45:00;1213;40.2;40
07.07.2019;18:55:00;2457;40.5;39
07.07.2019;19:05:00;1708;40.8;40
07.07.2019;19:15:00;2024;41.1;41
07.07.2019;19:25:00;1570;41.4;40
07.07.2019;19:35:00;1262;41.6;40
07.07.2019;19:45:00;770;41.8;40
07.07.2019;19:55:00;666;41.9;39
08.07.2019;05:55:00;135;0;31
08.07.2019;06:05:00;179;0;32
08.07.2019;06:15:00;191;0;33
08.07.2019;06:25:00;225;0.1;33
08.07.2019;06:35:00;299;0.1;33
08.07.2019;06:45:00;266;0.2;34
08.07.2019;06:55:00;303;0.2;34
08.07.2019;07:05:00;416;0.3;34
08.07.2019;07:15:00;709;0.4;35
08.07.2019;07:25:00;822;0.5;35
08.07.2019;07:35:00;935;0.6;35
08.07.2019;07:45:00;1501;0.9;35
08.07.2019;07:55:00;1408;1.1;35
08.07.2019;08:05:00;2179;1.4;36
08.07.2019;08:15:00;2331;1.8;37
08.07.2019;08:25:00;2012;2.2;37
08.07.2019;08:35:00;1972;2.5;38
08.07.2019;08:45:00;1922;2.8;38
08.07.2019;08:55:00;1823;3.1;38
08.07.2019;09:05:00;2102;3.4;38
08.07.2019;09:25:00;2548;4.3;40
08.07.2019;09:35:00;2594;4.7;40
08.07.2019;09:45:00;2500;5.2;41
08.07.2019;09:55:00;2524;5.6;41
08.07.2019;10:05:00;2757;6.1;42
08.07.2019;10:15:00;2911;6.5;42
08.07.2019;10:25:00;2453;6.9;42
08.07.2019;10:35:00;3698;7.5;42
08.07.2019;10:45:00;4319;8.1;44
08.07.2019;10:55:00;3760;8.9;46
08.07.2019;11:05:00;5323;9.6;47
08.07.2019;11:15:00;5825;10.6;45
08.07.2019;11:25:00;4760;11.4;45
08.07.2019;11:35:00;3934;12.1;47
08.07.2019;11:45:00;3212;12.6;46
08.07.2019;11:55:00;4260;13.3;47
08.07.2019;12:05:00;4655;14.2;44
08.07.2019;12:15:00;3258;14.7;44
08.07.2019;12:25:00;2708;15.4;46
08.07.2019;12:35:00;3903;16.1;47
08.07.2019;12:45:00;2898;16.5;46
08.07.2019;12:55:00;5045;17.6;44
08.07.2019;13:05:00;3331;18.2;44
08.07.2019;13:15:00;3684;18.8;45
08.07.2019;13:25:00;5171;19.5;47
08.07.2019;13:35:00;4540;20.3;46
08.07.2019;13:45:00;3302;20.9;44
08.07.2019;13:55:00;3617;21.4;45
08.07.2019;14:05:00;4331;22.1;46
08.07.2019;14:15:00;3193;22.7;47
08.07.2019;14:25:00;2555;23.1;46
08.07.2019;14:35:00;2243;23.5;45
08.07.2019;14:45:00;1750;23.8;44
08.07.2019;14:55:00;1735;24.0;43
08.07.2019;15:05:00;2563;24.5;44
08.07.2019;15:15:00;2773;24.9;44
08.07.2019;15:25:00;2767;25.4;44
08.07.2019;15:35:00;2417;25.8;44
08.07.2019;15:45:00;2412;26.2;44
08.07.2019;15:55:00;3415;26.7;44
08.07.2019;16:05:00;3336;27.4;46
08.07.2019;16:15:00;4126;28.0;46
08.07.2019;16:25:00;3761;28.7;48
08.07.2019;16:35:00;2755;29.2;47
08.07.2019;16:45:00;2366;29.5;46
08.07.2019;16:55:00;2465;29.9;45
08.07.2019;17:05:00;2214;30.3;44
08.07.2019;17:15:00;2028;30.7;44
08.07.2019;17:25:00;2355;31.0;44
08.07.2019;17:35:00;3891;31.6;44
08.07.2019;17:45:00;4179;32.2;46
08.07.2019;17:55:00;3093;32.9;47
08.07.2019;18:05:00;3243;33.5;47
08.07.2019;18:15:00;2247;33.9;46
08.07.2019;18:25:00;2218;34.4;45
08.07.2019;18:35:00;2005;34.7;45
08.07.2019;18:45:00;3457;35.2;45
08.07.2019;18:55:00;1496;35.5;44
08.07.2019;19:05:00;2064;35.8;43
08.07.2019;19:15:00;2274;36.2;43
08.07.2019;19:25:00;1658;36.5;43
08.07.2019;19:35:00;909;36.6;42
08.07.2019;19:45:00;1104;36.8;41
08.07.2019;19:55:00;761;36.9;40
08.07.2019;20:05:00;1193;37.1;40
08.07.2019;20:15:00;588;37.2;40
08.07.2019;20:25:00;496;37.3;40
08.07.2019;20:35:00;383;37.4;39
08.07.2019;20:45:00;302;37.4;39
08.07.2019;20:55:00;210;37.5;39
08.07.2019;21:05:00;162;37.5;39
08.07.2019;21:15:00;124;37.5;39
08.07.2019;21:25:00;90;37.6;39
09.07.2019;06:05:00;134;0;31
09.07.2019;06:15:00;176;0;32
09.07.2019;06:25:00;234;0;32
09.07.2019;06:35:00;330;0.1;33
09.07.2019;06:45:00;479;0.1;33
09.07.2019;06:55:00;595;0.2;33
09.07.2019;07:05:00;713;0.4;34
09.07.2019;07:15:00;690;0.5;34
09.07.2019;07:25:00;630;0.6;34
09.07.2019;07:35:00;582;0.7;34
09.07.2019;07:45:00;658;0.8;35
09.07.2019;07:55:00;772;0.9;35
09.07.2019;08:05:00;1110;1.1;35
09.07.2019;08:15:00;1370;1.3;35
09.07.2019;08:25:00;1497;1.5;35
09.07.2019;08:35:00;1630;1.8;36
09.07.2019;08:45:00;1999;2.1;36
09.07.2019;08:55:00;2137;2.5;37
09.07.2019;09:05:00;2164;2.8;37
09.07.2019;09:15:00;2602;3.2;38
09.07.2019;09:25:00;2877;3.7;39
09.07.2019;09:35:00;2585;4.2;40
09.07.2019;09:45:00;2867;4.6;40
09.07.2019;09:55:00;3000;5.1;41
09.07.2019;10:05:00;3460;5.7;41
09.07.2019;10:15:00;3370;6.2;43
09.07.2019;10:25:00;5294;7.1;45
09.07.2019;10:35:00;6473;8.1;48
09.07.2019;10:45:00;6276;9.0;45
09.07.2019;10:55:00;4588;9.8;47
09.07.2019;11:05:00;6297;10.9;44
09.07.2019;11:15:00;6377;11.9;48
09.07.2019;11:25:00;6374;13.0;45
09.07.2019;11:35:00;6286;14.0;45
09.07.2019;11:45:00;6818;15.1;47
09.07.2019;11:55:00;6926;16.3;45
09.07.2019;12:05:00;7309;17.3;47
09.07.2019;12:15:00;5318;18.2;44
09.07.2019;12:25:00;3480;18.9;47
09.07.2019;12:35:00;4766;19.6;47
09.07.2019;12:45:00;4535;20.3;48
09.07.2019;12:55:00;3599;21.1;44
09.07.2019;13:05:00;7606;22.1;47
09.07.2019;13:15:00;4074;22.8;44
09.07.2019;13:25:00;4773;23.5;46
09.07.2019;13:35:00;5630;24.5;45
09.07.2019;13:45:00;6105;25.4;46
09.07.2019;13:55:00;7054;26.6;45
09.07.2019;14:05:00;8325;27.9;45
09.07.2019;14:15:00;8043;29.3;47
09.07.2019;14:25:00;2916;30.0;44
09.07.2019;14:35:00;5103;30.6;45
09.07.2019;14:45:00;7809;31.9;44
09.07.2019;14:55:00;3189;32.6;46
09.07.2019;15:05:00;2258;33.0;45
09.07.2019;15:15:00;8089;34.1;46
09.07.2019;15:25:00;2897;35.0;44
09.07.2019;15:35:00;2670;35.8;44
09.07.2019;15:45:00;6116;36.9;46
09.07.2019;15:55:00;3412;37.7;46
09.07.2019;16:05:00;6366;38.6;47
09.07.2019;16:15:00;6250;39.5;46
09.07.2019;16:25:00;2503;40.1;43
09.07.2019;16:35:00;6214;41.1;48
09.07.2019;16:45:00;5869;42.1;45
09.07.2019;16:55:00;3349;42.5;44
09.07.2019;17:05:00;5499;43.4;47
09.07.2019;17:15:00;4975;44.3;45
09.07.2019;17:25:00;4966;45.1;48
09.07.2019;17:35:00;1027;45.5;43
09.07.2019;17:45:00;4339;46.2;45
09.07.2019;17:55:00;4106;46.9;47
09.07.2019;18:05:00;3966;47.5;48
09.07.2019;18:15:00;2522;48.1;47
09.07.2019;18:25:00;2013;48.3;46
09.07.2019;18:35:00;2845;48.7;45
09.07.2019;18:45:00;3143;49.2;46
09.07.2019;18:55:00;2196;49.7;45
09.07.2019;19:05:00;2175;50.0;45
09.07.2019;19:15:00;1729;50.2;44
09.07.2019;19:25:00;1424;50.5;43
09.07.2019;19:35:00;684;50.6;42
09.07.2019;19:45:00;554;50.7;41
09.07.2019;19:55:00;543;50.8;41
09.07.2019;20:05:00;539;50.9;40
09.07.2019;20:15:00;483;51.0;40
09.07.2019;20:25:00;495;51.0;40
09.07.2019;20:35:00;362;51.1;39
09.07.2019;20:45:00;278;51.2;39
09.07.2019;20:55:00;264;51.2;39
09.07.2019;21:05:00;162;51.2;39
09.07.2019;21:15:00;123;51.3;39
09.07.2019;21:25:00;101;51.3;38
09.07.2019;21:35:00;0;51.3;0
10.07.2019;05:50:00;105;0;30
10.07.2019;06:00:00;173;0;31
10.07.2019;06:10:00;218;0;32
10.07.2019;06:20:00;258;0.1;32
10.07.2019;06:30:00;303;0.1;33
10.07.2019;06:50:00;393;0.2;33
10.07.2019;07:00:00;457;0.3;34
10.07.2019;07:20:00;878;0.5;34
10.07.2019;07:30:00;1050;0.7;34
10.07.2019;07:40:00;727;0.8;34
10.07.2019;08:00:00;1055;1.1;35
10.07.2019;08:10:00;1207;1.3;35
10.07.2019;08:20:00;1379;1.5;35
10.07.2019;08:30:00;2260;1.9;35
10.07.2019;08:40:00;2555;2.3;36
10.07.2019;08:50:00;2970;2.7;37
10.07.2019;09:00:00;3261;3.3;39
10.07.2019;09:10:00;3563;3.8;40
10.07.2019;09:20:00;3870;4.5;41
10.07.2019;09:30:00;4174;5.1;43
10.07.2019;09:40:00;4439;5.9;44
10.07.2019;09:50:00;4733;6.6;45
10.07.2019;10:00:00;4994;7.4;47
10.07.2019;10:10:00;5288;8.3;48
10.07.2019;10:20:00;5514;9.2;44
10.07.2019;10:30:00;5692;10.1;47
10.07.2019;10:40:00;5849;11.1;45
10.07.2019;10:50:00;6105;12.1;46
10.07.2019;11:00:00;6302;13.1;44
10.07.2019;11:10:00;6434;14.2;47
10.07.2019;11:20:00;6566;15.3;44
10.07.2019;11:30:00;6707;16.4;46
10.07.2019;11:40:00;6801;17.5;47
10.07.2019;11:50:00;6978;18.6;44
10.07.2019;12:00:00;7026;19.8;45
10.07.2019;12:10:00;7150;21.0;47
10.07.2019;12:20:00;7208;22.1;46
10.07.2019;12:30:00;7296;23.3;44
10.07.2019;12:40:00;7317;24.6;46
10.07.2019;12:50:00;7367;25.8;47
10.07.2019;13:00:00;7459;27.0;45
10.07.2019;13:10:00;7491;28.2;44
10.07.2019;13:20:00;7451;29.5;46
10.07.2019;13:30:00;7451;30.7;47
10.07.2019;13:40:00;7448;31.9;45
10.07.2019;13:50:00;7529;33.2;44
10.07.2019;14:00:00;7487;34.4;46
10.07.2019;14:10:00;7095;35.6;47
10.07.2019;14:20:00;7058;36.8;45
10.07.2019;14:30:00;7281;38.0;44
10.07.2019;14:40:00;7167;39.2;47
10.07.2019;14:50:00;7053;40.3;47
10.07.2019;15:00:00;7034;41.5;44
10.07.2019;15:10:00;6977;42.6;45
10.07.2019;15:20:00;6796;43.8;47
10.07.2019;15:30:00;6783;44.9;45
10.07.2019;15:40:00;6663;46.0;44
10.07.2019;15:50:00;6566;47.1;47
10.07.2019;16:00:00;6370;48.1;46
10.07.2019;16:10:00;6230;49.2;44
10.07.2019;16:20:00;6072;50.2;48
10.07.2019;16:30:00;5919;51.2;45
10.07.2019;16:40:00;5680;52.1;47
10.07.2019;16:50:00;5479;53.0;46
10.07.2019;17:00:00;5318;53.9;46
10.07.2019;17:10:00;5030;54.8;46
10.07.2019;17:20:00;4741;55.5;48
10.07.2019;17:30:00;4598;56.3;44
10.07.2019;17:40:00;4330;57.0;47
10.07.2019;17:50:00;4080;57.7;48
10.07.2019;18:00:00;3828;58.4;48
10.07.2019;18:10:00;3595;59.0;44
10.07.2019;18:20:00;3356;59.5;46
10.07.2019;18:45:00;2677;60.8;46
10.07.2019;18:55:00;2435;61.2;46
10.07.2019;19:05:00;2132;61.5;45
10.07.2019;19:15:00;1863;61.9;45
10.07.2019;19:25:00;1548;62.1;44
10.07.2019;19:35:00;1269;62.3;43
10.07.2019;19:45:00;1044;62.5;42
10.07.2019;19:55:00;833;62.7;41
10.07.2019;20:05:00;614;62.8;41
10.07.2019;20:15:00;466;62.9;40
10.07.2019;20:25:00;337;62.9;40
10.07.2019;20:35:00;270;63.0;40
10.07.2019;20:45:00;230;63.0;40
10.07.2019;20:55:00;173;63.0;39
10.07.2019;21:05:00;145;63.1;39
10.07.2019;21:15:00;115;63.1;39
10.07.2019;21:25:00;0;63.1;39
10.07.2019;21:35:00;0;63.1;0
11.07.2019;05:50:00;0;0;29
11.07.2019;06:00:00;134;0;31
11.07.2019;06:10:00;159;0;32
11.07.2019;06:20:00;169;0;32
11.07.2019;06:30:00;259;0.1;32
11.07.2019;07:00:00;735;0.4;33
11.07.2019;07:05:00;760;0.4;33
11.07.2019;07:15:00;883;0.6;34
11.07.2019;07:25:00;871;0.7;34
11.07.2019;07:35:00;990;0.9;34
11.07.2019;07:45:00;1299;1.1;34
11.07.2019;07:55:00;1572;1.3;35
11.07.2019;08:05:00;1342;1.5;35
11.07.2019;08:15:00;1944;1.8;35
11.07.2019;08:25:00;2669;2.2;36
11.07.2019;08:35:00;2615;2.7;37
11.07.2019;08:45:00;3246;3.2;38
11.07.2019;08:55:00;2377;3.6;39
11.07.2019;09:05:00;1688;3.9;38
11.07.2019;09:15:00;1453;4.2;38
11.07.2019;09:25:00;1599;4.4;38
11.07.2019;09:35:00;1534;4.7;38
11.07.2019;09:45:00;1747;5.0;38
11.07.2019;09:55:00;1719;5.3;38
11.07.2019;10:05:00;1829;5.5;38
11.07.2019;10:15:00;2017;5.9;38
11.07.2019;10:25:00;2000;6.2;39
11.07.2019;10:35:00;2229;6.6;39
11.07.2019;10:45:00;2354;6.9;39
11.07.2019;10:55:00;2435;7.3;40
11.07.2019;11:05:00;2178;7.7;40
11.07.2019;11:15:00;2664;8.1;40
11.07.2019;11:25:00;3745;8.7;41
11.07.2019;11:35:00;3537;9.3;42
11.07.2019;11:45:00;3801;9.9;43
11.07.2019;11:55:00;4602;10.6;45
11.07.2019;12:05:00;5491;11.5;46
11.07.2019;12:15:00;3767;12.2;47
11.07.2019;12:25:00;3720;12.8;47
11.07.2019;12:35:00;3163;13.4;46
11.07.2019;12:45:00;3057;13.9;46
11.07.2019;12:55:00;3392;14.5;46
11.07.2019;13:05:00;2797;14.9;45
11.07.2019;13:15:00;3648;15.5;45
11.07.2019;13:25:00;3034;16.0;46
11.07.2019;13:35:00;2977;16.5;45
11.07.2019;13:45:00;3173;17.0;45
11.07.2019;13:55:00;2985;17.5;45
11.07.2019;14:05:00;2837;18.0;45
11.07.2019;14:15:00;2973;18.5;45
11.07.2019;14:25:00;3224;19.1;45
11.07.2019;14:35:00;2866;19.5;45
11.07.2019;14:45:00;2466;20.0;45
11.07.2019;14:55:00;2215;20.4;44
11.07.2019;15:05:00;2897;20.8;44
11.07.2019;15:15:00;2484;21.2;44
11.07.2019;15:25:00;1878;21.6;43
11.07.2019;15:35:00;1673;21.9;42
11.07.2019;15:45:00;1505;22.1;42
11.07.2019;15:55:00;1702;22.4;41
11.07.2019;16:05:00;1242;22.6;41
11.07.2019;16:15:00;1061;22.8;40
11.07.2019;16:25:00;1742;23.0;40
11.07.2019;16:35:00;1355;23.3;40
11.07.2019;16:45:00;1491;23.5;40
11.07.2019;16:55:00;1417;23.8;40
11.07.2019;17:05:00;1328;24.0;39
11.07.2019;17:15:00;1311;24.2;39
11.07.2019;17:25:00;1236;24.4;39
11.07.2019;17:35:00;1223;24.6;39
11.07.2019;17:45:00;1288;24.8;39
11.07.2019;17:55:00;1623;25.1;39
11.07.2019;18:05:00;1568;25.3;39
11.07.2019;18:15:00;1432;25.6;39
11.07.2019;18:25:00;1206;25.8;38
11.07.2019;18:35:00;1331;26.0;38
11.07.2019;18:45:00;1230;26.2;38
11.07.2019;18:55:00;1185;26.4;38
11.07.2019;19:05:00;1523;26.6;38
11.07.2019;19:15:00;2064;26.9;38
11.07.2019;19:25:00;1410;27.2;39
11.07.2019;19:35:00;1167;27.4;38
11.07.2019;19:45:00;1209;27.6;38
11.07.2019;19:55:00;1147;27.8;38
11.07.2019;20:05:00;873;28.0;38
11.07.2019;20:15:00;536;28.1;38
11.07.2019;20:25:00;542;28.2;38
11.07.2019;20:35:00;396;28.2;38
11.07.2019;20:45:00;321;28.3;37
11.07.2019;20:55:00;272;28.3;37
11.07.2019;21:05:00;201;28.4;37
11.07.2019;21:15:00;132;28.4;37
11.07.2019;21:25:00;47;28.4;37
11.07.2019;21:35:00;0;28.4;0
12.07.2019;06:25:00;152;0;31
12.07.2019;06:35:00;240;0;32
12.07.2019;06:45:00;329;0.1;32
12.07.2019;06:55:00;377;0.1;32
12.07.2019;07:05:00;482;0.2;33
12.07.2019;07:15:00;469;0.3;33
12.07.2019;07:25:00;229;0.3;33
12.07.2019;07:35:00;210;0.4;33
12.07.2019;07:45:00;267;0.4;33
12.07.2019;07:55:00;341;0.5;34
12.07.2019;08:05:00;258;0.5;34
12.07.2019;08:15:00;194;0.5;34
12.07.2019;08:25:00;234;0.6;34
12.07.2019;08:35:00;376;0.6;34
12.07.2019;08:45:00;432;0.7;34
12.07.2019;08:55:00;651;0.8;34
12.07.2019;09:05:00;506;0.9;35
12.07.2019;09:15:00;233;0.9;35
12.07.2019;09:25:00;428;1.0;35
12.07.2019;09:35:00;650;1.1;35
12.07.2019;09:45:00;903;1.3;35
12.07.2019;09:55:00;1645;1.5;35
12.07.2019;10:05:00;870;1.7;35
12.07.2019;10:15:00;714;1.8;35
12.07.2019;10:25:00;790;1.9;35
12.07.2019;10:35:00;659;2.0;35
12.07.2019;10:45:00;210;2.1;35
12.07.2019;10:55:00;385;2.1;35
12.07.2019;11:05:00;673;2.2;35
12.07.2019;11:15:00;1978;2.5;36
12.07.2019;11:25:00;2043;2.8;36
12.07.2019;11:35:00;2877;3.3;37
12.07.2019;11:45:00;2564;3.8;38
12.07.2019;11:55:00;1204;4.0;37
12.07.2019;12:05:00;1146;4.2;37
12.07.2019;12:15:00;1832;4.4;37
12.07.2019;12:25:00;2089;4.9;38
12.07.2019;12:35:00;2109;5.2;38
12.07.2019;12:45:00;2784;5.6;39
12.07.2019;12:55:00;3208;6.2;40
12.07.2019;13:05:00;6947;7.2;44
12.07.2019;13:15:00;8118;8.5;46
12.07.2019;13:25:00;7761;9.8;47
12.07.2019;13:35:00;3449;10.4;43
12.07.2019;13:45:00;8602;11.6;47
12.07.2019;13:55:00;7989;12.8;47
12.07.2019;14:05:00;7770;14.1;45
12.07.2019;14:15:00;7829;15.4;44
12.07.2019;14:25:00;3796;16.1;45
12.07.2019;14:35:00;7221;17.1;47
12.07.2019;14:45:00;7375;18.3;46
12.07.2019;14:55:00;7323;19.6;44
12.07.2019;15:05:00;7055;20.8;46
12.07.2019;15:15:00;7085;22.0;47
12.07.2019;15:25:00;3359;22.6;44
12.07.2019;15:35:00;3402;23.2;45
12.07.2019;15:45:00;7888;24.3;46
12.07.2019;15:55:00;7322;25.4;47
12.07.2019;16:05:00;6143;26.4;44
12.07.2019;16:15:00;6537;27.3;47
12.07.2019;16:25:00;5461;28.3;44
12.07.2019;16:35:00;2695;29.0;45
12.07.2019;16:45:00;6068;29.8;48
12.07.2019;16:55:00;5118;30.7;44
12.07.2019;17:05:00;6375;31.6;47
12.07.2019;17:15:00;5304;32.5;44
12.07.2019;17:25:00;2905;33.1;46
12.07.2019;17:35:00;3115;33.6;45
12.07.2019;17:45:00;1403;34.0;45
12.07.2019;17:55:00;2727;34.4;45
12.07.2019;18:05:00;2524;34.9;45
12.07.2019;18:15:00;2547;35.4;45
12.07.2019;18:25:00;1679;35.7;44
12.07.2019;18:35:00;2176;36.0;43
12.07.2019;18:45:00;1633;36.3;43
12.07.2019;18:55:00;695;36.4;41
12.07.2019;19:05:00;1320;36.6;41
12.07.2019;19:15:00;1039;36.8;40
12.07.2019;19:25:00;1187;37.0;40
12.07.2019;19:35:00;1050;37.1;40
12.07.2019;19:45:00;1095;37.3;39
12.07.2019;19:55:00;809;37.5;39
12.07.2019;20:05:00;627;37.6;39
12.07.2019;20:15:00;517;37.7;39
12.07.2019;20:25:00;423;37.7;39
12.07.2019;20:35:00;367;37.8;38
12.07.2019;20:45:00;270;37.8;38
12.07.2019;20:55:00;156;37.9;38
12.07.2019;21:05:00;133;37.9;38
12.07.2019;21:15:00;116;37.9;38
12.07.2019;21:25:00;0;37.9;0
13.07.2019;05:55:00;35;0;29
13.07.2019;06:05:00;151;0;31
13.07.2019;06:15:00;190;0;31
13.07.2019;06:25:00;259;0;32
13.07.2019;06:35:00;326;0.1;32
13.07.2019;06:45:00;390;0.2;33
13.07.2019;06:55:00;577;0.2;33
13.07.2019;07:05:00;570;0.3;33
13.07.2019;07:15:00;743;0.5;33
13.07.2019;07:25:00;752;0.6;34
13.07.2019;07:35:00;824;0.7;34
13.07.2019;07:45:00;940;0.9;34
13.07.2019;07:55:00;1077;1.0;34
13.07.2019;08:05:00;1276;1.2;34
13.07.2019;08:15:00;1641;1.5;35
13.07.2019;08:25:00;1755;1.7;35
13.07.2019;08:35:00;2388;2.1;35
13.07.2019;08:45:00;2730;2.5;36
13.07.2019;08:55:00;3063;3.0;38
13.07.2019;09:05:00;3431;3.6;39
13.07.2019;09:15:00;3349;4.1;40
13.07.2019;09:25:00;4205;4.8;41
13.07.2019;09:35:00;4218;5.5;43
13.07.2019;09:45:00;4561;6.2;44
13.07.2019;09:55:00;4858;7.0;45
13.07.2019;10:05:00;4896;7.9;47
13.07.2019;10:15:00;5800;8.8;48
13.07.2019;10:25:00;5835;9.7;45
13.07.2019;10:35:00;6336;10.7;48
13.07.2019;10:45:00;1913;11.3;42
13.07.2019;10:55:00;5470;12.1;45
13.07.2019;11:05:00;3415;13.0;44
13.07.2019;11:15:00;7236;13.7;45
13.07.2019;11:25:00;5974;14.8;44
13.07.2019;11:35:00;5517;15.5;43
13.07.2019;11:45:00;7354;16.7;45
13.07.2019;11:55:00;7377;17.9;47
13.07.2019;12:05:00;7635;19.1;46
13.07.2019;12:15:00;7861;20.4;44
13.07.2019;12:25:00;6333;21.6;44
13.07.2019;12:35:00;6870;22.8;45
13.07.2019;12:45:00;6748;24.0;44
13.07.2019;12:55:00;7841;25.3;46
13.07.2019;13:05:00;8440;26.7;47
13.07.2019;13:15:00;8126;28.0;46
13.07.2019;13:25:00;8117;29.3;45
13.07.2019;13:35:00;3108;29.9;45
13.07.2019;13:45:00;2529;30.5;47
13.07.2019;13:55:00;6666;31.2;47
13.07.2019;14:05:00;7079;32.5;44
13.07.2019;14:15:00;8449;34.0;44
13.07.2019;14:25:00;6776;35.1;47
13.07.2019;14:35:00;6853;36.1;46
13.07.2019;14:45:00;5372;37.0;43
13.07.2019;14:55:00;5608;37.9;47
13.07.2019;15:05:00;3805;38.7;43
13.07.2019;15:15:00;5409;39.6;46
13.07.2019;15:25:00;2968;40.6;43
13.07.2019;15:35:00;7827;41.4;46
13.07.2019;15:45:00;4945;42.4;44
13.07.2019;15:55:00;5390;43.2;46
13.07.2019;16:05:00;5398;44.2;45
13.07.2019;16:15:00;4184;45.1;44
13.07.2019;16:25:00;2944;46.0;46
13.07.2019;16:35:00;3501;46.5;46
13.07.2019;16:45:00;6707;47.3;47
13.07.2019;16:55:00;3961;48.1;44
13.07.2019;17:05:00;5671;49.1;48
13.07.2019;17:15:00;5214;50.0;44
13.07.2019;17:25:00;4445;50.7;47
13.07.2019;17:35:00;4614;51.5;48
13.07.2019;17:45:00;4041;52.2;44
13.07.2019;17:55:00;3131;52.8;46
13.07.2019;18:05:00;1817;53.0;44
13.07.2019;18:15:00;2080;53.5;44
13.07.2019;18:25:00;1417;53.7;43
13.07.2019;18:35:00;2162;54.1;43
13.07.2019;18:45:00;1116;54.3;42
13.07.2019;18:55:00;1863;54.5;42
13.07.2019;19:05:00;1225;54.7;41
13.07.2019;19:15:00;1571;55.0;41
13.07.2019;19:25:00;1318;55.2;41
13.07.2019;19:35:00;1286;55.4;40
13.07.2019;19:45:00;1154;55.6;40
13.07.2019;19:55:00;914;55.8;40
13.07.2019;20:05:00;777;55.9;40
13.07.2019;20:15:00;693;56.0;39
13.07.2019;20:25:00;533;56.1;39
13.07.2019;20:35:00;383;56.2;39
13.07.2019;20:45:00;283;56.2;39
13.07.2019;20:55:00;235;56.3;38
13.07.2019;21:05:00;164;56.3;38
13.07.2019;21:15:00;119;56.3;38
13.07.2019;21:25:00;0;56.3;0
13.07.2019;21:35:00;0;56.3;0
14.07.2019;06:00:00;135;0;30
14.07.2019;06:10:00;176;0;31
14.07.2019;06:20:00;231;0;32
14.07.2019;06:30:00;286;0.1;32
14.07.2019;06:40:00;338;0.1;32
14.07.2019;07:00:00;452;0.3;33
14.07.2019;07:10:00;526;0.3;33
14.07.2019;07:20:00;613;0.4;33
14.07.2019;07:30:00;719;0.6;34
14.07.2019;07:50:00;957;0.8;34
14.07.2019;08:00:00;1089;1.0;34
14.07.2019;08:10:00;1237;1.2;34
14.07.2019;08:20:00;1401;1.4;35
14.07.2019;08:30:00;2206;1.7;35
14.07.2019;08:40:00;2561;2.1;36
14.07.2019;08:50:00;2938;2.6;37
14.07.2019;09:00:00;3234;3.1;38
14.07.2019;09:10:00;3492;3.7;39
14.07.2019;09:20:00;3841;4.3;41
14.07.2019;09:30:00;4133;5.0;42
14.07.2019;09:40:00;4447;5.7;43
14.07.2019;09:50:00;4703;6.5;45
14.07.2019;10:00:00;4911;7.3;46
14.07.2019;10:10:00;5153;8.1;47
14.07.2019;10:20:00;5420;9.0;45
14.07.2019;10:30:00;6138;10.0;46
14.07.2019;10:40:00;6332;11.0;46
14.07.2019;10:50:00;5899;12.0;46
14.07.2019;11:00:00;6098;13.0;44
14.07.2019;11:10:00;6701;14.1;48
14.07.2019;11:20:00;5917;15.1;44
14.07.2019;11:30:00;6945;16.3;45
14.07.2019;11:40:00;5755;17.2;46
14.07.2019;11:50:00;5346;18.1;46
14.07.2019;12:00:00;8115;19.2;47
14.07.2019;12:10:00;6626;20.4;45
14.07.2019;12:20:00;3068;20.8;44
14.07.2019;12:30:00;3333;21.6;44
14.07.2019;12:40:00;3730;22.2;45
14.07.2019;12:50:00;8308;23.1;46
14.07.2019;13:00:00;6870;24.2;44
14.07.2019;13:10:00;8104;25.5;44
14.07.2019;13:20:00;7961;26.9;46
14.07.2019;13:30:00;7785;28.1;47
14.07.2019;13:40:00;8211;29.5;46
14.07.2019;13:50:00;6056;30.7;44
14.07.2019;14:00:00;6396;31.9;44
14.07.2019;14:10:00;8295;33.2;46
14.07.2019;14:20:00;8155;34.6;47
14.07.2019;14:30:00;7823;35.9;46
14.07.2019;14:40:00;7903;37.2;44
14.07.2019;14:50:00;7760;38.5;45
14.07.2019;15:00:00;7689;39.7;47
14.07.2019;15:10:00;7442;41.0;47
14.07.2019;15:20:00;7455;42.2;44
14.07.2019;15:30:00;7302;43.4;45
14.07.2019;15:40:00;7337;44.6;47
14.07.2019;15:50:00;7126;45.8;46
14.07.2019;16:00:00;6934;46.9;44
14.07.2019;16:10:00;7019;48.1;47
14.07.2019;16:20:00;6909;49.2;46
14.07.2019;16:30:00;6252;50.3;44
14.07.2019;16:40:00;6568;51.4;47
14.07.2019;16:50:00;1932;52.0;43
14.07.2019;17:00:00;6364;53.1;48
14.07.2019;17:10:00;1431;53.7;43
14.07.2019;17:20:00;1520;53.9;42
14.07.2019;17:30:00;3656;54.6;45
14.07.2019;17:40:00;3571;55.2;46
14.07.2019;17:50:00;1226;55.6;45
14.07.2019;18:00:00;928;55.8;44
14.07.2019;18:10:00;1221;56.0;43
14.07.2019;18:20:00;1404;56.2;42
14.07.2019;18:30:00;2099;56.6;43
14.07.2019;18:40:00;2478;56.9;42
14.07.2019;18:50:00;1702;57.2;43
14.07.2019;19:00:00;1636;57.5;42
14.07.2019;19:10:00;822;57.7;41
14.07.2019;19:20:00;658;57.8;40
14.07.2019;19:30:00;722;57.9;40
14.07.2019;19:40:00;715;58.0;40
14.07.2019;19:50:00;765;58.1;39
14.07.2019;20:00:00;804;58.3;39
14.07.2019;20:10:00;616;58.4;39
14.07.2019;20:20:00;299;58.4;39
14.07.2019;20:30:00;204;58.5;39
14.07.2019;20:40:00;135;58.5;38
14.07.2019;20:50:00;111;58.5;38
14.07.2019;21:00:00;111;58.5;38
14.07.2019;21:10:00;12;58.6;38
14.07.2019;21:20:00;0;58.6;0
15.07.2019;06:00:00;122;0;30
15.07.2019;06:10:00;161;0;31
15.07.2019;06:20:00;208;0;32
15.07.2019;06:30:00;253;0.1;32
15.07.2019;06:40:00;307;0.1;32
15.07.2019;06:50:00;434;0.2;33
15.07.2019;07:00:00;496;0.3;33
15.07.2019;07:10:00;625;0.4;33
15.07.2019;07:20:00;793;0.5;33
15.07.2019;07:30:00;596;0.6;34
15.07.2019;07:40:00;533;0.7;34
15.07.2019;07:50:00;533;0.8;34
15.07.2019;08:00:00;681;0.9;34
15.07.2019;08:10:00;486;1.0;34
15.07.2019;08:20:00;467;1.0;34
15.07.2019;08:30:00;554;1.1;35
15.07.2019;08:40:00;634;1.2;35
15.07.2019;08:50:00;848;1.4;35
15.07.2019;09:00:00;901;1.5;35
15.07.2019;09:10:00;872;1.6;35
15.07.2019;09:20:00;1121;1.8;35
15.07.2019;09:30:00;1149;2.0;35
15.07.2019;09:40:00;1486;2.2;35
15.07.2019;09:50:00;1566;2.5;35
15.07.2019;10:00:00;2510;2.9;36
15.07.2019;10:10:00;2461;3.2;37
15.07.2019;10:20:00;2301;3.6;38
15.07.2019;10:30:00;2251;4.1;38
15.07.2019;10:40:00;2125;4.5;39
15.07.2019;10:50:00;1553;4.8;38
15.07.2019;11:00:00;1500;5.1;38
15.07.2019;11:10:00;5428;5.8;41
15.07.2019;11:20:00;3121;6.3;41
15.07.2019;11:30:00;4078;7.0;43
15.07.2019;11:40:00;4402;7.6;43
15.07.2019;11:50:00;2567;8.2;44
15.07.2019;12:00:00;5245;9.1;47
15.07.2019;12:10:00;3178;9.6;46
15.07.2019;12:20:00;3885;10.2;46
15.07.2019;12:30:00;3715;10.9;46
15.07.2019;12:40:00;6403;11.7;47
15.07.2019;12:50:00;2376;12.5;42
15.07.2019;13:00:00;3579;13.0;42
15.07.2019;13:10:00;2411;13.6;44
15.07.2019;13:20:00;3030;14.0;44
15.07.2019;13:30:00;4586;14.8;46
15.07.2019;13:40:00;4279;15.5;46
15.07.2019;13:50:00;4697;16.4;44
15.07.2019;14:00:00;4578;17.1;44
15.07.2019;14:10:00;7127;18.2;45
15.07.2019;14:20:00;2681;18.7;43
15.07.2019;14:30:00;8664;19.9;47
15.07.2019;14:40:00;2430;20.6;42
15.07.2019;14:50:00;4886;21.4;46
15.07.2019;15:00:00;8144;22.8;44
15.07.2019;15:10:00;6622;24.0;45
15.07.2019;15:20:00;5303;24.6;43
15.07.2019;15:40:00;1804;26.4;43
15.07.2019;15:45:00;1686;26.5;43
15.07.2019;15:55:00;8270;27.5;47
15.07.2019;16:05:00;1605;28.1;42
15.07.2019;16:15:00;6975;29.3;48
15.07.2019;16:25:00;4069;30.2;44
15.07.2019;16:35:00;5654;30.8;44
15.07.2019;16:45:00;6226;31.8;47
15.07.2019;16:55:00;6230;32.8;46
15.07.2019;17:05:00;4280;33.6;44
15.07.2019;17:15:00;5925;34.6;48
15.07.2019;17:25:00;2661;35.2;43
15.07.2019;17:35:00;1473;35.4;42
