Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.07.2019;17:45:00;4942;36.1;45
15.07.2019;17:55:00;1942;36.7;46
15.07.2019;18:05:00;987;36.9;43
15.07.2019;18:15:00;3698;37.4;45
15.07.2019;18:25:00;3511;38.0;46
15.07.2019;18:35:00;1952;38.4;45
15.07.2019;18:45:00;802;38.6;43
15.07.2019;18:55:00;723;38.7;42
15.07.2019;19:05:00;703;38.8;41
15.07.2019;19:15:00;1173;39.0;41
15.07.2019;19:25:00;491;39.1;40
15.07.2019;19:35:00;1354;39.3;40
15.07.2019;19:45:00;860;39.4;40
15.07.2019;19:55:00;445;39.5;39
15.07.2019;20:05:00;762;39.6;39
15.07.2019;20:15:00;593;39.7;39
15.07.2019;20:25:00;428;39.8;39
15.07.2019;20:35:00;364;39.9;38
15.07.2019;20:45:00;343;39.9;38
15.07.2019;20:55:00;226;40.0;38
15.07.2019;21:05:00;177;40.0;38
15.07.2019;21:15:00;116;40.0;38
15.07.2019;21:25:00;0;40.0;38
15.07.2019;21:35:00;0;40.0;0
15.07.2019;21:45:00;0;40.0;0
16.07.2019;06:00:00;144;0;30
16.07.2019;06:10:00;188;0;31
16.07.2019;06:20:00;236;0;31
16.07.2019;06:30:00;286;0.1;32
16.07.2019;06:40:00;335;0.1;32
16.07.2019;06:50:00;381;0.2;33
16.07.2019;07:00:00;427;0.3;33
16.07.2019;07:10:00;481;0.3;33
16.07.2019;07:20:00;556;0.4;33
16.07.2019;07:30:00;648;0.5;33
16.07.2019;07:40:00;762;0.7;34
16.07.2019;07:50:00;887;0.8;34
16.07.2019;08:00:00;1026;1.0;34
16.07.2019;08:10:00;1159;1.1;34
16.07.2019;08:20:00;1325;1.4;34
16.07.2019;08:30:00;2006;1.6;35
16.07.2019;08:40:00;2548;2.0;35
16.07.2019;08:50:00;2913;2.5;36
16.07.2019;09:00:00;3223;3.0;38
16.07.2019;09:10:00;3506;3.6;39
16.07.2019;09:20:00;3796;4.2;40
16.07.2019;09:30:00;4085;4.9;41
16.07.2019;09:40:00;4344;5.6;43
16.07.2019;09:50:00;4607;6.3;44
16.07.2019;10:00:00;4843;7.1;45
16.07.2019;10:10:00;5129;7.9;47
16.07.2019;10:20:00;5402;8.8;48
16.07.2019;10:30:00;5570;9.7;44
16.07.2019;10:40:00;5854;10.7;47
16.07.2019;10:50:00;6059;11.7;44
16.07.2019;11:00:00;6208;12.7;48
16.07.2019;11:10:00;6370;13.7;44
16.07.2019;11:20:00;6523;14.8;47
16.07.2019;11:30:00;6703;15.9;46
16.07.2019;11:40:00;6885;17.0;44
16.07.2019;11:50:00;7015;18.2;47
16.07.2019;12:00:00;7162;19.4;47
16.07.2019;12:10:00;7213;20.5;44
16.07.2019;12:20:00;7472;21.8;45
16.07.2019;12:30:00;7609;23.0;47
16.07.2019;12:40:00;7765;24.3;46
16.07.2019;12:50:00;7838;25.6;45
16.07.2019;13:00:00;6803;26.8;44
16.07.2019;13:10:00;7711;28.0;47
16.07.2019;13:20:00;5017;28.8;43
16.07.2019;13:30:00;7896;30.1;45
16.07.2019;13:40:00;7796;31.4;47
16.07.2019;13:50:00;7743;32.7;47
16.07.2019;14:00:00;7856;33.9;45
16.07.2019;14:10:00;6990;35.2;44
16.07.2019;14:20:00;7813;36.5;45
16.07.2019;14:30:00;7838;37.7;47
16.07.2019;14:40:00;7600;39.0;46
16.07.2019;14:50:00;7550;40.3;44
16.07.2019;15:00:00;6098;41.4;45
16.07.2019;15:10:00;7439;42.6;45
16.07.2019;15:20:00;7313;43.8;47
16.07.2019;15:30:00;7168;45.0;46
16.07.2019;15:40:00;6972;46.2;44
16.07.2019;15:50:00;6918;47.3;46
16.07.2019;16:00:00;6821;48.5;47
16.07.2019;16:10:00;6619;49.6;44
16.07.2019;16:20:00;6443;50.6;45
16.07.2019;16:30:00;6247;51.7;47
16.07.2019;16:40:00;6070;52.7;44
16.07.2019;16:50:00;5901;53.7;47
16.07.2019;17:00:00;5728;54.6;45
16.07.2019;17:10:00;5441;55.5;47
16.07.2019;17:20:00;5140;56.4;46
16.07.2019;17:30:00;4843;57.2;48
16.07.2019;17:40:00;4586;58.0;44
16.07.2019;17:50:00;4304;58.7;47
16.07.2019;18:00:00;4063;59.4;48
16.07.2019;18:10:00;3858;60.0;49
16.07.2019;18:20:00;3569;60.6;44
16.07.2019;18:45:00;2896;61.9;46
16.07.2019;19:05:00;2316;62.8;45
16.07.2019;19:15:00;1924;63.1;45
16.07.2019;19:25:00;1619;63.4;44
16.07.2019;19:35:00;1312;63.6;43
16.07.2019;19:45:00;1068;63.8;42
16.07.2019;19:55:00;808;63.9;41
16.07.2019;20:05:00;524;64.0;41
16.07.2019;20:15:00;325;64.1;40
16.07.2019;20:25:00;246;64.1;40
16.07.2019;20:35:00;210;64.2;40
16.07.2019;20:45:00;189;64.2;39
16.07.2019;20:55:00;160;64.2;39
16.07.2019;21:05:00;130;64.3;39
16.07.2019;21:15:00;54;64.3;39
16.07.2019;21:25:00;0;64.3;0
16.07.2019;21:35:00;0;64.3;0
17.07.2019;06:00:00;83;0;30
17.07.2019;06:05:00;143;0;30
17.07.2019;06:15:00;196;0;31
17.07.2019;06:25:00;230;0;32
17.07.2019;06:45:00;297;0.1;32
17.07.2019;07:05:00;380;0.2;33
17.07.2019;07:15:00;509;0.3;33
17.07.2019;07:25:00;601;0.4;33
17.07.2019;07:35:00;666;0.5;34
17.07.2019;07:45:00;784;0.6;34
17.07.2019;07:55:00;932;0.8;34
17.07.2019;08:05:00;1056;1.0;34
17.07.2019;08:15:00;1214;1.2;34
17.07.2019;08:25:00;1388;1.4;35
17.07.2019;08:35:00;2272;1.7;35
17.07.2019;08:45:00;2700;2.1;36
17.07.2019;08:55:00;2768;2.6;37
17.07.2019;09:05:00;3328;3.1;38
17.07.2019;09:15:00;3615;3.7;39
17.07.2019;09:25:00;3881;4.4;41
17.07.2019;09:35:00;4154;5.0;42
17.07.2019;09:45:00;4380;5.7;43
17.07.2019;09:55:00;4641;6.5;45
17.07.2019;10:05:00;4878;7.3;46
17.07.2019;10:15:00;5219;8.1;47
17.07.2019;10:25:00;5456;9.0;47
17.07.2019;11:05:00;6250;12.9;47
17.07.2019;11:30:00;6735;15.6;46
17.07.2019;11:35:00;6637;16.2;48
17.07.2019;11:45:00;6632;17.3;45
17.07.2019;11:55:00;6718;18.4;44
17.07.2019;12:05:00;6751;19.5;47
17.07.2019;12:15:00;7053;20.6;45
17.07.2019;12:25:00;7560;21.9;44
17.07.2019;12:35:00;7554;23.1;47
17.07.2019;12:45:00;7181;24.3;46
17.07.2019;12:55:00;6983;25.5;44
17.07.2019;13:05:00;7276;26.6;46
17.07.2019;13:15:00;7423;27.8;47
17.07.2019;13:25:00;7515;29.0;46
17.07.2019;13:35:00;7476;30.2;44
17.07.2019;13:45:00;7862;31.5;45
17.07.2019;13:55:00;7450;32.8;47
17.07.2019;14:05:00;7576;34.0;47
17.07.2019;14:15:00;6833;35.1;45
17.07.2019;14:25:00;6476;36.2;45
17.07.2019;14:35:00;8100;37.6;46
17.07.2019;14:45:00;7237;38.7;47
17.07.2019;14:55:00;7926;40.0;44
17.07.2019;15:05:00;7883;41.3;45
17.07.2019;15:15:00;7085;42.4;47
17.07.2019;15:25:00;7587;43.7;46
17.07.2019;15:35:00;7459;44.9;44
17.07.2019;15:45:00;7393;46.1;46
17.07.2019;15:55:00;7438;47.4;47
17.07.2019;16:05:00;7059;48.5;45
17.07.2019;16:15:00;6694;49.7;44
17.07.2019;16:25:00;6488;50.7;47
17.07.2019;16:35:00;6294;51.8;46
17.07.2019;16:45:00;6127;52.8;44
17.07.2019;16:55:00;5892;53.8;47
17.07.2019;17:05:00;5711;54.7;44
17.07.2019;17:15:00;5381;55.6;48
17.07.2019;17:25:00;4972;56.5;44
17.07.2019;17:35:00;4673;57.3;47
17.07.2019;17:45:00;4449;58.0;48
17.07.2019;17:55:00;4229;58.7;44
17.07.2019;18:05:00;3985;59.4;46
17.07.2019;18:15:00;3705;60.0;47
17.07.2019;18:25:00;3417;60.6;48
17.07.2019;18:35:00;3145;61.1;48
17.07.2019;18:45:00;2835;61.6;47
17.07.2019;18:55:00;2542;62.0;47
17.07.2019;19:05:00;2284;62.4;46
17.07.2019;19:15:00;1876;62.7;45
17.07.2019;19:25:00;1544;63.0;44
17.07.2019;19:35:00;1268;63.2;43
17.07.2019;19:45:00;1117;63.4;42
17.07.2019;19:55:00;782;63.6;41
17.07.2019;20:05:00;607;63.7;41
17.07.2019;20:15:00;445;63.7;40
17.07.2019;20:25:00;370;63.8;40
17.07.2019;20:35:00;272;63.8;40
17.07.2019;20:45:00;213;63.9;40
17.07.2019;20:55:00;171;63.9;39
17.07.2019;21:05:00;133;63.9;39
17.07.2019;21:15:00;95;64.0;39
17.07.2019;21:25:00;0;64.0;0
18.07.2019;06:05:00;169;0;30
18.07.2019;06:25:00;357;0.1;32
18.07.2019;06:35:00;462;0.1;32
18.07.2019;06:45:00;522;0.2;33
18.07.2019;06:55:00;596;0.3;33
18.07.2019;07:05:00;627;0.4;33
18.07.2019;07:15:00;803;0.5;33
18.07.2019;07:25:00;1077;0.7;34
18.07.2019;07:35:00;1256;0.9;34
18.07.2019;07:45:00;1360;1.1;34
18.07.2019;07:55:00;1397;1.4;34
18.07.2019;08:05:00;1333;1.6;35
18.07.2019;08:15:00;1415;1.8;35
18.07.2019;08:25:00;1617;2.1;35
18.07.2019;08:35:00;1960;2.4;35
18.07.2019;08:45:00;2403;2.7;36
18.07.2019;08:55:00;2010;3.1;37
18.07.2019;09:05:00;1834;3.4;37
18.07.2019;09:15:00;2052;3.7;37
18.07.2019;09:25:00;3154;4.2;38
18.07.2019;09:35:00;3711;4.8;39
18.07.2019;09:45:00;4788;5.5;42
18.07.2019;09:55:00;4334;6.3;44
18.07.2019;10:05:00;3566;6.9;43
18.07.2019;10:15:00;4890;7.6;44
18.07.2019;10:25:00;5376;8.4;47
18.07.2019;10:35:00;5186;9.3;49
18.07.2019;10:45:00;5175;10.2;45
18.07.2019;10:55:00;3519;10.8;44
18.07.2019;11:05:00;5535;11.7;46
18.07.2019;11:15:00;6360;12.7;44
18.07.2019;11:25:00;5614;13.7;46
18.07.2019;11:35:00;6702;14.7;45
18.07.2019;11:45:00;7181;15.9;47
18.07.2019;11:55:00;7182;17.0;45
18.07.2019;12:05:00;7119;18.2;45
18.07.2019;12:15:00;7211;19.4;47
18.07.2019;12:25:00;7419;20.6;46
18.07.2019;12:35:00;7518;21.8;44
18.07.2019;12:45:00;7625;23.1;46
18.07.2019;12:55:00;7647;24.4;47
18.07.2019;13:05:00;7641;25.6;46
18.07.2019;13:15:00;7665;26.9;44
18.07.2019;13:25:00;7713;28.1;46
18.07.2019;13:35:00;7711;29.4;47
18.07.2019;13:45:00;7744;30.7;46
18.07.2019;13:55:00;7789;32.0;44
18.07.2019;14:05:00;7661;33.2;45
18.07.2019;14:15:00;7656;34.5;47
18.07.2019;14:25:00;7595;35.8;46
18.07.2019;14:35:00;7567;37.0;44
18.07.2019;14:45:00;7425;38.3;45
18.07.2019;14:55:00;7420;39.5;47
18.07.2019;15:05:00;7274;40.7;46
18.07.2019;15:15:00;5927;41.6;44
18.07.2019;15:25:00;6875;42.8;46
18.07.2019;15:35:00;6084;43.9;47
18.07.2019;15:45:00;2910;44.3;46
18.07.2019;15:55:00;5039;45.0;46
18.07.2019;16:05:00;3651;45.8;46
18.07.2019;16:15:00;1980;46.1;45
18.07.2019;16:25:00;2114;46.5;45
18.07.2019;16:35:00;2974;46.9;45
18.07.2019;16:45:00;4549;47.6;46
18.07.2019;16:55:00;5115;48.3;48
18.07.2019;17:05:00;4963;49.2;44
18.07.2019;17:15:00;4655;49.9;47
18.07.2019;17:25:00;4200;50.7;48
18.07.2019;17:35:00;3677;51.3;48
18.07.2019;17:45:00;3644;51.9;49
18.07.2019;17:55:00;3556;52.5;49
18.07.2019;18:05:00;1900;52.9;47
18.07.2019;18:15:00;3324;53.4;48
18.07.2019;18:25:00;3044;54.0;47
18.07.2019;18:35:00;2120;54.4;46
18.07.2019;18:45:00;1620;54.6;45
18.07.2019;18:55:00;950;54.8;43
18.07.2019;19:05:00;1189;55.0;42
18.07.2019;19:15:00;946;55.1;42
18.07.2019;19:25:00;718;55.3;41
18.07.2019;19:35:00;611;55.4;40
18.07.2019;19:45:00;675;55.5;40
18.07.2019;19:55:00;667;55.6;40
18.07.2019;20:05:00;529;55.7;40
18.07.2019;20:15:00;299;55.7;39
18.07.2019;20:25:00;251;55.8;39
18.07.2019;20:35:00;242;55.8;39
18.07.2019;20:45:00;202;55.9;39
18.07.2019;20:55:00;158;55.9;39
18.07.2019;21:05:00;119;55.9;38
18.07.2019;21:15:00;0;55.9;38
18.07.2019;21:25:00;0;55.9;0
19.07.2019;06:00:00;8;0;29
19.07.2019;06:05:00;134;0;30
19.07.2019;06:15:00;192;0;31
19.07.2019;06:25:00;244;0;32
19.07.2019;06:35:00;318;0.1;32
19.07.2019;06:45:00;456;0.1;33
19.07.2019;06:55:00;493;0.2;33
19.07.2019;07:05:00;467;0.3;33
19.07.2019;07:15:00;500;0.4;33
19.07.2019;07:25:00;694;0.5;34
19.07.2019;07:35:00;883;0.6;34
19.07.2019;07:45:00;1172;0.8;34
19.07.2019;07:55:00;1170;1.0;34
19.07.2019;08:05:00;1125;1.2;34
19.07.2019;08:15:00;1329;1.4;35
19.07.2019;08:25:00;1653;1.7;35
19.07.2019;08:35:00;1811;2.0;35
19.07.2019;08:45:00;2368;2.3;36
19.07.2019;08:55:00;2743;2.7;37
19.07.2019;09:05:00;2901;3.2;38
19.07.2019;09:15:00;3666;3.8;39
19.07.2019;09:25:00;4091;4.4;41
19.07.2019;09:35:00;3926;5.1;42
19.07.2019;09:45:00;3092;5.7;43
19.07.2019;09:55:00;4083;6.4;44
19.07.2019;10:05:00;4472;7.0;44
19.07.2019;10:15:00;5009;7.8;46
19.07.2019;10:25:00;5416;8.7;48
19.07.2019;10:35:00;5608;9.6;44
19.07.2019;10:45:00;5771;10.5;47
19.07.2019;10:55:00;5975;11.5;44
19.07.2019;11:05:00;6132;12.5;47
19.07.2019;11:15:00;6802;13.6;44
19.07.2019;11:25:00;6024;14.5;46
19.07.2019;11:35:00;6761;15.6;44
19.07.2019;11:45:00;6783;16.7;47
19.07.2019;11:55:00;6822;17.8;46
19.07.2019;12:05:00;6986;19.0;44
19.07.2019;12:15:00;7112;20.1;47
19.07.2019;12:25:00;7210;21.3;46
19.07.2019;12:35:00;7078;22.5;44
19.07.2019;12:45:00;7197;23.6;46
19.07.2019;12:55:00;7218;24.8;47
19.07.2019;13:05:00;7484;26.1;44
19.07.2019;13:15:00;7680;27.3;45
19.07.2019;13:25:00;7253;28.6;47
19.07.2019;13:35:00;5822;29.6;46
19.07.2019;13:45:00;5312;30.4;48
19.07.2019;13:55:00;7887;31.7;47
19.07.2019;14:05:00;5081;32.8;44
19.07.2019;14:15:00;5724;33.6;46
19.07.2019;14:25:00;7836;35.0;44
19.07.2019;14:35:00;7463;36.2;45
19.07.2019;14:45:00;7365;37.4;47
19.07.2019;14:55:00;7421;38.7;46
19.07.2019;15:05:00;5008;39.7;43
19.07.2019;15:15:00;5975;40.7;47
19.07.2019;15:25:00;6737;41.8;46
19.07.2019;15:35:00;7139;43.0;44
19.07.2019;15:45:00;6841;44.1;47
19.07.2019;15:55:00;6722;45.2;46
19.07.2019;16:05:00;6514;46.2;44
19.07.2019;16:15:00;6118;47.3;48
19.07.2019;16:25:00;6162;48.3;45
19.07.2019;16:35:00;5536;49.3;46
19.07.2019;16:45:00;5870;50.2;47
19.07.2019;16:55:00;5762;51.2;44
19.07.2019;17:05:00;5366;52.1;47
19.07.2019;17:15:00;4931;52.9;44
19.07.2019;17:25:00;4774;53.7;46
19.07.2019;17:35:00;4333;54.4;48
19.07.2019;17:45:00;4128;55.1;44
19.07.2019;17:55:00;3893;55.8;45
19.07.2019;18:05:00;3702;56.4;47
19.07.2019;18:15:00;3463;56.9;47
19.07.2019;18:25:00;3330;57.5;48
19.07.2019;18:35:00;2838;58.0;47
19.07.2019;18:45:00;2416;58.4;46
19.07.2019;18:55:00;2331;58.8;46
19.07.2019;19:05:00;1774;59.1;45
19.07.2019;19:15:00;1452;59.4;44
19.07.2019;19:25:00;1407;59.6;43
19.07.2019;19:35:00;1247;59.8;42
19.07.2019;19:45:00;930;60.0;42
19.07.2019;19:55:00;711;60.1;41
19.07.2019;20:05:00;555;60.2;41
19.07.2019;20:15:00;437;60.3;40
19.07.2019;20:25:00;381;60.3;40
19.07.2019;20:35:00;296;60.4;40
19.07.2019;20:45:00;218;60.4;39
19.07.2019;20:55:00;172;60.5;39
19.07.2019;21:05:00;127;60.5;39
19.07.2019;21:15:00;83;60.5;39
20.07.2019;06:00:00;28;0;29
20.07.2019;06:10:00;150;0;31
20.07.2019;06:20:00;210;0;32
20.07.2019;06:30:00;267;0;32
20.07.2019;06:40:00;319;0.1;33
20.07.2019;06:50:00;358;0.2;33
20.07.2019;07:00:00;386;0.2;33
20.07.2019;07:10:00;466;0.3;33
20.07.2019;07:20:00;544;0.4;34
20.07.2019;07:30:00;648;0.5;34
20.07.2019;07:40:00;714;0.6;34
20.07.2019;07:50:00;808;0.7;34
20.07.2019;08:00:00;923;0.9;34
20.07.2019;08:10:00;1147;1.0;35
20.07.2019;08:20:00;1224;1.3;35
20.07.2019;08:30:00;1589;1.5;35
20.07.2019;08:40:00;2276;1.8;35
20.07.2019;08:50:00;2600;2.3;36
20.07.2019;09:00:00;2957;2.7;38
20.07.2019;09:10:00;3396;3.3;39
20.07.2019;09:20:00;3306;3.8;40
20.07.2019;09:30:00;3530;4.4;41
20.07.2019;09:40:00;4128;5.1;42
20.07.2019;09:50:00;4582;5.8;44
20.07.2019;10:00:00;4505;6.5;45
20.07.2019;10:10:00;4613;7.3;46
20.07.2019;10:20:00;4531;8.0;47
20.07.2019;10:30:00;5394;8.9;48
20.07.2019;10:40:00;5834;9.8;45
20.07.2019;10:50:00;5650;10.7;48
20.07.2019;11:00:00;5328;11.6;44
20.07.2019;11:10:00;6088;12.5;48
20.07.2019;11:20:00;6253;13.6;44
20.07.2019;11:30:00;5693;14.5;47
20.07.2019;11:40:00;5866;15.5;44
20.07.2019;11:50:00;6432;16.5;47
20.07.2019;12:00:00;5301;17.3;44
20.07.2019;12:10:00;6217;18.4;46
20.07.2019;12:20:00;5674;19.3;47
20.07.2019;12:30:00;3692;20.0;48
20.07.2019;12:40:00;4080;20.6;48
20.07.2019;12:50:00;5166;21.4;45
20.07.2019;13:00:00;7360;22.5;47
20.07.2019;13:10:00;7036;23.8;46
20.07.2019;13:20:00;7615;25.0;44
20.07.2019;13:30:00;4411;25.7;45
20.07.2019;13:40:00;4662;26.6;48
20.07.2019;13:50:00;5414;27.5;44
20.07.2019;14:00:00;7223;28.7;46
20.07.2019;14:10:00;6860;29.7;46
20.07.2019;14:20:00;5657;30.7;44
20.07.2019;14:30:00;7506;31.9;45
20.07.2019;14:40:00;7816;33.2;47
20.07.2019;14:50:00;7415;34.4;46
20.07.2019;15:00:00;7384;35.6;44
20.07.2019;15:10:00;7242;36.8;45
20.07.2019;15:20:00;7070;38.0;47
20.07.2019;15:30:00;7058;39.2;45
20.07.2019;15:40:00;7139;40.3;45
20.07.2019;15:50:00;6847;41.4;47
20.07.2019;16:00:00;6944;42.6;45
20.07.2019;16:10:00;4633;43.5;44
20.07.2019;16:20:00;5043;44.3;45
20.07.2019;16:30:00;5930;45.2;47
20.07.2019;16:40:00;5175;46.1;45
20.07.2019;16:50:00;5596;46.9;47
20.07.2019;17:00:00;5481;47.8;44
20.07.2019;17:10:00;3717;48.6;47
20.07.2019;17:20:00;5060;49.4;47
20.07.2019;17:30:00;4362;50.1;44
20.07.2019;17:40:00;4508;50.8;47
20.07.2019;17:50:00;3478;51.5;48
20.07.2019;18:00:00;3876;52.1;48
20.07.2019;18:10:00;2670;52.6;44
20.07.2019;18:20:00;3081;53.1;44
20.07.2019;18:40:00;2894;54.0;45
20.07.2019;18:45:00;2884;54.3;46
20.07.2019;18:55:00;1950;54.6;45
20.07.2019;19:05:00;1866;54.9;44
20.07.2019;19:15:00;912;55.1;43
20.07.2019;19:25:00;645;55.2;42
20.07.2019;19:35:00;651;55.3;41
20.07.2019;19:45:00;779;55.4;41
20.07.2019;19:55:00;581;55.5;41
20.07.2019;20:05:00;633;55.6;40
20.07.2019;20:15:00;517;55.7;40
20.07.2019;20:25:00;445;55.8;40
20.07.2019;20:35:00;286;55.8;40
20.07.2019;20:45:00;189;55.9;39
20.07.2019;20:55:00;133;55.9;39
20.07.2019;21:05:00;29;55.9;39
21.07.2019;06:30:00;153;0;31
21.07.2019;06:35:00;224;0;32
21.07.2019;06:45:00;194;0;32
21.07.2019;06:55:00;227;0.1;33
21.07.2019;07:05:00;276;0.1;33
21.07.2019;07:15:00;379;0.2;33
21.07.2019;07:25:00;578;0.2;34
21.07.2019;07:35:00;824;0.4;34
21.07.2019;07:45:00;989;0.5;34
21.07.2019;07:55:00;590;0.7;34
21.07.2019;08:05:00;583;0.7;35
21.07.2019;08:15:00;1304;0.9;35
21.07.2019;08:25:00;999;1.1;35
21.07.2019;08:35:00;235;1.2;35
21.07.2019;08:45:00;417;1.2;35
21.07.2019;08:55:00;939;1.4;35
21.07.2019;09:05:00;1077;1.5;35
21.07.2019;09:15:00;1143;1.7;36
21.07.2019;09:25:00;1058;1.9;36
21.07.2019;09:35:00;1856;2.2;36
21.07.2019;09:45:00;1830;2.6;37
21.07.2019;09:55:00;2915;3.0;38
21.07.2019;10:05:00;2827;3.5;38
21.07.2019;10:15:00;4743;4.3;41
21.07.2019;10:25:00;4107;5.1;43
21.07.2019;10:35:00;3942;5.8;44
21.07.2019;10:45:00;4102;6.4;44
21.07.2019;10:55:00;5436;7.3;47
21.07.2019;11:05:00;3916;7.9;47
21.07.2019;11:15:00;5513;8.7;48
21.07.2019;11:25:00;4897;9.7;44
21.07.2019;11:35:00;6577;10.7;46
21.07.2019;11:45:00;5588;11.7;46
21.07.2019;11:55:00;5948;12.5;47
21.07.2019;12:05:00;5144;13.6;43
21.07.2019;12:15:00;4644;14.5;48
21.07.2019;12:25:00;7176;15.6;45
21.07.2019;12:35:00;6831;16.7;45
21.07.2019;12:45:00;5272;17.7;48
21.07.2019;12:55:00;7814;18.7;46
21.07.2019;13:05:00;5680;19.7;45
21.07.2019;13:15:00;4049;20.3;46
21.07.2019;13:25:00;3282;21.3;43
21.07.2019;13:35:00;3950;21.8;43
21.07.2019;13:45:00;7390;23.1;44
21.07.2019;13:55:00;6455;24.1;46
21.07.2019;14:05:00;7376;25.1;45
21.07.2019;14:15:00;4861;26.2;43
21.07.2019;14:25:00;4306;26.8;44
21.07.2019;14:35:00;4851;27.5;46
21.07.2019;14:45:00;2534;28.4;43
21.07.2019;14:55:00;1897;28.6;42
21.07.2019;15:05:00;1329;28.9;42
21.07.2019;15:15:00;1983;29.2;42
21.07.2019;15:25:00;6703;29.9;45
21.07.2019;15:35:00;7345;31.1;44
21.07.2019;15:45:00;6718;32.3;47
21.07.2019;15:55:00;4227;32.9;43
21.07.2019;16:05:00;3581;33.4;44
21.07.2019;16:15:00;6608;34.6;45
21.07.2019;16:25:00;5296;35.5;46
21.07.2019;16:35:00;5849;36.3;47
21.07.2019;16:45:00;4574;37.2;45
21.07.2019;16:55:00;4720;37.9;46
21.07.2019;17:05:00;5247;38.8;44
21.07.2019;17:15:00;4442;39.6;46
21.07.2019;17:25:00;4771;40.4;48
21.07.2019;17:35:00;4211;41.1;44
21.07.2019;17:45:00;4352;41.8;46
21.07.2019;17:55:00;3989;42.5;48
21.07.2019;18:05:00;3685;43.1;48
21.07.2019;18:15:00;3481;43.7;48
21.07.2019;18:25:00;3078;44.2;48
21.07.2019;18:35:00;2914;44.7;48
21.07.2019;18:45:00;2717;45.1;47
21.07.2019;18:55:00;2369;45.5;46
21.07.2019;19:05:00;1719;45.8;45
21.07.2019;19:15:00;1571;46.1;44
21.07.2019;19:25:00;1154;46.3;43
21.07.2019;19:35:00;1310;46.5;43
21.07.2019;19:45:00;1046;46.7;42
21.07.2019;19:55:00;736;46.9;41
21.07.2019;20:05:00;623;47.0;41
21.07.2019;20:15:00;544;47.1;40
21.07.2019;20:25:00;470;47.1;40
21.07.2019;20:35:00;344;47.2;40
21.07.2019;20:45:00;219;47.2;40
21.07.2019;20:55:00;159;47.3;39
21.07.2019;21:05:00;120;47.3;39
21.07.2019;21:15:00;0;47.3;39
22.07.2019;06:10:00;162;0;31
22.07.2019;06:20:00;214;0;32
22.07.2019;06:30:00;253;0;32
22.07.2019;06:40:00;310;0.1;33
22.07.2019;06:50:00;383;0.2;33
22.07.2019;07:00:00;473;0.2;33
22.07.2019;07:10:00;537;0.3;34
22.07.2019;07:20:00;617;0.4;34
22.07.2019;07:30:00;718;0.5;34
22.07.2019;07:40:00;850;0.7;34
22.07.2019;07:50:00;919;0.8;35
22.07.2019;08:00:00;1050;1.0;35
22.07.2019;08:10:00;1184;1.2;35
22.07.2019;08:20:00;1337;1.4;35
22.07.2019;08:30:00;1506;1.6;35
22.07.2019;08:40:00;2301;2.0;36
22.07.2019;08:50:00;2370;2.4;37
22.07.2019;09:00:00;2414;2.8;37
22.07.2019;09:10:00;3136;3.3;38
22.07.2019;09:20:00;3441;3.8;40
22.07.2019;09:30:00;3396;4.4;41
22.07.2019;09:40:00;3760;5.0;42
22.07.2019;09:50:00;3923;5.6;43
22.07.2019;10:00:00;4446;6.3;45
22.07.2019;10:10:00;4640;7.1;46
22.07.2019;10:20:00;4597;7.9;47
22.07.2019;10:30:00;4963;8.7;48
22.07.2019;10:40:00;5403;9.6;44
22.07.2019;10:50:00;5659;10.5;47
22.07.2019;11:00:00;5938;11.5;44
22.07.2019;11:10:00;5979;12.5;47
22.07.2019;11:20:00;6075;13.5;44
22.07.2019;11:30:00;5619;14.5;48
22.07.2019;11:40:00;6313;15.5;44
22.07.2019;11:50:00;5950;16.5;47
22.07.2019;12:00:00;6600;17.5;46
22.07.2019;12:10:00;6919;18.7;44
22.07.2019;12:20:00;5737;19.7;48
22.07.2019;12:30:00;6772;20.8;44
22.07.2019;12:40:00;5989;21.7;48
22.07.2019;12:50:00;3124;22.2;48
22.07.2019;13:00:00;5394;23.1;44
22.07.2019;13:10:00;4782;24.0;47
22.07.2019;13:20:00;5175;24.9;45
22.07.2019;13:30:00;3559;25.5;45
22.07.2019;13:40:00;3968;26.2;46
22.07.2019;13:50:00;3578;26.8;47
22.07.2019;14:00:00;6217;27.6;47
22.07.2019;14:10:00;7506;28.7;47
22.07.2019;14:20:00;7713;30.0;45
22.07.2019;14:30:00;7210;31.2;44
22.07.2019;14:40:00;7367;32.4;46
22.07.2019;14:50:00;7162;33.6;47
22.07.2019;15:00:00;6884;34.7;45
22.07.2019;15:10:00;6870;35.8;45
22.07.2019;15:20:00;6863;37.0;47
22.07.2019;15:30:00;6837;38.1;46
22.07.2019;15:40:00;6551;39.2;44
22.07.2019;15:50:00;6399;40.2;48
22.07.2019;16:00:00;6392;41.3;45
22.07.2019;16:10:00;6106;42.3;44
22.07.2019;16:20:00;5965;43.3;47
22.07.2019;16:30:00;5784;44.3;44
22.07.2019;16:40:00;5486;45.2;48
22.07.2019;16:50:00;5265;46.1;44
22.07.2019;17:00:00;5294;46.9;48
22.07.2019;17:10:00;4945;47.8;44
22.07.2019;17:20:00;4547;48.5;47
22.07.2019;17:30:00;4283;49.3;47
22.07.2019;17:40:00;3916;49.9;44
22.07.2019;17:50:00;3724;50.5;46
22.07.2019;18:00:00;3422;51.1;48
22.07.2019;18:10:00;2842;51.6;47
22.07.2019;18:20:00;2138;52.0;46
22.07.2019;18:40:00;1396;52.5;44
22.07.2019;18:45:00;1368;52.7;44
22.07.2019;18:55:00;1392;52.9;43
22.07.2019;19:05:00;1440;53.1;43
22.07.2019;19:15:00;1047;53.3;42
22.07.2019;19:25:00;992;53.5;42
22.07.2019;19:35:00;987;53.6;41
22.07.2019;19:45:00;935;53.8;41
22.07.2019;19:55:00;894;53.9;40
22.07.2019;20:05:00;796;54.1;40
22.07.2019;20:15:00;780;54.2;40
22.07.2019;20:25:00;634;54.3;40
22.07.2019;20:35:00;463;54.4;40
22.07.2019;20:45:00;321;54.5;39
22.07.2019;20:55:00;211;54.5;39
22.07.2019;21:05:00;142;54.5;39
22.07.2019;21:15:00;20;54.5;39
22.07.2019;21:25:00;0;54.5;0
23.07.2019;06:20:00;203;0;32
23.07.2019;15:00:00;7053;39.8;46
23.07.2019;15:10:00;6993;40.9;44
23.07.2019;15:20:00;6913;42.1;46
23.07.2019;15:30:00;6827;43.2;47
23.07.2019;15:40:00;6720;44.3;44
23.07.2019;15:50:00;6589;45.4;45
23.07.2019;16:00:00;6464;46.5;47
23.07.2019;16:10:00;6326;47.6;45
23.07.2019;16:20:00;6159;48.6;45
23.07.2019;16:40:00;5770;50.5;44
23.07.2019;16:45:00;5686;51.0;46
23.07.2019;16:55:00;5420;51.9;44
23.07.2019;17:05:00;5105;52.8;47
23.07.2019;17:15:00;4877;53.6;44
23.07.2019;17:25:00;4520;54.3;46
23.07.2019;17:35:00;4455;55.1;48
23.07.2019;17:45:00;4138;55.8;44
23.07.2019;17:55:00;3985;56.4;46
23.07.2019;18:05:00;3780;57.1;47
23.07.2019;18:15:00;3590;57.7;48
23.07.2019;18:25:00;3315;58.2;48
23.07.2019;18:35:00;3066;58.8;48
23.07.2019;18:45:00;2795;59.2;48
23.07.2019;18:55:00;2525;59.7;47
23.07.2019;19:05:00;2195;60.0;47
23.07.2019;19:15:00;1793;60.3;46
23.07.2019;19:25:00;1446;60.6;45
23.07.2019;19:35:00;1190;60.8;44
23.07.2019;19:45:00;967;61.0;43
23.07.2019;19:55:00;731;61.1;42
23.07.2019;20:05:00;533;61.2;42
23.07.2019;20:15:00;376;61.3;41
23.07.2019;20:25:00;307;61.3;41
23.07.2019;20:35:00;256;61.4;41
23.07.2019;20:45:00;209;61.4;40
23.07.2019;20:55:00;169;61.4;40
23.07.2019;21:05:00;129;61.5;40
23.07.2019;21:15:00;56;61.5;40
23.07.2019;21:25:00;0;61.5;0
24.07.2019;06:00:00;30;0;30
24.07.2019;06:10:00;153;0;32
24.07.2019;06:30:00;243;0;33
24.07.2019;06:40:00;288;0.1;33
24.07.2019;07:00:00;369;0.2;34
24.07.2019;07:20:00;481;0.3;34
24.07.2019;07:30:00;560;0.4;35
24.07.2019;07:50:00;754;0.7;35
24.07.2019;08:00:00;882;0.8;35
24.07.2019;08:10:00;1022;1.0;35
24.07.2019;08:20:00;1170;1.1;36
24.07.2019;08:30:00;1325;1.4;36
24.07.2019;08:40:00;2191;1.7;36
24.07.2019;08:50:00;2550;2.1;37
24.07.2019;09:00:00;2898;2.5;38
24.07.2019;09:10:00;3187;3.1;39
24.07.2019;09:20:00;3454;3.6;40
24.07.2019;09:30:00;3713;4.2;42
24.07.2019;09:40:00;3967;4.9;43
24.07.2019;09:50:00;4219;5.6;44
24.07.2019;10:00:00;4471;6.3;45
24.07.2019;10:10:00;4784;7.1;47
24.07.2019;10:20:00;5027;7.9;48
24.07.2019;10:30:00;5221;8.7;44
24.07.2019;10:40:00;5423;9.6;47
24.07.2019;10:50:00;5676;10.5;45
24.07.2019;11:00:00;5859;11.5;47
24.07.2019;11:10:00;6034;12.5;44
24.07.2019;11:20:00;6215;13.5;48
24.07.2019;11:30:00;6287;14.5;45
24.07.2019;11:40:00;6482;15.6;46
24.07.2019;11:50:00;6606;16.7;47
24.07.2019;12:00:00;6728;17.8;44
24.07.2019;12:10:00;6798;18.9;45
24.07.2019;12:20:00;6898;20.0;47
24.07.2019;12:30:00;7047;21.2;45
24.07.2019;12:40:00;7104;22.4;44
24.07.2019;12:50:00;7182;23.6;47
24.07.2019;13:00:00;7241;24.7;46
24.07.2019;13:10:00;7254;25.9;44
24.07.2019;13:20:00;7283;27.1;46
24.07.2019;13:30:00;7299;28.3;47
24.07.2019;13:40:00;7264;29.5;45
24.07.2019;13:50:00;7317;30.8;45
24.07.2019;14:00:00;7339;32.0;47
24.07.2019;14:10:00;7379;33.2;46
24.07.2019;14:20:00;7362;34.4;44
24.07.2019;14:30:00;7221;35.6;46
24.07.2019;14:40:00;7294;36.8;47
24.07.2019;14:50:00;7199;38.0;45
24.07.2019;15:00:00;7145;39.2;44
24.07.2019;15:10:00;7137;40.3;47
24.07.2019;15:20:00;6901;41.5;46
24.07.2019;15:30:00;6825;42.6;44
24.07.2019;15:40:00;6719;43.7;46
24.07.2019;15:50:00;6607;44.8;47
24.07.2019;16:00:00;6377;45.9;44
24.07.2019;16:10:00;6307;46.9;46
24.07.2019;16:20:00;6139;48.0;47
24.07.2019;16:30:00;5945;48.9;44
24.07.2019;16:40:00;5724;49.9;48
24.07.2019;16:50:00;5570;50.8;45
24.07.2019;17:00:00;5297;51.7;47
24.07.2019;17:10:00;5023;52.6;45
24.07.2019;17:20:00;4744;53.3;48
24.07.2019;17:30:00;4448;54.1;44
24.07.2019;17:40:00;4156;54.8;47
24.07.2019;17:50:00;3934;55.5;48
24.07.2019;18:00:00;3741;56.1;45
24.07.2019;18:10:00;3487;56.7;44
24.07.2019;18:20:00;3230;57.2;46
24.07.2019;18:30:00;2966;57.7;47
24.07.2019;18:40:00;2736;58.2;47
24.07.2019;18:50:00;2498;58.6;47
24.07.2019;19:00:00;2231;59.0;46
24.07.2019;19:10:00;1875;59.3;45
24.07.2019;19:20:00;1560;59.6;45
24.07.2019;19:30:00;1264;59.8;44
24.07.2019;19:40:00;1041;60.0;43
24.07.2019;19:50:00;804;60.1;42
24.07.2019;20:00:00;600;60.2;42
24.07.2019;20:10:00;439;60.3;41
24.07.2019;20:20:00;358;60.4;41
24.07.2019;20:30:00;297;60.4;41
24.07.2019;20:40:00;238;60.5;41
24.07.2019;20:50:00;182;60.5;40
24.07.2019;21:00:00;127;60.5;40
24.07.2019;21:10:00;46;60.5;40
24.07.2019;21:20:00;0;60.5;0
25.07.2019;06:10:00;137;0;32
25.07.2019;06:30:00;260;0;33
25.07.2019;06:40:00;324;0.1;33
25.07.2019;06:50:00;382;0.1;34
25.07.2019;07:00:00;437;0.2;34
25.07.2019;07:10:00;490;0.3;34
25.07.2019;07:20:00;547;0.4;35
25.07.2019;07:30:00;619;0.5;35
25.07.2019;07:40:00;683;0.6;35
25.07.2019;07:50:00;736;0.7;35
25.07.2019;08:00:00;907;0.9;35
25.07.2019;08:10:00;1065;1.0;36
25.07.2019;08:20:00;1169;1.2;36
25.07.2019;08:30:00;1363;1.4;36
25.07.2019;08:40:00;2098;1.7;36
25.07.2019;08:50:00;2648;2.1;37
25.07.2019;09:00:00;2820;2.6;38
25.07.2019;09:10:00;3220;3.1;39
25.07.2019;09:20:00;3659;3.7;41
25.07.2019;09:30:00;3649;4.3;42
25.07.2019;09:40:00;3807;5.0;43
25.07.2019;09:50:00;4046;5.6;45
25.07.2019;10:00:00;4571;6.4;46
25.07.2019;10:10:00;4861;7.2;47
25.07.2019;10:20:00;5056;8.0;47
25.07.2019;10:30:00;5250;8.8;45
25.07.2019;10:40:00;5454;9.7;48
25.07.2019;10:50:00;5644;10.6;44
25.07.2019;11:00:00;5752;11.6;48
25.07.2019;11:10:00;5978;12.6;44
25.07.2019;11:20:00;6114;13.6;47
25.07.2019;11:30:00;6266;14.6;46
25.07.2019;11:40:00;6394;15.6;44
25.07.2019;11:50:00;6502;16.7;47
25.07.2019;12:00:00;6651;17.8;46
25.07.2019;12:10:00;6737;18.9;44
25.07.2019;12:20:00;6815;20.0;47
25.07.2019;12:30:00;6889;21.2;46
25.07.2019;12:40:00;6992;22.3;44
25.07.2019;12:50:00;7008;23.5;46
25.07.2019;13:00:00;7106;24.6;47
25.07.2019;13:10:00;7127;25.8;45
25.07.2019;13:20:00;7228;27.0;44
25.07.2019;13:30:00;7333;28.2;47
25.07.2019;13:40:00;7310;29.4;46
25.07.2019;13:50:00;7307;30.6;44
25.07.2019;14:00:00;7293;31.8;46
25.07.2019;14:10:00;7217;33.0;47
25.07.2019;14:20:00;7123;34.2;45
25.07.2019;14:30:00;7079;35.4;45
25.07.2019;14:40:00;7032;36.5;47
25.07.2019;14:50:00;7056;37.7;46
25.07.2019;15:00:00;6934;38.9;44
25.07.2019;15:10:00;6900;40.0;47
25.07.2019;15:20:00;6871;41.1;47
25.07.2019;15:30:00;6734;42.2;44
25.07.2019;15:40:00;6674;43.3;46
25.07.2019;15:50:00;6566;44.4;47
25.07.2019;16:00:00;6578;45.5;44
25.07.2019;16:10:00;4862;46.4;48
25.07.2019;16:20:00;4885;47.1;44
25.07.2019;16:30:00;5091;48.0;48
25.07.2019;16:40:00;5055;48.8;45
25.07.2019;16:50:00;4644;49.6;48
25.07.2019;17:00:00;3768;50.2;48
25.07.2019;17:10:00;3564;50.8;44
25.07.2019;17:20:00;4173;51.5;46
25.07.2019;17:30:00;3814;52.2;48
25.07.2019;17:40:00;2374;52.6;48
25.07.2019;17:50:00;3565;53.2;48
25.07.2019;18:00:00;3546;53.8;46
25.07.2019;18:10:00;2884;54.3;44
25.07.2019;18:20:00;2284;54.7;45
25.07.2019;18:30:00;2387;55.1;45
25.07.2019;18:40:00;1783;55.4;44
25.07.2019;18:50:00;1803;55.7;44
25.07.2019;19:00:00;1616;55.9;44
25.07.2019;19:10:00;1211;56.2;43
25.07.2019;19:20:00;946;56.3;42
25.07.2019;19:30:00;855;56.5;42
25.07.2019;19:40:00;748;56.6;42
25.07.2019;19:50:00;631;56.7;41
25.07.2019;20:00:00;515;56.8;41
25.07.2019;20:10:00;438;56.9;41
25.07.2019;20:20:00;362;56.9;41
25.07.2019;20:30:00;266;57.0;40
25.07.2019;20:40:00;188;57.0;40
25.07.2019;20:50:00;147;57.0;40
25.07.2019;21:00:00;117;57.1;40
25.07.2019;21:10:00;0;57.1;0
25.07.2019;21:20:00;0;57.1;0
26.07.2019;06:05:00;12;0;31
26.07.2019;06:15:00;153;0;32
26.07.2019;06:25:00;200;0;33
26.07.2019;06:35:00;233;0;33
26.07.2019;06:55:00;312;0.1;34
26.07.2019;07:05:00;391;0.2;35
26.07.2019;07:15:00;491;0.3;35
26.07.2019;07:25:00;559;0.4;35
26.07.2019;07:35:00;642;0.5;35
26.07.2019;07:45:00;780;0.6;35
26.07.2019;07:55:00;953;0.7;36
26.07.2019;08:05:00;1107;0.9;36
26.07.2019;08:15:00;1278;1.1;36
26.07.2019;08:25:00;1444;1.3;36
26.07.2019;08:35:00;1470;1.6;36
26.07.2019;08:45:00;2259;1.9;37
26.07.2019;08:55:00;2430;2.3;38
26.07.2019;09:05:00;2988;2.8;39
26.07.2019;09:15:00;3237;3.3;40
26.07.2019;09:25:00;3597;3.9;41
26.07.2019;09:35:00;3777;4.5;43
26.07.2019;09:45:00;4051;5.1;44
26.07.2019;09:55:00;4380;5.8;45
26.07.2019;10:05:00;4624;6.6;47
26.07.2019;10:15:00;4842;7.4;48
26.07.2019;10:25:00;4772;8.2;45
26.07.2019;10:35:00;5074;9.0;46
26.07.2019;10:45:00;4731;9.8;48
26.07.2019;10:55:00;3879;10.5;49
26.07.2019;11:05:00;5043;11.2;44
26.07.2019;11:15:00;4614;12.0;46
26.07.2019;11:25:00;6293;13.0;46
26.07.2019;11:35:00;6164;14.0;47
26.07.2019;11:45:00;6642;15.1;44
26.07.2019;11:55:00;6756;16.2;47
26.07.2019;12:05:00;6806;17.3;46
26.07.2019;12:15:00;6818;18.5;44
26.07.2019;12:25:00;6887;19.6;46
26.07.2019;12:35:00;7010;20.8;47
26.07.2019;12:45:00;7080;21.9;44
26.07.2019;12:55:00;7101;23.1;45
26.07.2019;13:05:00;7322;24.3;47
26.07.2019;13:15:00;7258;25.5;45
26.07.2019;13:25:00;7250;26.7;44
26.07.2019;13:35:00;7193;27.9;47
26.07.2019;13:45:00;7231;29.1;46
26.07.2019;13:55:00;7230;30.2;44
26.07.2019;14:05:00;7096;31.4;46
26.07.2019;14:15:00;7092;32.6;47
26.07.2019;14:25:00;6955;33.8;44
26.07.2019;14:35:00;6914;34.9;45
26.07.2019;14:45:00;6792;36.0;47
26.07.2019;14:55:00;6868;37.2;45
26.07.2019;15:05:00;6834;38.3;44
26.07.2019;15:15:00;6693;39.4;47
26.07.2019;15:25:00;6588;40.5;46
26.07.2019;15:35:00;6590;41.6;44
26.07.2019;15:45:00;6461;42.6;47
26.07.2019;15:55:00;6455;43.7;46
26.07.2019;16:05:00;5557;44.7;44
26.07.2019;16:15:00;5518;45.6;47
26.07.2019;16:25:00;6214;46.6;44
26.07.2019;16:35:00;3728;47.4;48
26.07.2019;16:45:00;5101;48.2;44
26.07.2019;16:55:00;4885;49.1;47
26.07.2019;17:05:00;5261;49.9;44
26.07.2019;17:15:00;5125;50.8;47
26.07.2019;17:25:00;4402;51.5;44
26.07.2019;17:35:00;3966;52.2;46
26.07.2019;17:45:00;3397;52.8;47
26.07.2019;17:55:00;3339;53.4;48
26.07.2019;18:05:00;2689;53.9;48
26.07.2019;18:15:00;1894;54.2;47
26.07.2019;18:25:00;1656;54.5;46
26.07.2019;18:35:00;1566;54.7;45
26.07.2019;18:45:00;1515;55.0;45
26.07.2019;18:55:00;1385;55.2;44
26.07.2019;19:05:00;1381;55.4;44
26.07.2019;19:15:00;1170;55.6;43
26.07.2019;19:25:00;923;55.8;42
26.07.2019;19:35:00;737;55.9;42
26.07.2019;19:45:00;563;56.0;42
26.07.2019;19:55:00;453;56.1;41
26.07.2019;20:05:00;410;56.2;41
26.07.2019;20:15:00;360;56.2;41
26.07.2019;20:25:00;299;56.3;41
26.07.2019;20:35:00;231;56.3;40
26.07.2019;20:45:00;164;56.4;40
26.07.2019;20:55:00;121;56.4;40
26.07.2019;21:05:00;0;56.4;40
27.07.2019;06:50:00;262;0;33
27.07.2019;07:00:00;376;0.1;34
27.07.2019;07:10:00;509;0.2;34
27.07.2019;07:20:00;656;0.3;34
27.07.2019;07:30:00;801;0.4;35
27.07.2019;07:40:00;924;0.5;35
27.07.2019;07:50:00;1043;0.7;35
27.07.2019;08:00:00;1158;0.9;36
27.07.2019;08:10:00;1266;1.1;36
27.07.2019;08:20:00;1339;1.3;36
27.07.2019;08:30:00;1419;1.5;36
27.07.2019;08:40:00;1371;1.8;37
27.07.2019;08:50:00;1482;2.0;37
27.07.2019;09:00:00;1633;2.3;37
27.07.2019;09:10:00;1529;2.5;37
27.07.2019;09:20:00;1551;2.8;37
27.07.2019;09:30:00;1891;3.1;38
27.07.2019;09:40:00;1366;3.3;38
27.07.2019;09:50:00;1041;3.5;38
27.07.2019;10:00:00;870;3.7;38
27.07.2019;10:10:00;827;3.8;38
27.07.2019;10:20:00;895;4.0;38
27.07.2019;10:30:00;1080;4.1;38
27.07.2019;10:40:00;1393;4.3;38
27.07.2019;10:50:00;2001;4.6;38
27.07.2019;11:00:00;2816;5.1;39
27.07.2019;11:10:00;4364;5.7;41
27.07.2019;11:20:00;6509;6.7;46
27.07.2019;11:30:00;5068;7.5;47
27.07.2019;11:40:00;6629;8.6;44
27.07.2019;11:50:00;7317;9.6;47
27.07.2019;12:00:00;7205;10.8;44
27.07.2019;12:10:00;5107;11.7;48
27.07.2019;12:20:00;7151;12.9;44
27.07.2019;12:30:00;7124;14.1;46
27.07.2019;12:40:00;7206;15.2;47
27.07.2019;12:50:00;7233;16.4;45
27.07.2019;13:00:00;7248;17.6;45
27.07.2019;13:10:00;7301;18.8;47
27.07.2019;13:20:00;7350;20.0;46
27.07.2019;13:30:00;7392;21.3;44
27.07.2019;13:40:00;7609;22.5;47
27.07.2019;13:50:00;5870;23.6;45
27.07.2019;14:00:00;6928;24.9;44
27.07.2019;14:10:00;7418;25.9;47
27.07.2019;14:20:00;7292;27.1;45
27.07.2019;14:30:00;7419;28.3;44
27.07.2019;14:40:00;7229;29.5;47
27.07.2019;14:50:00;7203;30.7;46
27.07.2019;15:00:00;4718;31.7;44
27.07.2019;15:10:00;7297;32.8;47
27.07.2019;15:20:00;4396;33.5;44
27.07.2019;15:30:00;3944;34.3;47
27.07.2019;15:40:00;2667;34.7;47
27.07.2019;15:50:00;2391;35.1;47
27.07.2019;16:00:00;1780;35.5;46
27.07.2019;16:10:00;1271;35.7;45
27.07.2019;16:20:00;1133;35.9;44
27.07.2019;16:30:00;942;36.0;43
27.07.2019;16:40:00;723;36.2;43
27.07.2019;16:50:00;919;36.3;42
27.07.2019;17:00:00;1788;36.5;42
27.07.2019;17:10:00;2410;36.9;43
27.07.2019;17:20:00;2699;37.4;43
27.07.2019;17:30:00;2470;37.8;44
27.07.2019;17:40:00;1900;38.2;44
27.07.2019;17:50:00;1624;38.4;43
27.07.2019;18:00:00;1597;38.7;43
27.07.2019;18:10:00;1505;38.9;43
27.07.2019;18:20:00;1439;39.2;42
27.07.2019;18:30:00;1253;39.4;42
27.07.2019;18:40:00;920;39.6;41
27.07.2019;18:50:00;483;39.7;41
27.07.2019;19:00:00;362;39.7;41
27.07.2019;19:10:00;388;39.8;40
27.07.2019;19:20:00;500;39.9;40
27.07.2019;19:30:00;389;39.9;40
27.07.2019;19:40:00;225;40.0;40
27.07.2019;19:50:00;223;40.0;40
27.07.2019;20:00:00;216;40.1;40
27.07.2019;20:10:00;223;40.1;39
27.07.2019;20:20:00;183;40.1;39
27.07.2019;20:30:00;133;40.1;39
27.07.2019;20:40:00;104;40.2;39
28.07.2019;07:20:00;32;0;32
28.07.2019;07:30:00;126;0;33
28.07.2019;07:40:00;130;0;33
28.07.2019;07:50:00;184;0;33
28.07.2019;08:00:00;241;0.1;34
28.07.2019;08:10:00;330;0.1;34
28.07.2019;08:20:00;434;0.2;34
28.07.2019;08:30:00;609;0.3;35
28.07.2019;08:40:00;783;0.4;35
28.07.2019;08:50:00;962;0.5;35
28.07.2019;09:00:00;1182;0.7;35
28.07.2019;09:10:00;1516;1.0;36
28.07.2019;09:20:00;1037;1.2;36
28.07.2019;09:30:00;781;1.3;36
28.07.2019;09:40:00;1022;1.4;36
28.07.2019;09:50:00;1176;1.6;36
28.07.2019;10:00:00;1465;1.9;36
28.07.2019;10:10:00;1801;2.1;37
28.07.2019;10:20:00;2612;2.5;37
28.07.2019;10:30:00;1858;2.9;38
28.07.2019;10:40:00;2000;3.2;39
28.07.2019;10:50:00;2043;3.6;39
28.07.2019;11:00:00;2300;3.9;39
28.07.2019;11:10:00;1904;4.3;39
28.07.2019;11:20:00;1645;4.5;39
28.07.2019;11:30:00;1992;4.9;39
28.07.2019;11:40:00;817;5.0;39
28.07.2019;11:50:00;496;5.1;38
28.07.2019;12:00:00;886;5.3;38
28.07.2019;12:10:00;1409;5.5;38
28.07.2019;12:20:00;2487;5.8;38
28.07.2019;12:30:00;2116;6.2;39
28.07.2019;12:40:00;453;6.3;38
28.07.2019;12:50:00;302;6.4;38
28.07.2019;13:00:00;485;6.4;38
28.07.2019;13:10:00;443;6.5;38
28.07.2019;13:20:00;293;6.6;38
28.07.2019;13:30:00;370;6.6;38
28.07.2019;13:40:00;830;6.7;38
28.07.2019;13:50:00;1747;7.0;38
28.07.2019;14:00:00;2525;7.4;38
28.07.2019;14:10:00;2534;7.8;39
28.07.2019;14:20:00;2653;8.3;40
28.07.2019;14:30:00;1928;8.6;40
28.07.2019;14:40:00;2052;8.9;40
28.07.2019;14:50:00;1584;9.2;40
28.07.2019;15:00:00;1891;9.5;40
28.07.2019;15:10:00;1784;9.8;40
28.07.2019;15:20:00;2029;10.1;40
28.07.2019;15:30:00;2349;10.5;41
28.07.2019;15:40:00;1998;10.8;40
28.07.2019;15:50:00;2334;11.2;41
28.07.2019;16:00:00;1821;11.6;41
28.07.2019;16:10:00;751;11.7;40
28.07.2019;16:20:00;1036;11.9;39
28.07.2019;16:30:00;1281;12.1;39
28.07.2019;16:40:00;1068;12.3;39
28.07.2019;16:50:00;746;12.4;39
28.07.2019;17:00:00;817;12.5;39
28.07.2019;17:10:00;882;12.7;39
28.07.2019;17:20:00;996;12.9;39
28.07.2019;17:30:00;1285;13.1;38
28.07.2019;17:40:00;1481;13.3;38
28.07.2019;17:50:00;1099;13.5;38
28.07.2019;18:00:00;1194;13.7;38
28.07.2019;18:10:00;1292;13.9;38
28.07.2019;18:20:00;628;14.0;38
28.07.2019;18:30:00;563;14.1;38
28.07.2019;18:45:00;737;14.3;38
28.07.2019;19:05:00;492;14.5;38
28.07.2019;19:15:00;342;14.6;38
28.07.2019;19:25:00;289;14.6;38
28.07.2019;19:35:00;289;14.7;38
28.07.2019;19:45:00;258;14.7;38
28.07.2019;19:55:00;252;14.7;38
28.07.2019;20:05:00;195;14.8;38
28.07.2019;20:15:00;186;14.8;38
28.07.2019;20:25:00;140;14.8;38
28.07.2019;20:35:00;113;14.9;37
28.07.2019;20:45:00;103;14.9;37
29.07.2019;06:25:00;134;0;31
29.07.2019;06:35:00;143;0;32
29.07.2019;06:45:00;167;0;33
29.07.2019;06:55:00;285;0.1;33
29.07.2019;07:05:00;401;0.1;33
29.07.2019;07:15:00;650;0.2;34
29.07.2019;07:25:00;744;0.3;34
29.07.2019;07:35:00;830;0.5;34
29.07.2019;07:45:00;796;0.6;34
29.07.2019;07:55:00;1135;0.8;35
29.07.2019;08:05:00;1883;1.1;35
29.07.2019;08:15:00;1545;1.3;35
29.07.2019;08:25:00;1554;1.6;35
29.07.2019;08:35:00;1939;1.9;36
29.07.2019;08:45:00;2174;2.2;36
29.07.2019;08:55:00;2772;2.7;37
29.07.2019;09:05:00;3377;3.2;39
29.07.2019;09:15:00;3661;3.8;40
29.07.2019;09:25:00;4254;4.5;42
29.07.2019;09:35:00;3947;5.1;43
29.07.2019;09:45:00;3480;5.6;43
29.07.2019;09:55:00;3386;6.2;43
29.07.2019;10:05:00;5791;7.0;45
29.07.2019;10:15:00;5164;7.9;48
29.07.2019;10:25:00;5649;8.8;44
29.07.2019;10:35:00;5826;9.9;48
29.07.2019;10:45:00;4740;10.8;44
29.07.2019;10:55:00;1965;11.2;43
29.07.2019;11:05:00;7026;12.0;46
29.07.2019;11:15:00;5760;12.8;47
29.07.2019;11:25:00;6222;13.6;44
29.07.2019;11:35:00;4718;14.6;44
29.07.2019;11:45:00;3920;15.2;44
29.07.2019;11:55:00;3246;15.8;45
29.07.2019;12:05:00;2427;16.2;45
29.07.2019;12:15:00;4867;16.9;46
29.07.2019;12:25:00;8935;18.2;44
29.07.2019;12:35:00;4891;19.2;46
29.07.2019;12:45:00;4716;20.0;48
29.07.2019;12:55:00;4827;20.8;44
29.07.2019;13:05:00;3462;21.7;47
29.07.2019;13:15:00;5640;22.4;46
29.07.2019;13:25:00;4601;23.4;46
29.07.2019;13:35:00;4639;24.2;48
29.07.2019;13:45:00;4786;24.9;44
29.07.2019;13:55:00;4176;25.6;47
29.07.2019;14:05:00;6359;26.4;47
29.07.2019;14:15:00;7963;27.6;47
29.07.2019;14:25:00;7303;28.9;46
29.07.2019;14:35:00;5790;30.0;43
29.07.2019;14:45:00;5357;30.9;46
29.07.2019;14:55:00;3832;31.6;43
29.07.2019;15:05:00;5005;32.5;46
29.07.2019;15:15:00;8138;33.8;46
29.07.2019;15:25:00;5540;34.9;45
29.07.2019;15:35:00;7561;36.0;46
29.07.2019;15:45:00;7888;37.0;46
29.07.2019;15:55:00;7130;38.1;44
29.07.2019;16:05:00;7171;39.3;46
29.07.2019;16:15:00;2872;39.7;42
29.07.2019;16:25:00;6108;40.5;46
29.07.2019;16:35:00;1796;41.0;43
29.07.2019;16:45:00;4741;41.6;44
29.07.2019;16:55:00;6535;42.7;45
29.07.2019;17:05:00;2850;43.3;44
29.07.2019;17:15:00;5179;43.8;45
29.07.2019;17:25:00;4910;44.7;48
29.07.2019;17:35:00;4498;45.4;44
29.07.2019;17:45:00;4427;46.2;46
29.07.2019;17:55:00;4622;46.9;48
29.07.2019;18:05:00;4782;47.6;45
29.07.2019;18:15:00;1742;48.1;44
29.07.2019;18:25:00;1791;48.4;44
29.07.2019;18:35:00;1773;48.7;43
29.07.2019;18:45:00;1266;48.9;43
29.07.2019;18:55:00;996;49.1;42
29.07.2019;19:05:00;793;49.2;41
29.07.2019;19:15:00;642;49.3;41
29.07.2019;19:25:00;505;49.4;41
29.07.2019;19:35:00;421;49.5;40
29.07.2019;19:45:00;355;49.6;40
29.07.2019;19:55:00;297;49.6;40
29.07.2019;20:05:00;261;49.7;40
29.07.2019;20:15:00;226;49.7;39
29.07.2019;20:25:00;209;49.7;39
29.07.2019;20:35:00;185;49.8;39
29.07.2019;20:45:00;136;49.8;39
29.07.2019;20:55:00;108;49.8;39
29.07.2019;21:05:00;0;49.8;0
29.07.2019;21:15:00;0;49.8;0
30.07.2019;06:15:00;137;0;31
30.07.2019;06:25:00;205;0;32
30.07.2019;06:35:00;270;0;32
30.07.2019;06:45:00;287;0.1;33
30.07.2019;06:55:00;391;0.1;33
30.07.2019;07:05:00;493;0.2;34
30.07.2019;07:15:00;526;0.3;34
30.07.2019;07:25:00;766;0.4;34
30.07.2019;07:35:00;840;0.6;34
30.07.2019;07:45:00;963;0.7;35
30.07.2019;07:55:00;685;0.8;35
30.07.2019;08:05:00;894;1.0;35
30.07.2019;08:15:00;1048;1.1;35
30.07.2019;08:25:00;1208;1.3;35
30.07.2019;08:35:00;1572;1.6;36
30.07.2019;08:45:00;1516;1.8;36
30.07.2019;08:55:00;3470;2.3;37
30.07.2019;09:05:00;4046;3.0;39
30.07.2019;09:15:00;3883;3.6;41
30.07.2019;09:25:00;3795;4.2;42
30.07.2019;09:35:00;4015;4.9;43
30.07.2019;09:45:00;4322;5.6;44
30.07.2019;09:55:00;4564;6.3;45
30.07.2019;10:05:00;4917;7.1;47
30.07.2019;10:15:00;5053;7.9;48
30.07.2019;10:25:00;5437;8.8;44
30.07.2019;10:35:00;5714;9.8;47
30.07.2019;10:45:00;5933;10.7;44
30.07.2019;10:55:00;6212;11.7;47
30.07.2019;11:05:00;6377;12.8;44
30.07.2019;11:15:00;7309;13.9;46
30.07.2019;11:25:00;7122;15.1;47
30.07.2019;11:35:00;6147;16.2;44
30.07.2019;11:45:00;4630;16.8;44
30.07.2019;11:55:00;6410;18.0;44
30.07.2019;12:05:00;2904;18.6;44
30.07.2019;12:15:00;5230;19.4;47
30.07.2019;12:25:00;6244;20.2;46
30.07.2019;12:35:00;7781;21.3;47
30.07.2019;12:45:00;7732;22.6;45
30.07.2019;12:55:00;4942;23.4;44
30.07.2019;13:05:00;7418;24.4;47
30.07.2019;13:15:00;7744;25.7;46
30.07.2019;13:25:00;7478;27.0;44
30.07.2019;13:35:00;7577;28.2;46
30.07.2019;13:45:00;7530;29.5;47
30.07.2019;13:55:00;7466;30.7;45
30.07.2019;14:05:00;7484;31.9;44
30.07.2019;14:15:00;7400;33.2;46
30.07.2019;14:25:00;7466;34.4;47
30.07.2019;14:35:00;7410;35.6;45
30.07.2019;14:45:00;7415;36.8;44
30.07.2019;14:55:00;7263;38.0;47
30.07.2019;15:05:00;7281;39.2;46
30.07.2019;15:15:00;7134;40.4;44
30.07.2019;15:25:00;6988;41.6;46
30.07.2019;15:35:00;6913;42.7;47
30.07.2019;15:45:00;6817;43.9;45
30.07.2019;15:55:00;6670;45.0;45
30.07.2019;16:05:00;6504;46.0;47
30.07.2019;16:15:00;6273;47.1;45
30.07.2019;16:25:00;6069;48.1;45
30.07.2019;16:35:00;5949;49.1;47
30.07.2019;16:45:00;5782;50.0;44
30.07.2019;16:55:00;5548;51.0;48
30.07.2019;17:05:00;5299;51.8;45
30.07.2019;17:15:00;4944;52.7;48
30.07.2019;17:25:00;4658;53.5;44
30.07.2019;17:35:00;4422;54.2;47
30.07.2019;17:45:00;4071;54.9;48
30.07.2019;17:55:00;3924;55.5;44
30.07.2019;18:05:00;3528;56.1;45
30.07.2019;18:15:00;2830;56.6;46
30.07.2019;18:25:00;2851;57.0;45
30.07.2019;18:35:00;2798;57.5;46
30.07.2019;18:45:00;1681;57.8;45
30.07.2019;18:55:00;2261;58.2;45
30.07.2019;19:05:00;1849;58.5;45
30.07.2019;19:15:00;1569;58.8;44
30.07.2019;19:25:00;1256;59.0;43
30.07.2019;19:35:00;1018;59.2;42
30.07.2019;19:45:00;810;59.3;42
30.07.2019;19:55:00;584;59.4;41
30.07.2019;20:05:00;423;59.5;41
30.07.2019;20:15:00;342;59.5;41
30.07.2019;20:25:00;262;59.6;40
30.07.2019;20:35:00;215;59.6;40
30.07.2019;20:45:00;167;59.7;40
30.07.2019;20:55:00;123;59.7;40
30.07.2019;21:05:00;90;59.7;40
30.07.2019;21:15:00;0;59.7;0
31.07.2019;06:40:00;125;0;32
31.07.2019;06:50:00;132;0;32
31.07.2019;07:00:00;185;0;33
31.07.2019;07:10:00;259;0.1;33
31.07.2019;07:20:00;316;0.1;33
31.07.2019;07:30:00;381;0.2;34
31.07.2019;07:40:00;509;0.3;34
31.07.2019;07:50:00;529;0.3;34
31.07.2019;08:00:00;525;0.4;34
31.07.2019;08:10:00;711;0.5;35
31.07.2019;08:20:00;826;0.7;35
31.07.2019;08:30:00;804;0.8;35
31.07.2019;08:40:00;1040;1.0;35
31.07.2019;08:50:00;1178;1.1;35
31.07.2019;09:00:00;1164;1.3;36
31.07.2019;09:10:00;1418;1.6;36
31.07.2019;09:20:00;1371;1.8;36
31.07.2019;09:30:00;1555;2.1;36
31.07.2019;09:40:00;1404;2.3;36
31.07.2019;09:50:00;2146;2.6;36
31.07.2019;10:00:00;2298;3.0;37
31.07.2019;10:10:00;2542;3.4;38
31.07.2019;10:20:00;2575;3.8;39
31.07.2019;10:30:00;3057;4.3;40
31.07.2019;10:40:00;4561;5.0;42
31.07.2019;10:50:00;2282;5.5;42
31.07.2019;11:00:00;5631;6.2;43
31.07.2019;11:10:00;7217;7.1;46
31.07.2019;11:20:00;2854;7.8;43
31.07.2019;11:30:00;3152;8.5;45
31.07.2019;11:40:00;2526;8.9;44
31.07.2019;11:50:00;2908;9.4;44
31.07.2019;12:00:00;5557;10.1;45
31.07.2019;12:10:00;7990;11.4;45
31.07.2019;12:20:00;4022;12.2;45
31.07.2019;12:30:00;1263;12.4;43
31.07.2019;12:40:00;1008;12.6;42
31.07.2019;12:50:00;1371;12.8;41
31.07.2019;13:00:00;2247;13.1;41
31.07.2019;13:10:00;3739;13.7;43
31.07.2019;13:20:00;4053;14.3;44
31.07.2019;13:30:00;3637;14.9;45
31.07.2019;13:40:00;3422;15.6;46
31.07.2019;13:50:00;4276;16.2;46
31.07.2019;14:00:00;3975;16.9;48
31.07.2019;14:10:00;6527;17.8;47
31.07.2019;14:20:00;5994;18.8;45
31.07.2019;14:30:00;6080;19.9;44
31.07.2019;14:40:00;4646;20.7;45
31.07.2019;14:50:00;4894;21.5;48
31.07.2019;15:00:00;4169;22.2;49
31.07.2019;15:10:00;3824;22.9;44
31.07.2019;15:20:00;5325;23.7;46
31.07.2019;15:30:00;6969;24.7;47
31.07.2019;15:40:00;6748;25.6;47
31.07.2019;15:50:00;2609;26.2;43
31.07.2019;16:00:00;3514;26.9;45
31.07.2019;16:10:00;5036;27.7;47
31.07.2019;16:20:00;7151;28.9;44
31.07.2019;16:30:00;3209;29.6;47
31.07.2019;16:40:00;2107;30.3;43
31.07.2019;16:50:00;2276;30.7;43
31.07.2019;17:00:00;2835;31.2;44
31.07.2019;17:10:00;6000;32.0;47
31.07.2019;17:20:00;4904;32.8;46
31.07.2019;17:30:00;4652;33.6;45
31.07.2019;17:40:00;4436;34.3;47
31.07.2019;17:50:00;1718;34.7;46
31.07.2019;18:00:00;3518;35.2;45
31.07.2019;18:10:00;3907;35.8;47
31.07.2019;18:20:00;3248;36.3;47
31.07.2019;18:30:00;2943;36.8;47
31.07.2019;18:40:00;2650;37.3;47
31.07.2019;18:50:00;2350;37.7;46
31.07.2019;19:00:00;1996;38.0;45
31.07.2019;19:10:00;923;38.3;44
31.07.2019;19:20:00;774;38.4;43
31.07.2019;19:30:00;1131;38.6;42
31.07.2019;19:40:00;984;38.8;41
31.07.2019;19:50:00;789;38.9;41
31.07.2019;20:00:00;644;39.0;40
31.07.2019;20:10:00;531;39.1;40
31.07.2019;20:20:00;443;39.2;40
31.07.2019;20:30:00;321;39.3;40
31.07.2019;20:40:00;233;39.3;40
31.07.2019;20:50:00;162;39.3;39
31.07.2019;21:00:00;97;39.4;39
31.07.2019;21:10:00;0;39.4;0
31.07.2019;21:20:00;0;39.4;0
01.08.2019;06:20:00;152;0;31
01.08.2019;06:30:00;211;0;32
01.08.2019;06:40:00;289;0;32
01.08.2019;06:50:00;426;0.1;33
01.08.2019;07:00:00;521;0.2;33
01.08.2019;07:10:00;590;0.3;33
01.08.2019;07:20:00;727;0.4;34
01.08.2019;07:30:00;883;0.5;34
01.08.2019;07:40:00;1014;0.7;34
01.08.2019;07:50:00;1221;0.9;34
01.08.2019;08:00:00;1269;1.1;35
01.08.2019;08:10:00;1077;1.3;35
01.08.2019;08:20:00;1189;1.5;35
01.08.2019;08:30:00;1057;1.7;35
01.08.2019;08:40:00;1055;1.9;36
01.08.2019;08:50:00;1381;2.1;36
01.08.2019;09:00:00;2905;2.5;36
01.08.2019;09:10:00;3160;3.0;38
01.08.2019;09:20:00;3524;3.6;39
01.08.2019;09:30:00;3814;4.2;41
01.08.2019;09:40:00;4090;4.9;42
01.08.2019;09:50:00;4353;5.6;44
01.08.2019;10:00:00;4746;6.3;45
01.08.2019;10:10:00;5009;7.2;46
01.08.2019;10:20:00;5187;8.0;48
01.08.2019;10:30:00;5462;8.9;44
01.08.2019;10:40:00;5660;9.8;46
01.08.2019;10:50:00;5902;10.8;46
01.08.2019;11:00:00;6099;11.8;46
01.08.2019;11:10:00;6213;12.8;44
01.08.2019;11:20:00;6495;13.9;48
01.08.2019;11:30:00;6495;14.9;45
01.08.2019;11:40:00;6770;16.1;45
01.08.2019;11:50:00;7100;17.2;47
01.08.2019;12:00:00;7195;18.4;45
