Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.08.2019;12:10:00;6934;19.6;44
01.08.2019;12:20:00;7291;20.7;47
01.08.2019;12:30:00;7113;21.9;46
01.08.2019;12:40:00;7407;23.1;44
01.08.2019;12:50:00;7561;24.4;46
01.08.2019;13:00:00;7741;25.6;47
01.08.2019;13:10:00;7599;26.9;46
01.08.2019;13:20:00;6025;28.1;44
01.08.2019;13:30:00;5012;29.0;47
01.08.2019;13:40:00;6242;30.0;45
01.08.2019;13:50:00;8163;30.9;47
01.08.2019;14:00:00;7618;32.2;45
01.08.2019;14:10:00;7574;33.4;44
01.08.2019;14:20:00;7733;34.7;46
01.08.2019;14:30:00;7560;36.0;47
01.08.2019;14:40:00;7519;37.2;45
01.08.2019;14:50:00;7452;38.4;44
01.08.2019;15:00:00;7277;39.6;47
01.08.2019;15:10:00;7050;40.7;46
01.08.2019;15:20:00;7054;41.9;44
01.08.2019;15:30:00;6515;43.0;46
01.08.2019;15:40:00;6908;44.2;47
01.08.2019;15:50:00;4903;45.1;44
01.08.2019;16:00:00;6459;46.1;47
01.08.2019;16:10:00;6525;47.2;47
01.08.2019;16:20:00;5913;48.2;44
01.08.2019;16:30:00;6160;49.2;47
01.08.2019;16:40:00;5812;50.2;46
01.08.2019;16:50:00;5123;51.1;45
01.08.2019;17:00:00;4803;51.8;45
01.08.2019;17:10:00;5464;52.8;46
01.08.2019;17:20:00;4063;53.5;45
01.08.2019;17:30:00;1681;53.9;45
01.08.2019;17:40:00;2745;54.4;45
01.08.2019;17:50:00;3116;55.0;47
01.08.2019;18:00:00;1479;55.3;46
01.08.2019;18:10:00;2968;55.7;46
01.08.2019;18:20:00;3622;56.3;46
01.08.2019;18:40:00;2816;57.3;47
01.08.2019;18:45:00;1875;57.5;46
01.08.2019;18:55:00;1224;57.7;45
01.08.2019;19:05:00;1284;57.9;43
01.08.2019;19:15:00;1434;58.2;43
01.08.2019;19:25:00;929;58.4;42
01.08.2019;19:35:00;556;58.4;41
01.08.2019;19:45:00;1032;58.6;41
01.08.2019;19:55:00;668;58.7;41
01.08.2019;20:05:00;468;58.8;40
01.08.2019;20:15:00;356;58.9;40
01.08.2019;20:25:00;267;58.9;40
01.08.2019;20:35:00;192;59.0;40
01.08.2019;20:45:00;137;59.0;40
01.08.2019;20:55:00;113;59.0;39
01.08.2019;21:05:00;0;59.0;0
02.08.2019;06:30:00;187;0;32
02.08.2019;06:40:00;260;0;32
02.08.2019;06:50:00;378;0.1;33
02.08.2019;07:00:00;497;0.2;33
02.08.2019;07:10:00;561;0.3;33
02.08.2019;07:20:00;865;0.4;34
02.08.2019;07:30:00;995;0.5;34
02.08.2019;07:40:00;930;0.7;34
02.08.2019;07:50:00;752;0.8;35
02.08.2019;08:00:00;950;1.0;35
02.08.2019;08:10:00;1261;1.2;35
02.08.2019;08:20:00;1051;1.4;35
02.08.2019;08:30:00;1343;1.6;35
02.08.2019;08:40:00;1594;1.8;36
02.08.2019;08:50:00;2031;2.1;36
02.08.2019;09:00:00;1374;2.4;36
02.08.2019;09:10:00;1792;2.7;36
02.08.2019;09:20:00;2030;3.0;37
02.08.2019;09:30:00;2399;3.4;38
02.08.2019;09:40:00;2607;3.8;38
02.08.2019;09:50:00;2982;4.3;39
02.08.2019;10:00:00;2742;4.9;41
02.08.2019;10:10:00;4869;5.6;42
02.08.2019;10:20:00;5362;6.3;43
02.08.2019;10:30:00;3705;7.0;46
02.08.2019;10:40:00;6936;7.9;47
02.08.2019;10:50:00;5343;9.0;44
02.08.2019;11:00:00;2398;9.4;44
02.08.2019;11:10:00;2376;9.8;43
02.08.2019;11:20:00;1865;10.1;42
02.08.2019;11:30:00;1153;10.3;41
02.08.2019;11:40:00;517;10.4;40
02.08.2019;11:50:00;488;10.5;40
02.08.2019;12:00:00;696;10.6;39
02.08.2019;12:10:00;1272;10.8;39
02.08.2019;12:20:00;1852;11.1;39
02.08.2019;12:30:00;1624;11.4;39
02.08.2019;12:40:00;1844;11.7;39
02.08.2019;12:50:00;4141;12.2;40
02.08.2019;13:00:00;4794;13.0;44
02.08.2019;13:10:00;5591;13.9;45
02.08.2019;13:20:00;7536;15.0;45
02.08.2019;13:30:00;3935;15.7;43
02.08.2019;13:40:00;5911;16.7;47
02.08.2019;13:50:00;4826;17.5;44
02.08.2019;14:00:00;8000;18.6;47
02.08.2019;14:10:00;5242;19.8;45
02.08.2019;14:20:00;4770;20.6;47
02.08.2019;14:30:00;4465;21.4;48
02.08.2019;14:40:00;3482;22.0;48
02.08.2019;14:50:00;2767;22.5;47
02.08.2019;15:00:00;3037;22.9;47
02.08.2019;15:10:00;4160;23.5;47
02.08.2019;15:20:00;4657;24.4;44
02.08.2019;15:30:00;4825;25.3;47
02.08.2019;15:40:00;3913;25.9;47
02.08.2019;15:50:00;3958;26.5;47
02.08.2019;16:00:00;3408;27.3;43
02.08.2019;16:10:00;5052;28.0;45
02.08.2019;16:20:00;2077;28.4;45
02.08.2019;16:30:00;1744;28.8;45
02.08.2019;16:40:00;613;28.9;43
02.08.2019;16:50:00;517;29.0;41
02.08.2019;17:00:00;646;29.1;41
02.08.2019;17:10:00;709;29.2;41
02.08.2019;17:20:00;1495;29.4;40
02.08.2019;17:30:00;2835;29.9;41
02.08.2019;17:40:00;2017;30.3;42
02.08.2019;17:50:00;1861;30.6;41
02.08.2019;18:00:00;3653;31.1;43
02.08.2019;18:10:00;3647;31.8;44
02.08.2019;18:20:00;1280;32.1;43
02.08.2019;18:40:00;2772;32.9;43
02.08.2019;18:45:00;1574;33.1;43
02.08.2019;18:55:00;2206;33.4;43
02.08.2019;19:05:00;1537;33.7;42
02.08.2019;19:15:00;1410;33.9;41
02.08.2019;19:25:00;1098;34.1;41
02.08.2019;19:35:00;563;34.2;40
02.08.2019;19:45:00;425;34.3;40
02.08.2019;19:55:00;569;34.4;39
02.08.2019;20:05:00;558;34.5;39
02.08.2019;20:15:00;442;34.5;39
02.08.2019;20:25:00;282;34.6;39
02.08.2019;20:35:00;210;34.6;39
02.08.2019;20:45:00;166;34.7;38
02.08.2019;20:55:00;123;34.7;38
02.08.2019;21:05:00;0;34.7;38
03.08.2019;06:20:00;51;0;30
03.08.2019;06:30:00;173;0;31
03.08.2019;06:40:00;252;0;32
03.08.2019;06:50:00;310;0.1;32
03.08.2019;07:00:00;505;0.1;33
03.08.2019;07:10:00;393;0.2;33
03.08.2019;07:20:00;466;0.3;33
03.08.2019;07:30:00;549;0.4;34
03.08.2019;07:40:00;657;0.5;34
03.08.2019;07:50:00;627;0.6;34
03.08.2019;08:00:00;903;0.7;34
03.08.2019;08:10:00;1026;0.9;34
03.08.2019;08:20:00;1219;1.1;35
03.08.2019;08:30:00;1431;1.3;35
03.08.2019;08:40:00;1741;1.6;35
03.08.2019;08:50:00;2111;1.9;36
03.08.2019;09:00:00;2823;2.4;37
03.08.2019;09:10:00;3159;2.9;38
03.08.2019;09:20:00;3438;3.4;39
03.08.2019;09:30:00;3797;4.1;41
03.08.2019;09:40:00;4139;4.7;42
03.08.2019;09:50:00;4365;5.4;43
03.08.2019;10:00:00;4688;6.2;45
03.08.2019;10:10:00;4946;7.0;46
03.08.2019;10:20:00;5203;7.9;48
03.08.2019;10:30:00;5449;8.7;45
03.08.2019;10:40:00;6025;9.7;46
03.08.2019;10:50:00;6109;10.7;44
03.08.2019;11:00:00;6479;11.7;47
03.08.2019;11:10:00;5283;12.7;44
03.08.2019;11:20:00;6670;13.7;47
03.08.2019;11:30:00;6940;14.9;46
03.08.2019;11:40:00;5703;15.9;44
03.08.2019;11:50:00;6217;16.8;47
03.08.2019;12:00:00;7417;18.0;44
03.08.2019;12:10:00;6137;19.1;47
03.08.2019;12:20:00;7703;20.3;46
03.08.2019;12:30:00;6380;21.5;44
03.08.2019;12:40:00;3863;22.4;45
03.08.2019;12:50:00;7705;23.7;46
03.08.2019;13:00:00;8043;24.9;47
03.08.2019;13:10:00;8185;26.2;46
03.08.2019;13:20:00;8958;27.4;46
03.08.2019;13:30:00;4770;28.2;45
03.08.2019;13:40:00;8455;29.2;47
03.08.2019;13:50:00;8245;30.5;47
03.08.2019;14:00:00;8039;31.8;45
03.08.2019;14:10:00;7913;33.1;44
03.08.2019;14:20:00;7577;34.4;46
03.08.2019;14:30:00;7871;35.7;47
03.08.2019;14:40:00;7988;37.0;45
03.08.2019;14:50:00;7783;38.3;44
03.08.2019;15:00:00;7965;39.6;46
03.08.2019;15:10:00;3787;40.5;45
03.08.2019;15:20:00;3382;40.9;45
03.08.2019;15:30:00;1172;41.1;45
03.08.2019;15:40:00;2051;41.4;44
03.08.2019;15:50:00;3556;42.2;45
03.08.2019;16:00:00;1385;42.5;42
03.08.2019;16:10:00;7285;43.3;46
03.08.2019;16:20:00;6543;44.4;44
03.08.2019;16:30:00;3917;45.1;45
03.08.2019;16:40:00;6325;46.1;44
03.08.2019;16:50:00;6204;46.9;46
03.08.2019;17:00:00;5556;47.8;44
03.08.2019;17:10:00;5267;48.7;47
03.08.2019;17:20:00;4838;49.5;44
03.08.2019;17:30:00;4522;50.3;46
03.08.2019;17:40:00;4181;51.0;48
03.08.2019;17:50:00;3939;51.6;49
03.08.2019;18:00:00;3579;52.2;44
03.08.2019;18:10:00;3347;52.8;45
03.08.2019;18:20:00;3010;53.3;46
03.08.2019;18:40:00;2509;54.2;46
03.08.2019;18:45:00;2281;54.4;45
03.08.2019;18:55:00;1557;54.7;44
03.08.2019;19:05:00;1443;54.9;44
03.08.2019;19:15:00;1012;55.1;43
03.08.2019;19:25:00;895;55.3;42
03.08.2019;19:35:00;788;55.4;41
03.08.2019;19:45:00;614;55.5;41
03.08.2019;19:55:00;623;55.6;40
03.08.2019;20:05:00;515;55.7;40
03.08.2019;20:15:00;392;55.8;40
03.08.2019;20:25:00;283;55.8;40
03.08.2019;20:35:00;191;55.9;39
03.08.2019;20:45:00;135;55.9;39
03.08.2019;20:55:00;93;55.9;39
04.08.2019;06:20:00;136;0;30
04.08.2019;06:30:00;170;0;31
04.08.2019;06:40:00;210;0;32
04.08.2019;06:50:00;251;0.1;32
04.08.2019;07:00:00;287;0.1;33
04.08.2019;07:10:00;312;0.2;33
04.08.2019;07:20:00;388;0.2;33
04.08.2019;07:30:00;488;0.3;34
04.08.2019;07:40:00;599;0.4;34
04.08.2019;07:50:00;709;0.5;34
04.08.2019;08:00:00;831;0.6;34
04.08.2019;08:10:00;971;0.8;34
04.08.2019;08:20:00;1111;1.0;35
04.08.2019;08:30:00;1258;1.2;35
04.08.2019;08:40:00;1625;1.4;35
04.08.2019;08:50:00;2434;1.8;35
04.08.2019;09:00:00;2813;2.2;37
04.08.2019;09:10:00;3173;2.8;38
04.08.2019;09:20:00;3465;3.3;39
04.08.2019;09:30:00;3753;3.9;40
04.08.2019;09:40:00;4036;4.6;42
04.08.2019;09:50:00;4342;5.3;43
04.08.2019;10:00:00;4635;6.0;45
04.08.2019;10:10:00;4852;6.8;46
04.08.2019;10:20:00;5106;7.6;47
04.08.2019;10:30:00;5361;8.5;47
04.08.2019;10:40:00;5570;9.4;45
04.08.2019;10:50:00;5781;10.4;48
04.08.2019;11:00:00;5983;11.4;44
04.08.2019;11:10:00;6161;12.4;48
04.08.2019;11:20:00;6309;13.4;45
04.08.2019;11:30:00;6428;14.5;45
04.08.2019;11:40:00;6628;15.5;47
04.08.2019;11:50:00;6693;16.6;45
04.08.2019;12:00:00;6811;17.8;45
04.08.2019;12:10:00;6931;18.9;47
04.08.2019;12:20:00;7066;20.1;45
04.08.2019;12:30:00;7135;21.2;44
04.08.2019;12:40:00;7281;22.4;47
04.08.2019;12:50:00;7342;23.6;46
04.08.2019;13:00:00;7416;24.9;44
04.08.2019;13:10:00;7375;26.1;45
04.08.2019;13:20:00;7460;27.3;47
04.08.2019;13:30:00;7763;28.6;46
04.08.2019;13:40:00;7769;29.8;44
04.08.2019;13:50:00;5116;30.9;45
04.08.2019;14:00:00;7448;32.1;47
04.08.2019;14:10:00;7356;33.4;47
04.08.2019;14:20:00;7354;34.6;44
04.08.2019;14:30:00;7277;35.8;45
04.08.2019;14:40:00;7284;37.0;47
04.08.2019;14:50:00;7149;38.2;46
04.08.2019;15:00:00;7154;39.3;44
04.08.2019;15:10:00;7024;40.5;46
04.08.2019;15:20:00;6947;41.6;47
04.08.2019;15:30:00;6837;42.8;44
04.08.2019;15:40:00;6758;43.9;45
04.08.2019;15:50:00;6680;45.0;47
04.08.2019;16:00:00;6457;46.1;45
04.08.2019;16:10:00;6326;47.1;44
04.08.2019;16:20:00;6088;48.1;48
04.08.2019;16:30:00;5860;49.1;44
04.08.2019;16:40:00;5748;50.1;47
04.08.2019;16:50:00;5557;51.0;45
04.08.2019;17:00:00;5297;51.9;47
04.08.2019;17:10:00;4975;52.7;45
04.08.2019;17:20:00;4717;53.5;48
04.08.2019;17:30:00;4420;54.3;44
04.08.2019;17:40:00;4191;55.0;46
04.08.2019;17:50:00;3938;55.6;48
04.08.2019;18:00:00;3700;56.2;49
04.08.2019;18:10:00;3440;56.8;49
04.08.2019;18:20:00;3167;57.4;48
04.08.2019;18:30:00;2642;57.8;48
04.08.2019;18:40:00;2458;58.2;47
04.08.2019;18:45:00;2326;58.4;46
04.08.2019;18:55:00;2266;58.8;46
04.08.2019;19:05:00;1821;59.1;45
04.08.2019;19:15:00;1501;59.3;44
04.08.2019;19:25:00;1048;59.5;43
04.08.2019;19:35:00;739;59.7;42
04.08.2019;19:45:00;419;59.7;41
04.08.2019;19:55:00;342;59.8;41
04.08.2019;20:05:00;345;59.8;41
04.08.2019;20:15:00;327;59.9;40
04.08.2019;20:25:00;276;59.9;40
04.08.2019;20:35:00;228;60.0;40
04.08.2019;20:45:00;159;60.0;40
04.08.2019;20:55:00;55;60.0;39
05.08.2019;06:30:00;132;0;31
05.08.2019;06:40:00;161;0;32
05.08.2019;06:50:00;207;0;32
05.08.2019;07:00:00;360;0.1;33
05.08.2019;07:10:00;505;0.2;33
05.08.2019;07:20:00;692;0.3;33
05.08.2019;07:30:00;633;0.4;33
05.08.2019;07:40:00;624;0.5;34
05.08.2019;07:50:00;876;0.6;34
05.08.2019;08:00:00;765;0.7;34
05.08.2019;08:10:00;1156;0.9;34
05.08.2019;08:20:00;1604;1.2;35
05.08.2019;08:30:00;1316;1.4;35
05.08.2019;08:40:00;1716;1.7;35
05.08.2019;08:50:00;2259;2.0;35
05.08.2019;09:00:00;1582;2.3;36
05.08.2019;09:10:00;3200;2.7;37
05.08.2019;09:20:00;2538;3.2;38
05.08.2019;09:30:00;3314;3.7;39
05.08.2019;09:40:00;1911;4.1;39
05.08.2019;09:50:00;2668;4.6;40
05.08.2019;10:00:00;2712;5.0;40
05.08.2019;10:10:00;2701;5.5;41
05.08.2019;10:20:00;2824;6.0;41
05.08.2019;10:30:00;3243;6.5;42
05.08.2019;10:40:00;2881;7.1;43
05.08.2019;10:50:00;3942;7.7;44
05.08.2019;11:00:00;6843;8.6;46
05.08.2019;11:10:00;3473;9.3;47
05.08.2019;11:20:00;6154;10.1;47
05.08.2019;11:30:00;6715;11.1;46
05.08.2019;11:40:00;6466;12.2;44
05.08.2019;11:50:00;6513;13.3;48
05.08.2019;12:00:00;7102;14.4;45
05.08.2019;12:10:00;7407;15.5;45
05.08.2019;12:20:00;6928;16.7;47
05.08.2019;12:30:00;6777;17.8;45
05.08.2019;12:40:00;7327;19.0;45
05.08.2019;12:50:00;7074;20.2;47
05.08.2019;13:00:00;6998;21.3;46
05.08.2019;13:10:00;7375;22.5;44
05.08.2019;13:20:00;6540;23.4;47
05.08.2019;13:30:00;5769;24.4;45
05.08.2019;13:40:00;6435;25.2;47
05.08.2019;13:50:00;3556;26.0;44
05.08.2019;14:00:00;7105;26.9;47
05.08.2019;14:10:00;7002;28.2;44
05.08.2019;14:20:00;5888;29.1;46
05.08.2019;14:30:00;6730;30.1;46
05.08.2019;14:40:00;5364;30.9;45
05.08.2019;14:50:00;7601;32.2;45
05.08.2019;15:00:00;5661;33.1;47
05.08.2019;15:10:00;4345;33.7;47
05.08.2019;15:20:00;5493;34.7;44
05.08.2019;15:30:00;6790;35.8;47
05.08.2019;15:40:00;3995;36.5;43
05.08.2019;15:50:00;3762;37.1;45
05.08.2019;16:00:00;4649;37.8;47
05.08.2019;16:10:00;3534;38.4;48
05.08.2019;16:20:00;3759;39.1;44
05.08.2019;16:30:00;4736;39.8;46
05.08.2019;16:40:00;2636;40.3;47
05.08.2019;16:50:00;2671;40.8;46
05.08.2019;17:00:00;1837;41.2;46
05.08.2019;17:10:00;3412;41.8;47
05.08.2019;17:20:00;3549;42.4;48
05.08.2019;17:30:00;2129;42.8;47
05.08.2019;17:40:00;4046;43.5;48
05.08.2019;17:50:00;3393;44.0;48
05.08.2019;18:00:00;4039;44.6;48
05.08.2019;18:10:00;3751;45.2;48
05.08.2019;18:20:00;2449;45.7;48
05.08.2019;18:30:00;2375;46.0;46
05.08.2019;18:40:00;1717;46.4;45
05.08.2019;18:50:00;1394;46.6;44
05.08.2019;19:00:00;1118;46.8;43
05.08.2019;19:10:00;1025;47.0;42
05.08.2019;19:20:00;1006;47.1;42
05.08.2019;19:30:00;777;47.3;41
05.08.2019;19:40:00;807;47.4;41
05.08.2019;19:50:00;594;47.5;40
05.08.2019;20:00:00;438;47.6;40
05.08.2019;20:10:00;329;47.6;40
05.08.2019;20:20:00;279;47.7;40
05.08.2019;20:30:00;199;47.7;39
05.08.2019;20:40:00;152;47.8;39
05.08.2019;20:50:00;77;47.8;39
05.08.2019;21:00:00;0;47.8;0
06.08.2019;07:00:00;122;0;31
06.08.2019;07:10:00;126;0;32
06.08.2019;07:20:00;102;0;32
06.08.2019;07:30:00;0;0;0
06.08.2019;07:40:00;0;0;0
06.08.2019;07:50:00;0;0;0
06.08.2019;08:00:00;0;0;0
06.08.2019;08:10:00;0;0;0
06.08.2019;08:20:00;0;0;32
06.08.2019;08:30:00;72;0;32
06.08.2019;08:40:00;276;0;33
06.08.2019;08:50:00;213;0.1;33
06.08.2019;09:00:00;172;0.1;33
06.08.2019;09:10:00;376;0.1;34
06.08.2019;09:20:00;437;0.2;34
06.08.2019;09:30:00;797;0.3;34
06.08.2019;09:40:00;1245;0.5;34
06.08.2019;09:50:00;1197;0.8;35
06.08.2019;10:00:00;1482;1.0;35
06.08.2019;10:10:00;1644;1.2;35
06.08.2019;10:20:00;1172;1.5;35
06.08.2019;10:30:00;435;1.6;35
06.08.2019;10:40:00;257;1.6;36
06.08.2019;10:50:00;583;1.7;36
06.08.2019;11:00:00;873;1.8;36
06.08.2019;11:10:00;243;1.9;36
06.08.2019;11:20:00;255;1.9;36
06.08.2019;11:30:00;800;2.0;36
06.08.2019;11:40:00;1002;2.2;36
06.08.2019;11:50:00;399;2.3;36
06.08.2019;12:00:00;568;2.4;36
06.08.2019;12:10:00;706;2.5;36
06.08.2019;12:20:00;868;2.6;36
06.08.2019;12:30:00;1240;2.8;36
06.08.2019;12:40:00;959;3.0;36
06.08.2019;12:50:00;838;3.1;36
06.08.2019;13:00:00;834;3.3;36
06.08.2019;13:10:00;512;3.4;36
06.08.2019;13:20:00;579;3.4;36
06.08.2019;13:30:00;748;3.6;36
06.08.2019;13:40:00;1178;3.7;36
06.08.2019;13:50:00;2062;4.0;37
06.08.2019;14:00:00;4419;4.9;41
06.08.2019;14:10:00;4316;5.5;41
06.08.2019;14:20:00;9009;6.7;46
06.08.2019;14:30:00;8401;8.0;47
06.08.2019;14:40:00;8046;9.2;46
06.08.2019;14:50:00;7445;10.4;44
06.08.2019;15:00:00;6802;11.6;46
06.08.2019;15:10:00;6782;12.7;47
06.08.2019;15:20:00;6761;13.8;44
06.08.2019;15:30:00;6597;14.9;47
06.08.2019;15:40:00;6589;16.0;46
06.08.2019;15:50:00;5297;16.9;44
06.08.2019;16:00:00;5506;17.7;45
06.08.2019;16:10:00;1899;18.1;45
06.08.2019;16:20:00;1842;18.4;44
06.08.2019;16:30:00;1503;18.7;43
06.08.2019;16:40:00;944;18.9;42
06.08.2019;16:50:00;535;19.0;41
06.08.2019;17:00:00;234;19.0;41
06.08.2019;17:10:00;155;19.0;41
06.08.2019;17:20:00;276;19.1;40
06.08.2019;17:30:00;1004;19.2;40
06.08.2019;17:40:00;1091;19.4;40
06.08.2019;17:50:00;1181;19.6;39
06.08.2019;18:00:00;1190;19.8;39
06.08.2019;18:10:00;2021;20.1;39
06.08.2019;18:20:00;2744;20.5;40
06.08.2019;18:45:00;1929;21.5;41
06.08.2019;19:05:00;568;21.9;40
06.08.2019;19:15:00;562;22.0;39
06.08.2019;19:25:00;671;22.1;39
06.08.2019;19:35:00;602;22.2;39
06.08.2019;19:45:00;510;22.3;39
06.08.2019;19:55:00;323;22.4;39
06.08.2019;20:05:00;300;22.4;38
06.08.2019;20:15:00;294;22.5;38
06.08.2019;20:25:00;222;22.5;38
06.08.2019;20:35:00;159;22.5;38
06.08.2019;20:45:00;114;22.6;38
06.08.2019;20:55:00;0;22.6;0
07.08.2019;06:25:00;15;0;28
07.08.2019;06:35:00;166;0;31
07.08.2019;06:45:00;241;0;31
07.08.2019;06:55:00;221;0.1;32
07.08.2019;07:05:00;203;0.1;32
07.08.2019;07:15:00;196;0.1;33
07.08.2019;07:25:00;181;0.1;33
07.08.2019;07:35:00;392;0.2;33
07.08.2019;07:45:00;463;0.3;34
07.08.2019;07:55:00;714;0.4;34
07.08.2019;08:05:00;848;0.5;34
07.08.2019;08:15:00;1065;0.7;34
07.08.2019;08:25:00;1718;0.9;34
07.08.2019;08:35:00;1266;1.2;35
07.08.2019;08:45:00;1611;1.4;35
07.08.2019;08:55:00;1304;1.7;35
07.08.2019;09:05:00;1434;1.9;36
07.08.2019;09:15:00;1153;2.1;36
07.08.2019;09:25:00;1706;2.4;36
07.08.2019;09:35:00;1939;2.7;36
07.08.2019;09:45:00;888;2.9;36
07.08.2019;09:55:00;999;3.0;36
07.08.2019;10:05:00;1165;3.2;36
07.08.2019;10:15:00;627;3.3;36
07.08.2019;10:25:00;685;3.4;36
07.08.2019;10:35:00;1084;3.6;36
07.08.2019;10:45:00;799;3.8;36
07.08.2019;10:55:00;855;3.9;37
07.08.2019;11:05:00;1032;4.1;37
07.08.2019;11:15:00;1431;4.3;37
07.08.2019;11:25:00;2141;4.6;37
07.08.2019;11:35:00;2607;5.0;38
07.08.2019;11:45:00;1803;5.3;38
07.08.2019;11:55:00;1536;5.6;38
07.08.2019;12:05:00;1007;5.8;37
07.08.2019;12:15:00;801;5.9;37
07.08.2019;12:25:00;739;6.1;37
07.08.2019;12:35:00;1068;6.2;37
07.08.2019;12:45:00;1340;6.4;37
07.08.2019;12:55:00;1304;6.7;37
07.08.2019;13:05:00;1317;6.9;37
07.08.2019;13:15:00;1553;7.1;37
07.08.2019;13:25:00;1571;7.4;37
07.08.2019;13:35:00;1942;7.7;38
07.08.2019;13:45:00;1777;8.0;38
07.08.2019;13:55:00;1680;8.3;38
07.08.2019;14:05:00;1942;8.6;38
07.08.2019;14:15:00;1636;8.9;38
07.08.2019;14:25:00;1236;9.1;38
07.08.2019;14:35:00;1190;9.3;38
07.08.2019;14:45:00;1336;9.5;38
07.08.2019;14:55:00;1845;9.8;38
07.08.2019;15:05:00;2221;10.2;39
07.08.2019;15:15:00;2044;10.5;39
07.08.2019;15:25:00;1555;10.8;39
07.08.2019;15:35:00;1246;11.0;38
07.08.2019;15:45:00;977;11.2;38
07.08.2019;15:55:00;623;11.3;38
07.08.2019;16:05:00;800;11.4;38
07.08.2019;16:15:00;1507;11.7;38
07.08.2019;16:25:00;759;11.8;38
07.08.2019;16:35:00;476;11.9;38
07.08.2019;16:45:00;476;12.0;38
07.08.2019;16:55:00;399;12.0;37
07.08.2019;17:05:00;491;12.1;37
07.08.2019;17:15:00;914;12.2;37
07.08.2019;17:25:00;1495;12.5;37
07.08.2019;17:35:00;2303;12.8;37
07.08.2019;17:45:00;1942;13.2;38
07.08.2019;17:55:00;1358;13.4;38
07.08.2019;18:05:00;960;13.6;38
07.08.2019;18:15:00;374;13.7;38
07.08.2019;18:25:00;396;13.8;38
07.08.2019;18:35:00;124;13.8;37
07.08.2019;18:45:00;252;13.8;37
07.08.2019;18:55:00;662;13.9;37
07.08.2019;19:05:00;736;14.0;37
07.08.2019;19:15:00;840;14.2;37
07.08.2019;19:25:00;511;14.3;37
07.08.2019;19:35:00;233;14.3;37
07.08.2019;19:45:00;232;14.4;37
07.08.2019;19:55:00;325;14.4;37
07.08.2019;20:05:00;175;14.5;37
07.08.2019;20:15:00;135;14.5;37
07.08.2019;20:25:00;113;14.5;37
07.08.2019;20:35:00;0;14.5;37
07.08.2019;20:45:00;0;14.5;0
07.08.2019;20:55:00;0;14.5;0
08.08.2019;06:25:00;115;0;30
08.08.2019;06:35:00;190;0;31
08.08.2019;06:45:00;259;0;31
08.08.2019;06:55:00;344;0.1;32
08.08.2019;07:05:00;486;0.2;32
08.08.2019;07:15:00;629;0.3;33
08.08.2019;07:25:00;831;0.4;33
08.08.2019;07:35:00;783;0.5;33
08.08.2019;07:45:00;752;0.6;33
08.08.2019;07:55:00;701;0.8;34
08.08.2019;08:05:00;789;0.9;34
08.08.2019;08:15:00;1243;1.1;34
08.08.2019;08:25:00;1100;1.3;34
08.08.2019;08:35:00;1345;1.5;35
08.08.2019;08:45:00;1749;1.8;35
08.08.2019;08:55:00;2429;2.1;35
08.08.2019;09:05:00;2529;2.5;36
08.08.2019;09:15:00;2530;3.0;37
08.08.2019;09:25:00;3100;3.4;38
08.08.2019;09:35:00;3584;4.0;39
08.08.2019;09:45:00;2688;4.4;40
08.08.2019;09:55:00;2303;4.8;39
08.08.2019;10:05:00;2690;5.2;40
08.08.2019;10:15:00;1707;5.5;39
08.08.2019;10:25:00;2960;6.0;39
08.08.2019;10:35:00;4096;6.6;41
08.08.2019;10:45:00;4292;7.3;42
08.08.2019;10:55:00;2525;7.8;43
08.08.2019;11:05:00;1738;8.1;41
08.08.2019;11:15:00;5515;8.9;44
08.08.2019;11:25:00;6641;9.8;47
08.08.2019;11:35:00;3889;10.7;43
08.08.2019;11:45:00;2382;11.1;43
08.08.2019;11:55:00;7402;12.1;46
08.08.2019;12:05:00;3536;13.0;43
08.08.2019;12:15:00;5952;13.8;45
08.08.2019;12:25:00;7841;15.1;44
08.08.2019;12:35:00;7559;16.3;47
08.08.2019;12:45:00;7553;17.5;46
08.08.2019;12:55:00;7185;18.6;46
08.08.2019;13:05:00;7626;19.8;45
08.08.2019;13:15:00;5070;20.8;47
08.08.2019;13:25:00;6946;22.0;44
08.08.2019;13:35:00;7154;23.2;45
08.08.2019;13:45:00;5121;24.2;46
08.08.2019;13:55:00;7311;25.1;46
08.08.2019;14:05:00;7215;26.3;47
08.08.2019;14:15:00;6215;27.4;45
08.08.2019;14:25:00;4876;28.1;47
08.08.2019;14:35:00;7415;29.4;44
08.08.2019;14:45:00;7160;30.5;45
08.08.2019;14:55:00;7148;31.7;47
08.08.2019;15:05:00;7107;32.9;45
08.08.2019;15:15:00;6923;34.0;44
08.08.2019;15:25:00;6789;35.1;47
08.08.2019;15:35:00;6697;36.3;46
08.08.2019;15:45:00;6751;37.4;44
08.08.2019;15:55:00;6510;38.5;47
08.08.2019;16:05:00;6312;39.5;46
08.08.2019;16:15:00;6147;40.5;44
08.08.2019;16:25:00;5916;41.5;48
08.08.2019;16:35:00;5780;42.5;44
08.08.2019;16:45:00;5580;43.4;48
08.08.2019;16:55:00;5332;44.3;45
08.08.2019;17:05:00;5031;45.1;48
08.08.2019;17:15:00;4749;45.9;44
08.08.2019;17:25:00;4447;46.7;46
08.08.2019;17:35:00;4212;47.4;48
08.08.2019;17:45:00;3932;48.0;47
08.08.2019;17:55:00;3713;48.7;44
08.08.2019;18:05:00;3329;49.2;46
08.08.2019;18:15:00;3101;49.8;46
08.08.2019;18:25:00;2873;50.2;46
08.08.2019;18:45:00;2421;51.0;45
08.08.2019;18:55:00;1948;51.4;45
08.08.2019;19:05:00;1257;51.6;44
08.08.2019;19:15:00;776;51.8;42
08.08.2019;19:25:00;555;51.9;41
08.08.2019;19:35:00;918;52.0;41
08.08.2019;19:45:00;981;52.2;41
08.08.2019;19:55:00;742;52.3;40
08.08.2019;20:05:00;464;52.4;40
08.08.2019;20:15:00;310;52.5;40
08.08.2019;20:25:00;228;52.5;39
08.08.2019;20:35:00;171;52.6;39
08.08.2019;20:45:00;131;52.6;39
08.08.2019;20:55:00;38;52.6;39
09.08.2019;06:25:00;132;0;30
09.08.2019;06:35:00;172;0;31
09.08.2019;06:45:00;216;0;32
09.08.2019;06:55:00;270;0.1;32
09.08.2019;07:05:00;276;0.1;32
09.08.2019;07:15:00;319;0.2;33
09.08.2019;07:25:00;349;0.2;33
09.08.2019;07:35:00;428;0.3;33
09.08.2019;07:45:00;526;0.4;34
09.08.2019;07:55:00;633;0.5;34
09.08.2019;08:05:00;849;0.6;34
09.08.2019;08:15:00;952;0.8;34
09.08.2019;08:25:00;1183;0.9;34
09.08.2019;08:35:00;1219;1.1;35
09.08.2019;08:45:00;2014;1.4;35
09.08.2019;08:55:00;2542;1.8;35
09.08.2019;09:05:00;2965;2.3;37
09.08.2019;09:15:00;3334;2.8;38
09.08.2019;09:25:00;3106;3.4;39
09.08.2019;09:35:00;3731;4.0;40
09.08.2019;09:45:00;4210;4.6;42
09.08.2019;09:55:00;4573;5.4;43
09.08.2019;10:05:00;5068;6.2;45
09.08.2019;10:15:00;4041;6.9;46
09.08.2019;10:25:00;3849;7.6;46
09.08.2019;10:35:00;4689;8.4;47
09.08.2019;10:45:00;5672;9.2;46
09.08.2019;10:55:00;5752;10.2;46
09.08.2019;11:05:00;5893;11.2;47
09.08.2019;11:15:00;6069;12.2;46
09.08.2019;11:25:00;6264;13.2;45
09.08.2019;11:35:00;6335;14.2;47
09.08.2019;11:45:00;6262;15.3;44
09.08.2019;11:55:00;6586;16.3;46
09.08.2019;12:05:00;6504;17.4;47
09.08.2019;12:15:00;6678;18.5;44
09.08.2019;12:25:00;6618;19.6;47
09.08.2019;12:35:00;6929;20.7;47
09.08.2019;12:45:00;6874;21.9;44
09.08.2019;12:55:00;6982;23.0;46
09.08.2019;13:05:00;6986;24.2;47
09.08.2019;13:15:00;6999;25.3;45
09.08.2019;13:25:00;6994;26.5;45
09.08.2019;13:35:00;7016;27.6;47
09.08.2019;13:45:00;7035;28.8;46
09.08.2019;13:55:00;6966;29.9;44
09.08.2019;14:05:00;7005;31.1;47
09.08.2019;14:15:00;6929;32.3;46
09.08.2019;14:25:00;6909;33.4;44
09.08.2019;14:35:00;6865;34.5;46
09.08.2019;14:45:00;6809;35.6;47
09.08.2019;14:55:00;6714;36.8;45
09.08.2019;15:05:00;6672;37.9;45
09.08.2019;15:15:00;6701;39.0;47
09.08.2019;15:25:00;6645;40.1;45
09.08.2019;15:35:00;6549;41.2;44
09.08.2019;15:45:00;6376;42.2;48
09.08.2019;15:55:00;6229;43.3;45
09.08.2019;16:05:00;6190;44.3;45
09.08.2019;16:15:00;6113;45.3;47
09.08.2019;16:25:00;5779;46.3;44
09.08.2019;16:35:00;5569;47.2;48
09.08.2019;16:45:00;5384;48.1;45
09.08.2019;16:55:00;5177;49.0;48
09.08.2019;17:05:00;4879;49.8;44
09.08.2019;17:15:00;4555;50.5;47
09.08.2019;17:25:00;4321;51.2;47
09.08.2019;17:35:00;4164;51.9;44
09.08.2019;17:45:00;2179;52.4;45
09.08.2019;17:55:00;2154;52.7;45
09.08.2019;18:05:00;2594;53.1;45
09.08.2019;18:15:00;2584;53.6;45
09.08.2019;18:25:00;1870;53.9;45
09.08.2019;18:35:00;1368;54.2;44
09.08.2019;18:45:00;1010;54.4;43
09.08.2019;18:55:00;1003;54.6;42
09.08.2019;19:05:00;925;54.7;41
09.08.2019;19:15:00;1284;54.9;41
09.08.2019;19:25:00;1350;55.1;41
09.08.2019;19:35:00;1063;55.3;41
09.08.2019;19:45:00;652;55.5;40
09.08.2019;19:55:00;543;55.6;40
09.08.2019;20:05:00;470;55.6;40
09.08.2019;20:15:00;301;55.7;40
09.08.2019;20:25:00;206;55.7;39
09.08.2019;20:35:00;170;55.8;39
09.08.2019;20:45:00;61;55.8;39
10.08.2019;06:50:00;44;0;28
10.08.2019;07:00:00;113;0;30
10.08.2019;07:10:00;0;0;0
10.08.2019;07:30:00;15;0;29
10.08.2019;07:40:00;125;0;31
10.08.2019;07:50:00;107;0;32
10.08.2019;08:00:00;142;0;33
10.08.2019;08:10:00;378;0.1;33
10.08.2019;08:20:00;390;0.1;33
10.08.2019;08:30:00;676;0.2;34
10.08.2019;08:40:00;813;0.4;34
10.08.2019;08:50:00;757;0.5;34
10.08.2019;09:00:00;526;0.6;34
10.08.2019;09:10:00;540;0.7;35
10.08.2019;09:20:00;593;0.8;35
10.08.2019;09:30:00;693;0.9;35
10.08.2019;09:40:00;845;1.0;35
10.08.2019;09:50:00;804;1.2;35
10.08.2019;10:00:00;1226;1.4;35
10.08.2019;10:10:00;631;1.5;36
10.08.2019;10:20:00;602;1.6;36
10.08.2019;10:30:00;995;1.8;36
10.08.2019;10:40:00;791;1.9;36
10.08.2019;10:50:00;624;2.0;36
10.08.2019;11:00:00;665;2.1;36
10.08.2019;11:10:00;756;2.2;36
10.08.2019;11:20:00;427;2.3;36
10.08.2019;11:30:00;634;2.4;36
10.08.2019;11:40:00;802;2.5;36
10.08.2019;11:50:00;1073;2.7;36
10.08.2019;12:00:00;1146;2.9;36
10.08.2019;12:10:00;1451;3.1;36
10.08.2019;12:20:00;2207;3.5;36
10.08.2019;12:30:00;1649;3.8;37
10.08.2019;12:40:00;1927;4.0;37
10.08.2019;12:50:00;1734;4.3;37
10.08.2019;13:00:00;1580;4.6;37
10.08.2019;13:10:00;2114;4.9;38
10.08.2019;13:20:00;2844;5.3;38
10.08.2019;13:30:00;3781;5.9;40
10.08.2019;13:40:00;3308;6.5;41
10.08.2019;13:50:00;5289;7.2;43
10.08.2019;14:00:00;8432;8.5;47
10.08.2019;14:10:00;8197;9.9;47
10.08.2019;14:20:00;4977;10.9;44
10.08.2019;14:30:00;5626;11.7;46
10.08.2019;14:40:00;2376;12.2;46
10.08.2019;14:50:00;2856;12.7;45
10.08.2019;15:00:00;2981;13.2;45
10.08.2019;15:10:00;2960;13.7;45
10.08.2019;15:20:00;2800;14.1;45
10.08.2019;15:30:00;3045;14.7;45
10.08.2019;15:40:00;3412;15.2;45
10.08.2019;15:50:00;4913;15.9;46
10.08.2019;16:00:00;4753;16.9;44
10.08.2019;16:10:00;4352;17.6;45
10.08.2019;16:20:00;2464;18.1;45
10.08.2019;16:30:00;2441;18.6;45
10.08.2019;16:40:00;3628;19.1;45
10.08.2019;16:50:00;1257;19.3;44
10.08.2019;17:00:00;1393;19.6;43
10.08.2019;17:10:00;1630;19.8;42
10.08.2019;17:20:00;2464;20.2;42
10.08.2019;17:30:00;5360;20.8;44
10.08.2019;17:40:00;2977;21.3;44
10.08.2019;17:50:00;3597;21.9;45
10.08.2019;18:00:00;3076;22.4;45
10.08.2019;18:10:00;3390;22.9;45
10.08.2019;18:20:00;2773;23.3;45
10.08.2019;18:30:00;2023;23.6;43
10.08.2019;18:50:00;2238;24.4;43
10.08.2019;19:00:00;1878;24.7;43
10.08.2019;19:10:00;1541;25.0;42
10.08.2019;19:20:00;1346;25.2;41
10.08.2019;19:30:00;1018;25.4;41
10.08.2019;19:40:00;796;25.5;40
10.08.2019;19:50:00;479;25.6;40
10.08.2019;20:00:00;321;25.7;40
10.08.2019;20:10:00;212;25.7;39
10.08.2019;20:20:00;255;25.8;39
10.08.2019;20:30:00;212;25.8;39
10.08.2019;20:40:00;145;25.8;39
10.08.2019;20:50:00;54;25.8;38
10.08.2019;21:00:00;0;25.8;0
11.08.2019;06:25:00;99;0;30
11.08.2019;06:55:00;252;0.1;32
11.08.2019;07:05:00;287;0.1;33
11.08.2019;07:15:00;321;0.2;33
11.08.2019;07:25:00;351;0.2;33
11.08.2019;07:35:00;415;0.3;33
11.08.2019;07:45:00;514;0.4;34
11.08.2019;07:55:00;619;0.5;34
11.08.2019;08:05:00;742;0.6;34
11.08.2019;08:15:00;877;0.7;34
11.08.2019;08:25:00;1009;0.9;34
11.08.2019;08:35:00;1157;1.1;35
11.08.2019;08:45:00;1319;1.3;35
11.08.2019;08:55:00;2434;1.6;35
11.08.2019;09:05:00;2839;2.1;36
11.08.2019;09:15:00;3171;2.6;37
11.08.2019;09:25:00;3493;3.2;39
11.08.2019;09:35:00;3775;3.8;40
11.08.2019;09:45:00;4124;4.4;42
11.08.2019;09:55:00;4396;5.1;43
11.08.2019;10:05:00;4657;5.9;45
11.08.2019;10:15:00;4893;6.7;46
11.08.2019;10:25:00;5122;7.5;47
11.08.2019;10:35:00;5354;8.4;48
11.08.2019;10:45:00;5596;9.3;45
11.08.2019;10:55:00;5835;10.3;48
11.08.2019;11:05:00;6007;11.3;44
11.08.2019;11:15:00;6147;12.3;48
11.08.2019;11:25:00;6330;13.3;45
11.08.2019;11:35:00;6452;14.4;45
11.08.2019;11:45:00;6606;15.4;47
11.08.2019;11:55:00;6732;16.6;44
11.08.2019;12:05:00;6804;17.7;46
11.08.2019;12:15:00;6944;18.8;47
11.08.2019;12:25:00;7006;20.0;44
11.08.2019;12:35:00;7093;21.1;46
11.08.2019;12:45:00;7158;22.3;47
11.08.2019;12:55:00;7227;23.5;45
11.08.2019;13:05:00;7259;24.7;44
11.08.2019;13:15:00;7323;25.9;47
11.08.2019;13:25:00;7316;27.1;46
11.08.2019;13:35:00;7329;28.3;44
11.08.2019;13:45:00;7323;29.5;45
11.08.2019;13:55:00;7308;30.7;47
11.08.2019;14:05:00;7251;31.9;46
11.08.2019;14:15:00;7268;33.1;44
11.08.2019;14:25:00;7208;34.3;46
11.08.2019;14:35:00;7173;35.5;47
11.08.2019;14:45:00;7153;36.7;44
11.08.2019;14:55:00;7039;37.9;45
11.08.2019;15:05:00;6964;39.0;47
11.08.2019;15:15:00;6887;40.1;45
11.08.2019;15:25:00;6720;41.3;44
11.08.2019;15:35:00;6654;42.4;47
11.08.2019;15:45:00;6530;43.4;45
11.08.2019;15:55:00;6368;44.5;44
11.08.2019;16:05:00;6222;45.5;48
11.08.2019;16:15:00;6030;46.5;45
11.08.2019;16:25:00;5790;47.5;46
11.08.2019;16:35:00;3994;48.3;45
11.08.2019;16:45:00;5379;49.2;48
11.08.2019;16:55:00;1649;49.6;43
11.08.2019;17:05:00;1504;49.9;43
11.08.2019;17:15:00;3182;50.5;45
11.08.2019;17:25:00;2570;50.9;45
11.08.2019;17:35:00;1790;51.1;44
11.08.2019;17:45:00;3754;51.8;46
11.08.2019;17:55:00;3451;52.4;47
11.08.2019;18:05:00;3182;52.9;47
11.08.2019;18:15:00;791;53.1;45
11.08.2019;18:25:00;901;53.3;43
11.08.2019;18:35:00;252;53.4;42
11.08.2019;18:45:00;277;53.4;41
11.08.2019;18:55:00;429;53.5;41
11.08.2019;19:05:00;229;53.5;40
11.08.2019;19:15:00;187;53.6;40
11.08.2019;19:25:00;159;53.6;40
11.08.2019;19:35:00;129;53.6;40
11.08.2019;19:45:00;0;53.6;39
11.08.2019;19:55:00;0;53.6;39
11.08.2019;20:25:00;123;53.6;37
11.08.2019;20:35:00;105;53.7;37
12.08.2019;06:55:00;120;0;29
12.08.2019;07:05:00;129;0;31
12.08.2019;07:15:00;150;0;32
12.08.2019;07:25:00;231;0;32
12.08.2019;07:35:00;179;0.1;32
12.08.2019;07:45:00;164;0.1;33
12.08.2019;07:55:00;254;0.1;33
12.08.2019;08:05:00;385;0.2;33
12.08.2019;08:15:00;513;0.3;34
12.08.2019;08:25:00;456;0.4;34
12.08.2019;08:35:00;269;0.4;34
12.08.2019;08:45:00;268;0.5;34
12.08.2019;08:55:00;409;0.5;34
12.08.2019;09:05:00;289;0.6;34
12.08.2019;09:15:00;258;0.6;35
12.08.2019;09:25:00;183;0.6;35
12.08.2019;09:35:00;203;0.7;35
12.08.2019;09:45:00;223;0.7;35
12.08.2019;09:55:00;284;0.8;35
12.08.2019;10:05:00;318;0.8;35
12.08.2019;10:15:00;314;0.9;35
12.08.2019;10:25:00;311;0.9;35
12.08.2019;10:35:00;454;1.0;35
12.08.2019;10:45:00;263;1.0;35
12.08.2019;10:55:00;258;1.1;35
12.08.2019;11:05:00;240;1.1;35
12.08.2019;11:15:00;266;1.2;35
12.08.2019;11:25:00;716;1.3;35
12.08.2019;11:35:00;800;1.4;35
12.08.2019;11:45:00;1391;1.6;35
12.08.2019;11:55:00;1869;1.9;36
12.08.2019;12:05:00;1671;2.2;36
12.08.2019;12:15:00;1052;2.4;36
12.08.2019;12:25:00;490;2.5;36
12.08.2019;12:35:00;449;2.6;36
12.08.2019;12:45:00;405;2.6;36
12.08.2019;12:55:00;446;2.7;36
12.08.2019;13:05:00;375;2.8;36
12.08.2019;13:15:00;364;2.8;36
12.08.2019;13:25:00;754;2.9;36
12.08.2019;13:35:00;885;3.1;36
12.08.2019;13:45:00;3084;3.4;36
12.08.2019;13:55:00;5450;4.6;42
12.08.2019;14:05:00;2403;5.2;42
12.08.2019;14:15:00;1623;5.5;41
12.08.2019;14:25:00;1769;5.8;40
12.08.2019;14:35:00;1292;6.0;39
12.08.2019;14:45:00;2093;6.3;39
12.08.2019;14:55:00;3828;6.9;40
12.08.2019;15:05:00;3235;7.5;42
12.08.2019;15:15:00;2801;7.9;42
12.08.2019;15:25:00;3739;8.5;42
12.08.2019;15:35:00;3087;9.0;43
12.08.2019;15:45:00;2422;9.6;43
12.08.2019;15:55:00;2475;10.0;43
12.08.2019;16:05:00;1223;10.3;41
12.08.2019;16:15:00;989;10.5;40
12.08.2019;16:25:00;1082;10.6;39
12.08.2019;16:35:00;2705;11.0;40
12.08.2019;16:45:00;1930;11.3;40
12.08.2019;16:55:00;1390;11.6;40
12.08.2019;17:05:00;1853;11.9;40
12.08.2019;17:15:00;888;12.1;39
12.08.2019;17:25:00;1135;12.2;39
12.08.2019;17:35:00;1599;12.5;39
12.08.2019;17:45:00;2005;12.8;39
12.08.2019;17:55:00;967;13.0;38
12.08.2019;18:05:00;718;13.1;38
12.08.2019;18:15:00;792;13.2;38
12.08.2019;18:25:00;1481;13.5;38
12.08.2019;18:35:00;1569;13.7;38
12.08.2019;18:45:00;1736;14.0;38
12.08.2019;18:55:00;897;14.2;38
12.08.2019;19:05:00;847;14.3;38
12.08.2019;19:15:00;515;14.4;38
12.08.2019;19:25:00;329;14.5;38
12.08.2019;19:35:00;376;14.5;37
12.08.2019;19:45:00;480;14.6;37
12.08.2019;19:55:00;365;14.7;37
12.08.2019;20:05:00;443;14.7;37
12.08.2019;20:15:00;368;14.8;37
12.08.2019;20:25:00;277;14.9;37
12.08.2019;20:35:00;151;14.9;37
12.08.2019;20:45:00;42;14.9;37
13.08.2019;06:35:00;179;0;30
13.08.2019;06:45:00;199;0;31
13.08.2019;06:55:00;249;0;31
13.08.2019;07:05:00;324;0.1;32
13.08.2019;07:15:00;382;0.2;32
13.08.2019;07:25:00;432;0.2;32
13.08.2019;07:35:00;562;0.3;33
13.08.2019;07:45:00;670;0.4;33
13.08.2019;07:55:00;802;0.5;33
13.08.2019;08:05:00;730;0.7;33
13.08.2019;08:15:00;906;0.8;34
13.08.2019;08:25:00;1134;1.0;34
13.08.2019;08:35:00;1097;1.2;34
13.08.2019;08:45:00;1021;1.3;34
13.08.2019;08:55:00;1168;1.5;34
13.08.2019;09:05:00;1322;1.7;35
13.08.2019;09:15:00;1850;2.0;35
13.08.2019;09:25:00;2495;2.4;35
13.08.2019;09:35:00;2882;2.9;36
13.08.2019;09:45:00;2684;3.3;37
13.08.2019;09:55:00;3300;3.9;39
13.08.2019;10:05:00;4476;4.5;40
13.08.2019;10:15:00;3483;5.2;42
13.08.2019;10:25:00;5225;6.1;44
13.08.2019;10:35:00;4647;7.0;47
13.08.2019;10:45:00;4150;7.6;46
13.08.2019;10:55:00;2831;8.1;45
13.08.2019;11:05:00;1616;8.4;43
13.08.2019;11:15:00;2813;8.8;43
13.08.2019;11:25:00;2079;9.2;42
13.08.2019;11:35:00;2190;9.6;42
13.08.2019;11:45:00;1644;9.9;41
13.08.2019;11:55:00;1693;10.1;40
13.08.2019;12:05:00;2302;10.5;40
13.08.2019;12:15:00;2827;10.9;41
13.08.2019;12:25:00;3214;11.4;41
13.08.2019;12:35:00;3880;12.0;43
13.08.2019;12:45:00;5863;12.9;45
13.08.2019;12:55:00;8201;14.1;46
14.08.2019;06:40:00;227;0;30
14.08.2019;06:50:00;290;0;31
14.08.2019;07:00:00;314;0.1;31
14.08.2019;07:10:00;345;0.2;32
14.08.2019;07:20:00;354;0.2;32
14.08.2019;07:30:00;359;0.3;32
14.08.2019;07:40:00;434;0.3;33
14.08.2019;07:50:00;581;0.4;33
14.08.2019;08:00:00;574;0.5;33
14.08.2019;08:10:00;696;0.6;33
14.08.2019;08:20:00;1116;0.8;33
14.08.2019;08:30:00;1634;1.1;34
14.08.2019;08:40:00;1827;1.3;34
14.08.2019;08:50:00;2103;1.7;34
14.08.2019;09:00:00;2577;2.1;35
14.08.2019;09:10:00;2985;2.5;36
14.08.2019;09:20:00;3347;3.1;38
14.08.2019;09:30:00;3663;3.7;39
14.08.2019;09:40:00;4026;4.3;40
14.08.2019;09:50:00;4346;5.0;42
14.08.2019;10:00:00;4636;5.8;43
14.08.2019;10:10:00;4899;6.6;45
14.08.2019;10:20:00;5183;7.4;46
14.08.2019;10:30:00;5445;8.3;48
14.08.2019;10:40:00;5731;9.2;44
14.08.2019;10:50:00;5916;10.2;47
14.08.2019;11:00:00;6139;11.2;45
14.08.2019;11:10:00;6302;12.2;47
14.08.2019;11:20:00;6407;13.3;44
14.08.2019;11:30:00;6873;14.4;47
14.08.2019;11:40:00;6893;15.5;45
14.08.2019;11:50:00;6943;16.7;44
14.08.2019;12:00:00;7200;17.8;47
14.08.2019;12:10:00;4236;18.7;44
14.08.2019;12:20:00;7685;20.1;44
14.08.2019;12:30:00;1868;20.5;43
14.08.2019;12:40:00;2514;20.9;43
14.08.2019;12:50:00;6787;22.1;45
14.08.2019;13:00:00;2257;22.7;44
14.08.2019;13:10:00;3254;23.1;44
14.08.2019;13:20:00;7260;24.4;45
14.08.2019;13:30:00;3064;25.1;45
14.08.2019;13:40:00;2584;25.6;45
14.08.2019;13:50:00;2755;26.0;45
14.08.2019;14:00:00;2724;26.4;44
14.08.2019;14:10:00;7795;27.5;47
14.08.2019;14:20:00;7838;28.8;46
14.08.2019;14:30:00;7399;30.0;44
14.08.2019;14:40:00;7613;31.1;47
14.08.2019;14:50:00;7625;32.2;46
14.08.2019;15:00:00;7338;33.5;44
14.08.2019;15:10:00;7337;34.7;45
14.08.2019;15:20:00;5801;35.8;47
14.08.2019;15:30:00;2134;36.1;42
14.08.2019;15:40:00;5712;36.8;46
14.08.2019;15:50:00;7018;37.7;47
14.08.2019;16:00:00;6547;38.8;46
14.08.2019;16:10:00;6367;39.8;44
14.08.2019;16:20:00;6152;40.8;48
14.08.2019;16:30:00;2962;41.6;43
14.08.2019;16:40:00;5069;42.5;47
14.08.2019;16:50:00;5611;43.4;44
14.08.2019;17:00:00;5156;44.3;46
14.08.2019;17:10:00;4923;45.1;47
14.08.2019;17:20:00;4539;45.9;44
14.08.2019;17:30:00;4280;46.6;47
14.08.2019;17:40:00;4004;47.3;48
14.08.2019;17:50:00;3783;47.9;48
14.08.2019;18:00:00;3528;48.5;48
14.08.2019;18:10:00;3271;49.1;48
14.08.2019;18:20:00;2986;49.6;47
14.08.2019;18:40:00;2365;50.4;46
14.08.2019;18:45:00;2172;50.6;45
14.08.2019;18:55:00;1820;50.9;44
14.08.2019;19:05:00;1502;51.2;43
14.08.2019;19:15:00;1239;51.4;42
14.08.2019;19:25:00;964;51.6;41
14.08.2019;19:35:00;714;51.7;40
14.08.2019;19:45:00;507;51.8;40
14.08.2019;19:55:00;369;51.9;40
14.08.2019;20:05:00;283;51.9;39
14.08.2019;20:15:00;215;51.9;39
14.08.2019;20:25:00;166;52.0;39
14.08.2019;20:35:00;126;52.0;39
14.08.2019;20:45:00;0;52.0;38
14.08.2019;20:55:00;0;52.0;0
15.08.2019;06:30:00;133;0;29
15.08.2019;06:40:00;181;0;30
15.08.2019;06:50:00;228;0;31
15.08.2019;07:00:00;268;0.1;31
15.08.2019;07:10:00;324;0.1;32
15.08.2019;07:20:00;502;0.2;32
15.08.2019;07:30:00;540;0.3;32
15.08.2019;07:40:00;804;0.4;33
15.08.2019;07:50:00;1054;0.6;33
15.08.2019;08:00:00;814;0.7;33
15.08.2019;08:10:00;602;0.8;33
15.08.2019;08:20:00;826;0.9;33
15.08.2019;08:30:00;941;1.1;34
15.08.2019;08:40:00;847;1.2;34
15.08.2019;08:50:00;1277;1.4;34
15.08.2019;09:00:00;1276;1.7;34
15.08.2019;09:10:00;1655;1.9;34
15.08.2019;09:20:00;2109;2.2;35
15.08.2019;09:30:00;2050;2.6;35
15.08.2019;09:40:00;2655;3.0;36
15.08.2019;09:50:00;2689;3.4;37
15.08.2019;10:00:00;2948;3.9;39
15.08.2019;10:10:00;1281;4.2;38
15.08.2019;10:20:00;1541;4.4;37
15.08.2019;10:30:00;2245;4.8;37
15.08.2019;10:40:00;3387;5.3;39
15.08.2019;10:50:00;2809;5.7;39
15.08.2019;11:00:00;1833;6.1;39
15.08.2019;11:10:00;1490;6.3;38
15.08.2019;11:20:00;2527;6.6;38
15.08.2019;11:30:00;2967;7.1;39
15.08.2019;11:40:00;3315;7.6;40
15.08.2019;11:50:00;2279;8.0;40
15.08.2019;12:00:00;1907;8.4;40
15.08.2019;12:10:00;1559;8.7;39
15.08.2019;12:20:00;1207;8.9;39
15.08.2019;12:30:00;1436;9.1;38
15.08.2019;12:40:00;3198;9.5;39
15.08.2019;12:50:00;5014;10.2;41
15.08.2019;13:00:00;2566;10.7;42
15.08.2019;13:10:00;7537;11.9;47
15.08.2019;13:20:00;7911;13.3;45
15.08.2019;13:30:00;8433;14.4;46
15.08.2019;13:40:00;6474;15.6;47
15.08.2019;13:50:00;6479;16.6;47
15.08.2019;14:00:00;6853;17.8;47
15.08.2019;14:10:00;4657;18.8;43
15.08.2019;14:20:00;2743;19.3;44
15.08.2019;14:30:00;1285;19.6;42
15.08.2019;14:40:00;523;19.7;41
15.08.2019;14:50:00;1711;19.9;41
15.08.2019;15:00:00;1375;20.1;40
15.08.2019;15:10:00;2440;20.5;40
15.08.2019;15:20:00;4811;21.1;43
15.08.2019;15:30:00;7010;22.1;46
15.08.2019;15:40:00;4445;22.8;47
15.08.2019;15:50:00;5595;23.7;44
15.08.2019;16:00:00;3439;24.5;46
15.08.2019;16:10:00;5773;25.2;47
15.08.2019;16:20:00;4190;26.1;43
15.08.2019;16:30:00;4950;26.9;46
15.08.2019;16:40:00;5569;27.9;46
15.08.2019;16:50:00;5793;28.8;46
15.08.2019;17:00:00;5211;29.7;47
15.08.2019;17:10:00;4876;30.4;44
15.08.2019;17:20:00;4657;31.2;47
15.08.2019;17:30:00;4324;31.9;48
15.08.2019;17:40:00;4165;32.6;48
15.08.2019;17:50:00;3550;33.2;48
15.08.2019;18:00:00;2854;33.7;47
15.08.2019;18:10:00;3592;34.2;46
15.08.2019;18:20:00;1052;34.4;44
15.08.2019;18:40:00;603;34.7;41
15.08.2019;18:45:00;600;34.7;41
15.08.2019;18:55:00;898;34.9;40
15.08.2019;19:05:00;623;35.0;40
15.08.2019;19:15:00;657;35.1;39
15.08.2019;19:25:00;949;35.2;39
15.08.2019;19:35:00;453;35.3;39
15.08.2019;19:45:00;290;35.4;39
15.08.2019;19:55:00;295;35.4;38
15.08.2019;20:05:00;249;35.5;38
15.08.2019;20:15:00;170;35.5;38
15.08.2019;20:25:00;134;35.5;38
15.08.2019;20:35:00;63;35.6;37
16.08.2019;06:35:00;140;0;29
16.08.2019;06:45:00;191;0;30
16.08.2019;06:55:00;245;0;31
16.08.2019;07:05:00;297;0.1;31
16.08.2019;07:15:00;343;0.1;32
16.08.2019;07:25:00;387;0.2;32
16.08.2019;07:35:00;432;0.3;32
16.08.2019;07:45:00;497;0.3;32
16.08.2019;07:55:00;641;0.4;33
16.08.2019;08:05:00;760;0.6;33
16.08.2019;08:15:00;905;0.7;33
16.08.2019;08:25:00;1047;0.9;33
16.08.2019;08:35:00;1189;1.1;34
16.08.2019;08:45:00;1347;1.3;34
16.08.2019;08:55:00;2174;1.6;34
16.08.2019;09:05:00;2657;2.0;35
16.08.2019;09:15:00;3110;2.5;36
16.08.2019;09:25:00;3650;3.1;38
16.08.2019;09:35:00;1011;3.4;37
16.08.2019;09:45:00;2001;3.7;37
16.08.2019;09:55:00;4526;4.5;40
16.08.2019;10:05:00;5099;5.3;42
16.08.2019;10:15:00;1823;5.9;42
16.08.2019;10:25:00;2732;6.3;41
16.08.2019;10:35:00;5712;7.2;44
16.08.2019;10:45:00;6339;8.2;47
16.08.2019;10:55:00;4514;8.9;47
16.08.2019;11:05:00;5847;9.9;44
16.08.2019;11:15:00;6338;10.9;48
16.08.2019;11:25:00;6987;11.8;46
16.08.2019;11:35:00;5190;12.7;44
16.08.2019;11:45:00;7216;13.9;46
16.08.2019;11:55:00;5335;14.8;45
16.08.2019;12:05:00;2059;15.3;45
16.08.2019;12:15:00;7933;16.6;45
16.08.2019;12:25:00;7266;17.8;47
16.08.2019;12:35:00;7586;19.1;47
16.08.2019;12:45:00;5820;20.2;45
16.08.2019;12:55:00;7921;21.4;45
16.08.2019;13:05:00;7491;22.7;47
16.08.2019;13:15:00;6411;23.8;46
16.08.2019;13:25:00;7002;24.9;44
16.08.2019;13:35:00;6300;25.9;47
16.08.2019;13:45:00;7858;27.2;46
16.08.2019;13:55:00;7486;28.4;44
16.08.2019;14:05:00;7294;29.6;45
16.08.2019;14:15:00;7042;30.8;47
16.08.2019;14:25:00;6651;31.9;45
16.08.2019;14:35:00;5220;32.6;46
16.08.2019;14:45:00;5340;33.6;44
16.08.2019;14:55:00;4316;34.5;47
16.08.2019;15:05:00;4525;35.1;47
16.08.2019;15:15:00;5691;36.2;44
16.08.2019;15:25:00;6025;37.1;48
16.08.2019;15:35:00;5840;38.1;44
16.08.2019;15:45:00;6263;39.1;47
16.08.2019;15:55:00;5867;40.1;46
16.08.2019;16:05:00;5994;41.1;44
16.08.2019;16:15:00;5604;42.1;47
16.08.2019;16:25:00;5732;43.1;44
16.08.2019;16:35:00;4926;43.9;47
16.08.2019;16:45:00;5776;44.9;44
16.08.2019;16:55:00;5158;45.8;47
16.08.2019;17:05:00;4167;46.6;44
16.08.2019;17:15:00;3736;47.1;43
16.08.2019;17:25:00;4525;47.9;46
16.08.2019;17:35:00;4153;48.6;48
16.08.2019;17:45:00;3924;49.2;48
16.08.2019;17:55:00;3509;49.8;48
16.08.2019;18:05:00;3190;50.3;48
16.08.2019;18:15:00;3039;50.8;47
16.08.2019;18:25:00;2701;51.3;47
16.08.2019;18:35:00;2700;51.7;46
16.08.2019;18:55:00;1787;52.4;44
16.08.2019;19:05:00;1307;52.6;43
16.08.2019;19:15:00;1155;52.8;42
16.08.2019;19:25:00;937;53.0;41
16.08.2019;19:35:00;751;53.1;40
16.08.2019;19:45:00;460;53.2;40
16.08.2019;19:55:00;344;53.3;40
16.08.2019;20:05:00;251;53.3;39
16.08.2019;20:15:00;177;53.3;39
16.08.2019;20:25:00;137;53.4;39
16.08.2019;20:35:00;105;53.4;38
16.08.2019;20:45:00;0;53.4;0
16.08.2019;20:55:00;0;53.4;0
17.08.2019;06:40:00;119;0;29
17.08.2019;06:50:00;224;0;30
17.08.2019;07:00:00;292;0;31
17.08.2019;07:10:00;276;0.1;31
17.08.2019;07:20:00;349;0.1;32
17.08.2019;07:30:00;514;0.2;32
17.08.2019;07:40:00;725;0.3;32
17.08.2019;07:50:00;755;0.4;33
17.08.2019;08:00:00;1151;0.6;33
17.08.2019;08:10:00;1237;0.8;33
17.08.2019;08:20:00;1411;1.0;33
17.08.2019;08:30:00;1300;1.3;34
17.08.2019;08:40:00;1415;1.5;34
17.08.2019;08:50:00;1468;1.7;34
17.08.2019;09:00:00;1692;2.0;34
17.08.2019;09:10:00;3300;2.5;35
17.08.2019;09:20:00;2437;2.9;36
17.08.2019;09:30:00;1794;3.3;37
17.08.2019;09:40:00;3557;3.7;37
17.08.2019;09:50:00;2269;4.2;38
17.08.2019;10:00:00;2680;4.6;38
17.08.2019;10:10:00;2477;5.0;39
17.08.2019;10:20:00;2639;5.4;39
17.08.2019;10:30:00;2748;5.9;40
17.08.2019;10:40:00;2149;6.3;39
17.08.2019;10:50:00;2118;6.6;39
17.08.2019;11:00:00;2021;6.9;39
17.08.2019;11:10:00;2552;7.4;39
17.08.2019;11:20:00;2308;7.7;40
17.08.2019;11:30:00;2193;8.1;40
17.08.2019;11:40:00;2116;8.5;40
17.08.2019;11:50:00;2562;8.8;40
17.08.2019;12:00:00;3905;9.4;40
17.08.2019;12:10:00;3450;10.1;43
17.08.2019;12:20:00;4986;10.8;44
17.08.2019;12:30:00;6090;12.0;45
17.08.2019;12:40:00;4494;12.8;45
17.08.2019;12:50:00;3783;13.4;45
17.08.2019;13:00:00;2873;13.9;45
17.08.2019;13:10:00;1987;14.2;43
17.08.2019;13:20:00;1603;14.5;42
17.08.2019;13:30:00;2813;14.9;42
17.08.2019;13:40:00;3016;15.4;43
17.08.2019;13:50:00;4649;16.1;44
17.08.2019;14:00:00;3134;16.6;45
17.08.2019;14:10:00;3497;17.2;45
17.08.2019;14:20:00;3374;17.8;45
17.08.2019;14:30:00;1977;18.1;44
17.08.2019;14:40:00;2540;18.5;43
17.08.2019;14:50:00;2466;18.9;43
17.08.2019;15:00:00;3272;19.4;43
17.08.2019;15:10:00;3214;20.0;44
17.08.2019;15:20:00;3455;20.5;44
17.08.2019;15:30:00;4557;21.2;45
17.08.2019;15:40:00;2221;21.7;45
17.08.2019;15:50:00;2957;22.2;45
17.08.2019;16:00:00;3483;22.7;45
17.08.2019;16:10:00;2719;23.2;45
17.08.2019;16:20:00;3388;23.7;45
17.08.2019;16:30:00;2397;24.1;44
17.08.2019;16:40:00;2078;24.6;43
17.08.2019;16:50:00;1529;24.8;42
17.08.2019;17:00:00;1497;25.1;42
17.08.2019;17:10:00;1496;25.3;41
17.08.2019;17:20:00;1457;25.5;40
17.08.2019;17:30:00;1714;25.8;40
17.08.2019;17:40:00;1071;26.0;40
17.08.2019;17:50:00;866;26.2;39
17.08.2019;18:00:00;787;26.3;39
17.08.2019;18:10:00;732;26.4;39
17.08.2019;18:20:00;587;26.5;38
17.08.2019;18:30:00;746;26.6;38
17.08.2019;18:40:00;551;26.7;38
17.08.2019;18:50:00;851;26.9;38
17.08.2019;19:00:00;1028;27.0;38
17.08.2019;19:10:00;836;27.2;38
17.08.2019;19:20:00;681;27.3;37
17.08.2019;19:30:00;502;27.4;37
17.08.2019;19:40:00;296;27.4;37
17.08.2019;19:50:00;230;27.5;37
17.08.2019;20:00:00;249;27.5;37
17.08.2019;20:10:00;182;27.6;37
17.08.2019;20:20:00;132;27.6;37
17.08.2019;20:30:00;89;27.6;37
17.08.2019;20:40:00;0;27.6;0
17.08.2019;20:50:00;0;27.6;0
18.08.2019;06:40:00;147;0;30
18.08.2019;06:50:00;188;0;31
18.08.2019;07:00:00;228;0;31
18.08.2019;07:10:00;267;0.1;32
18.08.2019;07:20:00;298;0.1;32
18.08.2019;07:30:00;331;0.2;32
18.08.2019;07:40:00;362;0.2;32
18.08.2019;07:50:00;466;0.3;33
18.08.2019;08:00:00;597;0.4;33
18.08.2019;08:10:00;714;0.5;33
18.08.2019;08:20:00;842;0.6;33
18.08.2019;08:30:00;987;0.8;34
18.08.2019;08:40:00;1139;1.0;34
18.08.2019;08:50:00;1302;1.2;34
18.08.2019;09:00:00;2434;1.6;34
18.08.2019;09:10:00;2783;2.0;35
18.08.2019;09:20:00;3144;2.5;37
18.08.2019;09:30:00;3573;3.1;38
18.08.2019;09:40:00;3851;3.7;40
18.08.2019;09:50:00;4122;4.4;41
18.08.2019;10:00:00;4372;5.1;42
18.08.2019;10:10:00;4637;5.8;44
18.08.2019;10:20:00;4879;6.6;45
18.08.2019;10:30:00;5100;7.5;47
18.08.2019;10:40:00;5328;8.3;48
18.08.2019;10:50:00;5567;9.2;44
18.08.2019;11:00:00;5736;10.2;47
18.08.2019;11:10:00;5863;11.2;46
18.08.2019;11:20:00;6011;12.1;46
18.08.2019;11:30:00;6140;13.1;45
18.08.2019;11:40:00;6292;14.2;47
18.08.2019;11:50:00;6419;15.2;44
18.08.2019;12:00:00;6496;16.3;47
18.08.2019;12:10:00;6606;17.4;46
18.08.2019;12:20:00;6698;18.5;44
18.08.2019;12:30:00;6738;19.6;47
18.08.2019;12:40:00;6786;20.7;46
18.08.2019;12:50:00;6872;21.8;44
18.08.2019;13:00:00;6903;23.0;46
18.08.2019;13:10:00;6916;24.1;47
18.08.2019;13:20:00;6960;25.3;45
18.08.2019;13:30:00;6935;26.4;45
18.08.2019;13:40:00;6959;27.6;47
18.08.2019;13:50:00;6943;28.7;46
18.08.2019;14:00:00;6927;29.8;44
18.08.2019;14:10:00;6880;31.0;46
18.08.2019;14:20:00;6863;32.1;47
18.08.2019;14:30:00;6797;33.2;44
18.08.2019;14:40:00;6713;34.4;45
18.08.2019;14:50:00;6658;35.5;47
18.08.2019;15:00:00;6584;36.5;45
18.08.2019;15:10:00;6480;37.6;44
18.08.2019;15:20:00;6367;38.7;48
18.08.2019;15:30:00;6287;39.7;45
18.08.2019;15:40:00;6000;40.7;45
18.08.2019;15:50:00;6044;41.7;47
18.08.2019;16:00:00;5880;42.7;44
18.08.2019;16:10:00;5871;43.7;48
18.08.2019;16:20:00;5869;44.6;44
18.08.2019;16:30:00;5827;45.6;47
18.08.2019;16:40:00;5366;46.5;45
18.08.2019;16:50:00;5046;47.3;48
18.08.2019;17:00:00;4736;48.1;44
18.08.2019;17:10:00;4496;48.9;47
18.08.2019;17:20:00;4191;49.6;48
