Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.08.2019;17:30:00;3941;50.2;48
18.08.2019;17:40:00;3634;50.9;44
18.08.2019;17:50:00;3424;51.4;45
18.08.2019;18:00:00;3166;52.0;46
18.08.2019;18:10:00;2928;52.5;46
18.08.2019;18:20:00;2666;52.9;46
18.08.2019;18:30:00;2359;53.3;45
18.08.2019;18:40:00;2004;53.7;45
18.08.2019;18:50:00;1731;54.0;44
18.08.2019;19:00:00;1421;54.2;43
18.08.2019;19:10:00;1166;54.4;42
18.08.2019;19:20:00;887;54.6;41
18.08.2019;19:30:00;584;54.7;40
18.08.2019;19:40:00;269;54.7;40
18.08.2019;19:50:00;198;54.8;40
18.08.2019;20:00:00;159;54.8;40
18.08.2019;20:10:00;150;54.8;39
18.08.2019;20:20:00;131;54.8;39
18.08.2019;20:30:00;79;54.9;39
19.08.2019;07:20:00;146;0;31
19.08.2019;07:30:00;191;0;31
19.08.2019;07:40:00;247;0;32
19.08.2019;07:50:00;465;0.1;32
19.08.2019;08:00:00;720;0.2;32
19.08.2019;08:10:00;1071;0.4;33
19.08.2019;08:20:00;1207;0.6;33
19.08.2019;08:30:00;980;0.8;33
19.08.2019;08:40:00;1194;1.0;34
19.08.2019;08:50:00;1560;1.2;34
19.08.2019;09:00:00;1185;1.4;34
19.08.2019;09:10:00;1091;1.6;34
19.08.2019;09:20:00;1490;1.8;35
19.08.2019;09:30:00;1690;2.1;35
19.08.2019;09:40:00;1621;2.4;35
19.08.2019;09:50:00;1501;2.6;35
19.08.2019;10:00:00;1463;2.8;35
19.08.2019;10:10:00;1688;3.1;36
19.08.2019;10:20:00;2211;3.5;36
19.08.2019;10:30:00;2131;3.8;37
19.08.2019;10:40:00;2407;4.2;37
19.08.2019;10:50:00;2514;4.6;38
19.08.2019;11:00:00;3000;5.1;39
19.08.2019;11:10:00;3170;5.6;40
19.08.2019;11:20:00;2895;6.1;40
19.08.2019;11:30:00;2074;6.5;40
19.08.2019;11:40:00;1810;6.8;40
19.08.2019;11:50:00;4465;7.3;40
19.08.2019;12:00:00;7422;8.3;45
19.08.2019;12:10:00;3182;9.0;45
19.08.2019;12:20:00;4832;9.6;46
19.08.2019;12:30:00;5575;10.5;47
19.08.2019;12:40:00;6151;11.6;44
19.08.2019;12:50:00;3150;12.3;45
19.08.2019;13:00:00;2456;12.8;44
19.08.2019;13:10:00;2628;13.2;44
19.08.2019;13:20:00;2901;13.7;44
19.08.2019;13:30:00;4094;14.3;45
19.08.2019;13:40:00;4087;15.0;46
19.08.2019;13:50:00;4887;15.8;47
19.08.2019;14:00:00;5146;16.7;44
19.08.2019;14:10:00;5502;17.6;47
19.08.2019;14:20:00;3998;18.5;43
19.08.2019;14:30:00;3355;19.1;45
19.08.2019;14:40:00;2885;19.7;45
19.08.2019;14:50:00;4201;20.3;45
19.08.2019;15:00:00;7304;21.4;45
19.08.2019;15:10:00;5124;22.4;47
19.08.2019;15:20:00;2764;22.9;46
19.08.2019;15:30:00;3901;23.4;46
19.08.2019;15:40:00;5234;24.1;46
19.08.2019;15:50:00;7475;25.3;45
19.08.2019;16:00:00;4019;25.9;46
19.08.2019;16:10:00;3256;26.4;46
19.08.2019;16:20:00;3775;27.0;46
19.08.2019;16:30:00;3047;27.7;48
19.08.2019;16:40:00;1670;28.0;45
19.08.2019;16:50:00;1389;28.2;44
19.08.2019;17:00:00;1713;28.5;43
19.08.2019;17:10:00;1566;28.8;42
19.08.2019;17:20:00;2044;29.1;42
19.08.2019;17:30:00;1563;29.4;42
19.08.2019;17:40:00;1994;29.7;42
19.08.2019;17:50:00;1067;29.9;41
19.08.2019;18:00:00;684;30.0;40
19.08.2019;18:10:00;337;30.1;39
19.08.2019;18:20:00;167;30.1;39
19.08.2019;18:30:00;692;30.3;39
19.08.2019;18:40:00;1458;30.5;39
19.08.2019;18:50:00;1494;30.7;39
19.08.2019;19:00:00;1353;31.0;39
19.08.2019;19:10:00;805;31.1;38
19.08.2019;19:20:00;419;31.2;38
19.08.2019;19:30:00;339;31.3;38
19.08.2019;19:40:00;207;31.3;38
19.08.2019;19:50:00;125;31.3;38
19.08.2019;20:00:00;0;31.3;37
20.08.2019;06:45:00;90;0;27
20.08.2019;06:55:00;130;0;29
20.08.2019;07:05:00;159;0;31
20.08.2019;07:15:00;216;0;31
20.08.2019;07:25:00;234;0.1;32
20.08.2019;07:35:00;305;0.1;32
20.08.2019;07:45:00;343;0.2;32
20.08.2019;07:55:00;486;0.3;33
20.08.2019;08:05:00;541;0.3;33
20.08.2019;08:15:00;544;0.4;33
20.08.2019;08:25:00;534;0.5;33
20.08.2019;08:35:00;518;0.6;33
20.08.2019;08:45:00;385;0.7;34
20.08.2019;08:55:00;350;0.7;34
20.08.2019;09:05:00;377;0.8;34
20.08.2019;09:15:00;493;0.9;34
20.08.2019;09:25:00;525;0.9;34
20.08.2019;09:35:00;492;1.0;34
20.08.2019;09:45:00;563;1.1;34
20.08.2019;09:55:00;571;1.2;34
20.08.2019;10:05:00;647;1.3;34
20.08.2019;10:15:00;591;1.4;35
20.08.2019;10:25:00;778;1.5;35
20.08.2019;10:35:00;909;1.7;35
20.08.2019;10:45:00;368;1.7;35
20.08.2019;10:55:00;409;1.8;35
20.08.2019;11:05:00;556;1.9;35
20.08.2019;11:15:00;816;2.0;35
20.08.2019;11:25:00;679;2.1;35
20.08.2019;11:35:00;689;2.2;35
20.08.2019;11:45:00;568;2.3;35
20.08.2019;11:55:00;812;2.5;35
20.08.2019;12:05:00;476;2.6;35
20.08.2019;12:15:00;348;2.6;35
20.08.2019;12:25:00;268;2.7;35
20.08.2019;12:35:00;584;2.7;35
20.08.2019;12:45:00;738;2.9;35
20.08.2019;12:55:00;1196;3.0;35
20.08.2019;13:05:00;1654;3.3;35
20.08.2019;13:15:00;966;3.5;35
20.08.2019;13:25:00;850;3.6;35
20.08.2019;13:35:00;722;3.7;36
20.08.2019;13:45:00;805;3.8;36
20.08.2019;13:55:00;1371;4.1;36
20.08.2019;14:05:00;1363;4.3;36
20.08.2019;14:15:00;2202;4.6;36
20.08.2019;14:25:00;1491;4.9;36
20.08.2019;14:35:00;1129;5.1;36
20.08.2019;14:45:00;1142;5.3;36
20.08.2019;14:55:00;1094;5.5;36
20.08.2019;15:05:00;1348;5.7;36
20.08.2019;15:15:00;932;5.9;36
20.08.2019;15:25:00;386;6.0;36
20.08.2019;15:35:00;301;6.1;36
20.08.2019;15:45:00;467;6.1;36
20.08.2019;15:55:00;583;6.2;36
20.08.2019;16:05:00;478;6.3;36
20.08.2019;16:15:00;686;6.4;36
20.08.2019;16:25:00;619;6.5;36
20.08.2019;16:35:00;495;6.6;36
20.08.2019;16:45:00;429;6.7;36
20.08.2019;16:55:00;479;6.7;36
20.08.2019;17:05:00;686;6.8;36
20.08.2019;17:15:00;538;6.9;36
20.08.2019;17:25:00;633;7.0;36
20.08.2019;17:35:00;733;7.2;36
20.08.2019;17:45:00;408;7.2;36
20.08.2019;17:55:00;388;7.3;36
20.08.2019;18:05:00;251;7.4;36
20.08.2019;18:15:00;266;7.4;36
20.08.2019;18:25:00;421;7.5;35
20.08.2019;18:35:00;313;7.5;35
20.08.2019;18:45:00;218;7.6;35
20.08.2019;18:55:00;178;7.6;35
20.08.2019;19:05:00;144;7.6;35
20.08.2019;19:15:00;142;7.6;35
20.08.2019;19:25:00;164;7.7;35
20.08.2019;19:35:00;136;7.7;35
20.08.2019;19:45:00;139;7.7;35
20.08.2019;19:55:00;117;7.7;35
20.08.2019;20:05:00;105;7.7;35
20.08.2019;20:15:00;0;7.7;0
20.08.2019;20:25:00;0;7.7;0
21.08.2019;06:45:00;145;0;29
21.08.2019;06:55:00;189;0;30
21.08.2019;07:05:00;227;0;30
21.08.2019;07:15:00;286;0.1;31
21.08.2019;07:25:00;382;0.1;31
21.08.2019;07:35:00;507;0.2;32
21.08.2019;07:45:00;890;0.4;32
21.08.2019;07:55:00;779;0.5;32
21.08.2019;08:05:00;822;0.6;32
21.08.2019;08:15:00;990;0.8;33
21.08.2019;08:25:00;1077;1.0;33
21.08.2019;08:35:00;1193;1.2;33
21.08.2019;08:45:00;1451;1.4;33
21.08.2019;08:55:00;1811;1.6;34
21.08.2019;09:05:00;2059;2.0;34
21.08.2019;09:15:00;3148;2.4;35
21.08.2019;09:25:00;4189;3.0;37
21.08.2019;09:35:00;2962;3.6;39
21.08.2019;09:45:00;2184;3.9;38
21.08.2019;09:55:00;3426;4.4;38
21.08.2019;10:05:00;3737;5.0;40
21.08.2019;10:15:00;3386;5.7;41
21.08.2019;10:25:00;2776;6.2;41
21.08.2019;10:35:00;3844;6.8;42
21.08.2019;10:45:00;1791;7.2;41
21.08.2019;10:55:00;3287;7.7;41
21.08.2019;11:05:00;4824;8.6;44
21.08.2019;11:15:00;3251;9.2;44
21.08.2019;11:25:00;2794;9.6;43
21.08.2019;11:35:00;3735;10.2;43
21.08.2019;11:45:00;5080;11.0;45
21.08.2019;11:55:00;2380;11.4;44
21.08.2019;12:05:00;3226;12.0;44
21.08.2019;12:15:00;4554;12.7;45
21.08.2019;12:25:00;4285;13.3;45
21.08.2019;12:35:00;2934;13.9;45
21.08.2019;12:45:00;2661;14.4;44
21.08.2019;12:55:00;2743;14.8;44
21.08.2019;13:05:00;4210;15.4;44
21.08.2019;13:15:00;2665;15.9;44
21.08.2019;13:25:00;3447;16.4;44
21.08.2019;13:35:00;3273;16.9;44
21.08.2019;13:45:00;3852;17.6;45
21.08.2019;13:55:00;3871;18.3;46
21.08.2019;14:05:00;4584;19.0;47
21.08.2019;14:15:00;4951;20.1;44
21.08.2019;14:25:00;3941;20.7;44
21.08.2019;14:35:00;3636;21.5;46
21.08.2019;14:45:00;3400;22.0;46
21.08.2019;14:55:00;4518;22.7;46
21.08.2019;15:05:00;4397;23.4;47
21.08.2019;15:15:00;2866;24.0;47
21.08.2019;15:25:00;4443;24.8;48
21.08.2019;15:35:00;3292;25.3;47
21.08.2019;15:45:00;3196;25.8;47
21.08.2019;15:55:00;2965;26.3;46
21.08.2019;16:05:00;1594;26.6;44
21.08.2019;16:15:00;2365;27.0;43
21.08.2019;16:25:00;3747;27.6;45
21.08.2019;16:35:00;2280;28.1;44
21.08.2019;16:45:00;2803;28.5;44
21.08.2019;16:55:00;3895;29.2;46
21.08.2019;17:05:00;3283;29.9;46
21.08.2019;17:15:00;1906;30.2;44
21.08.2019;17:25:00;1589;30.6;43
21.08.2019;17:35:00;2161;30.9;43
21.08.2019;17:45:00;1909;31.3;42
21.08.2019;17:55:00;1105;31.5;41
21.08.2019;18:05:00;1514;31.7;40
21.08.2019;18:15:00;1187;31.9;40
21.08.2019;18:25:00;1200;32.1;39
21.08.2019;18:35:00;1506;32.4;39
21.08.2019;18:45:00;752;32.5;38
21.08.2019;18:55:00;687;32.6;38
21.08.2019;19:15:00;432;32.8;38
21.08.2019;19:25:00;387;32.9;38
21.08.2019;19:35:00;304;32.9;37
21.08.2019;19:45:00;229;33.0;37
21.08.2019;19:55:00;174;33.0;37
21.08.2019;20:05:00;138;33.0;37
21.08.2019;20:15:00;117;33.0;37
21.08.2019;20:25:00;0;33.0;37
22.08.2019;07:10:00;92;0;29
22.08.2019;07:20:00;127;0;30
22.08.2019;07:30:00;150;0;30
22.08.2019;07:40:00;223;0;31
22.08.2019;07:50:00;284;0.1;31
22.08.2019;08:00:00;303;0.1;32
22.08.2019;08:10:00;327;0.2;32
22.08.2019;08:20:00;371;0.2;32
22.08.2019;08:30:00;476;0.3;32
22.08.2019;08:40:00;566;0.4;33
22.08.2019;08:50:00;590;0.5;33
22.08.2019;09:00:00;536;0.6;33
22.08.2019;09:10:00;559;0.7;33
22.08.2019;09:20:00;517;0.8;33
22.08.2019;09:30:00;564;0.9;33
22.08.2019;09:40:00;669;1.0;33
22.08.2019;09:50:00;683;1.1;34
22.08.2019;10:00:00;757;1.2;34
22.08.2019;10:10:00;916;1.3;34
22.08.2019;10:20:00;1102;1.5;34
22.08.2019;10:30:00;1160;1.7;34
22.08.2019;10:40:00;1128;1.9;34
22.08.2019;10:50:00;1341;2.1;34
22.08.2019;11:00:00;1331;2.3;34
22.08.2019;11:10:00;1529;2.6;35
22.08.2019;11:20:00;1587;2.8;35
22.08.2019;11:30:00;1850;3.1;35
22.08.2019;11:40:00;1822;3.4;35
22.08.2019;11:50:00;1412;3.6;35
22.08.2019;12:00:00;1574;3.9;36
22.08.2019;12:10:00;1904;4.2;36
22.08.2019;12:20:00;2089;4.5;36
22.08.2019;12:30:00;1937;4.9;37
22.08.2019;12:40:00;1979;5.2;37
22.08.2019;12:50:00;1637;5.5;37
22.08.2019;13:00:00;1773;5.8;37
22.08.2019;13:10:00;2045;6.1;37
22.08.2019;13:20:00;2083;6.5;38
22.08.2019;13:30:00;2229;6.8;38
22.08.2019;13:40:00;2188;7.2;38
22.08.2019;13:50:00;1806;7.5;38
22.08.2019;14:00:00;1592;7.8;38
22.08.2019;14:10:00;1625;8.1;38
22.08.2019;14:20:00;1465;8.3;37
22.08.2019;14:30:00;1698;8.6;37
22.08.2019;14:40:00;1544;8.8;37
22.08.2019;14:50:00;1576;9.1;37
22.08.2019;15:00:00;1714;9.4;37
22.08.2019;15:10:00;1845;9.7;37
22.08.2019;15:20:00;1884;10.0;38
22.08.2019;15:30:00;3379;10.5;38
22.08.2019;15:40:00;5283;11.3;42
22.08.2019;15:50:00;3696;12.0;43
22.08.2019;16:00:00;3433;12.6;43
22.08.2019;16:10:00;4160;13.4;45
22.08.2019;16:20:00;2954;13.9;44
22.08.2019;16:30:00;2915;14.4;43
22.08.2019;16:40:00;2753;14.8;43
22.08.2019;16:50:00;2329;15.2;42
22.08.2019;17:00:00;2751;15.6;42
22.08.2019;17:10:00;2483;16.1;42
22.08.2019;17:20:00;2214;16.4;41
22.08.2019;17:30:00;2104;16.8;41
22.08.2019;17:40:00;1904;17.1;40
22.08.2019;17:50:00;1585;17.4;40
22.08.2019;18:00:00;1797;17.6;39
22.08.2019;18:10:00;1809;17.9;39
22.08.2019;18:20:00;1366;18.2;39
22.08.2019;18:30:00;2779;18.6;39
22.08.2019;18:40:00;1915;18.9;40
22.08.2019;18:50:00;1689;19.2;39
22.08.2019;19:00:00;1734;19.5;39
22.08.2019;19:10:00;1166;19.7;38
22.08.2019;19:20:00;740;19.9;38
22.08.2019;19:30:00;595;20.0;38
22.08.2019;19:40:00;475;20.1;37
22.08.2019;19:50:00;368;20.1;37
22.08.2019;20:00:00;277;20.2;37
22.08.2019;20:10:00;179;20.2;37
22.08.2019;20:20:00;133;20.2;37
22.08.2019;20:30:00;59;20.2;36
22.08.2019;20:40:00;0;20.2;0
23.08.2019;07:00:00;54;0;29
23.08.2019;07:10:00;141;0;30
23.08.2019;07:20:00;168;0;30
23.08.2019;07:30:00;190;0;31
23.08.2019;07:40:00;229;0.1;31
23.08.2019;07:50:00;283;0.1;31
23.08.2019;08:00:00;337;0.2;32
23.08.2019;08:10:00;411;0.2;32
23.08.2019;08:20:00;457;0.3;32
23.08.2019;08:30:00;542;0.4;32
23.08.2019;08:40:00;746;0.5;32
23.08.2019;08:50:00;820;0.6;33
23.08.2019;09:00:00;851;0.8;33
23.08.2019;09:10:00;917;0.9;33
23.08.2019;09:20:00;1082;1.1;33
23.08.2019;09:30:00;1129;1.3;33
23.08.2019;09:40:00;1261;1.5;33
23.08.2019;09:50:00;1338;1.7;34
23.08.2019;10:00:00;1488;1.9;34
23.08.2019;10:10:00;1555;2.2;34
23.08.2019;10:20:00;1741;2.5;34
23.08.2019;10:30:00;1808;2.8;35
23.08.2019;10:40:00;1669;3.0;35
23.08.2019;10:50:00;1683;3.3;35
23.08.2019;11:00:00;1639;3.6;35
23.08.2019;11:10:00;1479;3.9;36
23.08.2019;11:20:00;1798;4.1;36
23.08.2019;11:30:00;1725;4.4;36
23.08.2019;11:40:00;1535;4.7;36
23.08.2019;11:50:00;1716;5.0;36
23.08.2019;12:00:00;1489;5.2;36
23.08.2019;12:10:00;1489;5.5;36
23.08.2019;12:20:00;1876;5.8;36
23.08.2019;12:30:00;2031;6.1;37
23.08.2019;12:40:00;2157;6.4;37
23.08.2019;12:50:00;2322;6.8;37
23.08.2019;13:00:00;2537;7.2;38
23.08.2019;13:10:00;4769;8.0;40
23.08.2019;13:20:00;3924;8.7;42
23.08.2019;13:30:00;2886;9.2;42
23.08.2019;13:50:00;2892;10.1;41
23.08.2019;13:55:00;3267;10.4;41
23.08.2019;14:15:00;4313;11.8;44
23.08.2019;14:20:00;3761;12.1;44
23.08.2019;14:30:00;4030;12.8;45
23.08.2019;14:40:00;3825;13.5;46
23.08.2019;14:50:00;6236;14.3;46
23.08.2019;15:00:00;3457;15.1;43
23.08.2019;15:10:00;7008;16.3;48
23.08.2019;15:20:00;5494;17.3;44
23.08.2019;15:30:00;3976;18.0;46
23.08.2019;15:40:00;6678;18.8;47
23.08.2019;15:50:00;6842;19.9;46
23.08.2019;16:00:00;6815;20.9;47
23.08.2019;16:10:00;3373;21.5;43
23.08.2019;16:20:00;5403;22.2;44
23.08.2019;16:30:00;3454;22.9;46
23.08.2019;16:40:00;3075;23.3;45
23.08.2019;16:50:00;5257;24.1;46
23.08.2019;17:00:00;4305;24.7;47
23.08.2019;17:10:00;4405;25.5;48
23.08.2019;17:20:00;2514;26.0;47
23.08.2019;17:30:00;4286;26.6;47
23.08.2019;17:40:00;3072;27.2;47
23.08.2019;17:50:00;3799;27.8;47
23.08.2019;18:00:00;2569;28.3;46
23.08.2019;18:10:00;2859;28.7;46
23.08.2019;18:20:00;2858;29.2;45
23.08.2019;18:40:00;1806;29.9;43
23.08.2019;18:45:00;1787;30.0;43
23.08.2019;18:55:00;1422;30.3;42
23.08.2019;19:05:00;1036;30.5;41
23.08.2019;19:15:00;842;30.6;40
23.08.2019;19:25:00;698;30.7;39
23.08.2019;19:35:00;529;30.8;39
23.08.2019;19:45:00;374;30.9;39
23.08.2019;19:55:00;281;30.9;38
23.08.2019;20:05:00;226;31.0;38
23.08.2019;20:15:00;153;31.0;38
23.08.2019;20:25:00;108;31.0;38
23.08.2019;20:35:00;0;31.0;0
23.08.2019;20:45:00;0;31.0;0
24.08.2019;06:45:00;69;0;27
24.08.2019;06:55:00;188;0;29
24.08.2019;07:05:00;280;0;30
24.08.2019;07:15:00;374;0.1;31
24.08.2019;07:25:00;510;0.2;31
24.08.2019;07:35:00;573;0.3;31
24.08.2019;07:45:00;646;0.4;32
24.08.2019;07:55:00;682;0.5;32
24.08.2019;08:05:00;700;0.6;32
24.08.2019;08:15:00;700;0.7;32
24.08.2019;08:25:00;731;0.8;33
24.08.2019;08:35:00;912;1.0;33
24.08.2019;08:45:00;1018;1.1;33
24.08.2019;08:55:00;1202;1.3;33
24.08.2019;09:05:00;1271;1.5;33
24.08.2019;09:15:00;1289;1.7;34
24.08.2019;09:25:00;1287;1.9;34
24.08.2019;09:35:00;1243;2.1;34
24.08.2019;09:45:00;1182;2.3;34
24.08.2019;09:55:00;1278;2.6;34
24.08.2019;10:05:00;1241;2.8;34
24.08.2019;10:15:00;1176;3.0;35
24.08.2019;10:25:00;1367;3.2;35
24.08.2019;10:35:00;1530;3.4;35
24.08.2019;10:45:00;1687;3.7;35
24.08.2019;10:55:00;2464;4.1;35
24.08.2019;11:05:00;2342;4.5;36
24.08.2019;11:15:00;2316;4.8;37
24.08.2019;11:25:00;2741;5.3;37
24.08.2019;11:35:00;3771;5.8;38
24.08.2019;11:45:00;5587;6.8;44
24.08.2019;11:55:00;2822;7.4;42
24.08.2019;12:05:00;6551;8.2;44
24.08.2019;12:15:00;7331;9.3;47
24.08.2019;12:25:00;7562;10.5;47
24.08.2019;12:35:00;7688;11.8;45
24.08.2019;12:45:00;7285;13.0;44
24.08.2019;12:55:00;7297;14.2;47
24.08.2019;13:05:00;7368;15.4;46
24.08.2019;13:15:00;6254;16.5;44
24.08.2019;13:25:00;7306;17.5;47
24.08.2019;13:35:00;7549;18.8;47
24.08.2019;13:45:00;6389;19.7;44
24.08.2019;13:55:00;7264;21.0;45
24.08.2019;14:05:00;7279;22.1;47
24.08.2019;14:15:00;7042;23.3;46
24.08.2019;14:25:00;6952;24.5;44
24.08.2019;14:35:00;6897;25.6;47
24.08.2019;14:45:00;6878;26.8;46
24.08.2019;14:55:00;6720;27.9;44
24.08.2019;15:05:00;6608;29.0;46
24.08.2019;15:15:00;6522;30.1;47
24.08.2019;15:25:00;6437;31.1;44
24.08.2019;15:35:00;6301;32.2;47
24.08.2019;15:45:00;6171;33.2;46
24.08.2019;15:55:00;6037;34.2;44
24.08.2019;16:05:00;5981;35.2;47
24.08.2019;16:15:00;5755;36.1;44
24.08.2019;16:25:00;5591;37.1;47
24.08.2019;16:35:00;5386;38.0;44
24.08.2019;16:45:00;5167;38.8;47
24.08.2019;16:55:00;4887;39.7;46
24.08.2019;17:05:00;4601;40.4;45
24.08.2019;17:15:00;4248;41.1;47
24.08.2019;17:25:00;4049;41.8;48
24.08.2019;17:35:00;3766;42.5;48
24.08.2019;17:45:00;3526;43.0;48
24.08.2019;17:55:00;3270;43.6;48
24.08.2019;18:05:00;2977;44.1;47
24.08.2019;18:15:00;2694;44.6;47
24.08.2019;18:25:00;2381;45.0;46
24.08.2019;18:35:00;2000;45.3;45
24.08.2019;18:45:00;1664;45.6;44
24.08.2019;18:55:00;1372;45.8;43
24.08.2019;19:05:00;1130;46.0;42
24.08.2019;19:15:00;842;46.2;41
24.08.2019;19:25:00;617;46.3;40
24.08.2019;19:35:00;443;46.4;40
24.08.2019;19:45:00;343;46.4;39
24.08.2019;19:55:00;255;46.5;39
24.08.2019;20:05:00;194;46.5;39
24.08.2019;20:15:00;143;46.5;38
24.08.2019;20:25:00;42;46.6;38
24.08.2019;20:35:00;0;46.6;0
25.08.2019;06:50:00;139;0;29
25.08.2019;07:00:00;199;0;30
25.08.2019;07:10:00;256;0;31
25.08.2019;07:20:00;306;0.1;31
25.08.2019;07:30:00;356;0.1;31
25.08.2019;07:40:00;412;0.2;32
25.08.2019;07:50:00;463;0.3;32
25.08.2019;08:00:00;512;0.4;32
25.08.2019;08:10:00;697;0.5;32
25.08.2019;08:20:00;853;0.6;33
25.08.2019;08:30:00;1049;0.8;33
25.08.2019;08:40:00;1187;1.0;33
25.08.2019;08:50:00;1335;1.2;33
25.08.2019;09:00:00;1497;1.4;34
25.08.2019;09:10:00;2622;1.8;34
25.08.2019;09:20:00;3027;2.3;35
25.08.2019;09:30:00;3375;2.8;37
25.08.2019;09:40:00;3747;3.4;38
25.08.2019;09:50:00;4047;4.1;40
25.08.2019;10:00:00;4316;4.8;41
25.08.2019;10:10:00;4562;5.5;43
25.08.2019;10:20:00;4814;6.3;44
25.08.2019;10:30:00;5037;7.1;45
25.08.2019;10:40:00;5253;8.0;47
25.08.2019;10:50:00;5440;8.9;48
25.08.2019;11:00:00;5619;9.8;44
25.08.2019;11:10:00;5771;10.7;46
25.08.2019;11:20:00;5937;11.7;47
25.08.2019;11:30:00;6084;12.7;46
25.08.2019;11:40:00;6227;13.7;46
25.08.2019;11:50:00;6392;14.8;47
25.08.2019;12:00:00;6516;15.8;44
25.08.2019;12:10:00;6593;16.9;47
25.08.2019;12:20:00;6719;18.0;46
25.08.2019;12:30:00;6778;19.1;44
25.08.2019;12:40:00;6885;20.3;47
25.08.2019;12:50:00;6959;21.4;46
25.08.2019;13:00:00;6982;22.6;44
25.08.2019;13:10:00;6984;23.7;46
25.08.2019;13:20:00;6973;24.9;47
25.08.2019;13:30:00;7048;26.0;45
25.08.2019;13:40:00;7022;27.2;45
25.08.2019;13:50:00;7003;28.4;47
25.08.2019;14:00:00;6980;29.5;46
25.08.2019;14:10:00;6923;30.7;44
25.08.2019;14:20:00;6944;31.8;46
25.08.2019;14:30:00;6885;32.9;47
25.08.2019;14:40:00;6854;34.1;44
25.08.2019;14:50:00;6809;35.2;45
25.08.2019;15:00:00;6683;36.3;48
25.08.2019;15:10:00;6590;37.4;45
25.08.2019;15:20:00;6504;38.5;45
25.08.2019;15:30:00;6388;39.5;48
25.08.2019;15:40:00;6316;40.6;45
25.08.2019;15:50:00;6096;41.6;46
25.08.2019;16:00:00;6009;42.6;46
25.08.2019;16:10:00;5795;43.6;44
25.08.2019;16:20:00;5513;44.5;47
25.08.2019;16:30:00;5374;45.4;44
25.08.2019;16:40:00;5188;46.2;46
25.08.2019;16:50:00;4890;47.1;48
25.08.2019;17:00:00;4585;47.8;44
25.08.2019;17:10:00;4297;48.6;46
25.08.2019;17:20:00;4085;49.2;48
25.08.2019;17:30:00;3857;49.9;48
25.08.2019;17:40:00;3611;50.5;49
25.08.2019;17:50:00;3339;51.1;48
25.08.2019;18:00:00;3080;51.6;48
25.08.2019;18:10:00;2838;52.1;47
25.08.2019;18:20:00;2538;52.5;46
25.08.2019;18:30:00;2198;52.9;45
25.08.2019;18:40:00;1842;53.2;44
25.08.2019;18:50:00;1524;53.4;43
25.08.2019;19:00:00;1287;53.7;43
25.08.2019;19:10:00;984;53.8;42
25.08.2019;19:20:00;715;54.0;41
25.08.2019;19:30:00;476;54.1;40
25.08.2019;19:40:00;369;54.1;40
25.08.2019;19:50:00;266;54.2;39
25.08.2019;20:00:00;201;54.2;39
25.08.2019;20:10:00;150;54.2;39
25.08.2019;20:20:00;114;54.3;38
25.08.2019;20:30:00;0;54.3;0
25.08.2019;20:40:00;0;54.3;0
26.08.2019;06:45:00;75;0;28
26.08.2019;06:55:00;163;0;30
26.08.2019;07:05:00;211;0;30
26.08.2019;07:15:00;259;0.1;31
26.08.2019;07:25:00;304;0.1;31
26.08.2019;07:35:00;352;0.2;32
26.08.2019;07:45:00;403;0.2;32
26.08.2019;07:55:00;454;0.3;32
26.08.2019;08:05:00;504;0.4;32
26.08.2019;08:15:00;757;0.5;33
26.08.2019;08:25:00;922;0.6;33
26.08.2019;08:35:00;1076;0.8;33
26.08.2019;08:45:00;1222;1.0;33
26.08.2019;08:55:00;1374;1.2;34
26.08.2019;09:05:00;1916;1.5;34
26.08.2019;09:15:00;2700;1.9;35
26.08.2019;09:25:00;3108;2.4;36
26.08.2019;09:35:00;3488;3.0;37
26.08.2019;09:45:00;3767;3.6;39
26.08.2019;09:55:00;4021;4.2;40
26.08.2019;10:05:00;4263;4.9;42
26.08.2019;10:15:00;4492;5.7;43
26.08.2019;10:25:00;4735;6.4;44
26.08.2019;10:35:00;4929;7.2;46
26.08.2019;10:45:00;5154;8.1;47
26.08.2019;10:55:00;5325;9.0;48
26.08.2019;11:05:00;5508;9.8;44
26.08.2019;11:15:00;5672;10.8;46
26.08.2019;11:25:00;5852;11.7;47
26.08.2019;11:35:00;6001;12.7;46
26.08.2019;11:45:00;6130;13.7;45
26.08.2019;11:55:00;6267;14.8;47
26.08.2019;12:05:00;6364;15.8;44
26.08.2019;12:15:00;6487;16.9;47
26.08.2019;12:25:00;6585;17.9;46
26.08.2019;12:35:00;6670;19.0;44
26.08.2019;12:45:00;6697;20.1;47
26.08.2019;12:55:00;6760;21.3;46
26.08.2019;13:05:00;6790;22.4;44
26.08.2019;13:15:00;6818;23.5;47
26.08.2019;13:25:00;6821;24.6;46
26.08.2019;13:35:00;6833;25.8;44
26.08.2019;13:45:00;6851;26.9;46
26.08.2019;13:55:00;6850;28.0;47
26.08.2019;14:05:00;6828;29.1;45
26.08.2019;14:15:00;6864;30.3;45
26.08.2019;14:25:00;6826;31.4;47
26.08.2019;14:35:00;6760;32.5;45
26.08.2019;14:45:00;6691;33.6;44
26.08.2019;14:55:00;6626;34.7;47
26.08.2019;15:05:00;6510;35.8;46
26.08.2019;15:15:00;6410;36.9;44
26.08.2019;15:25:00;6285;37.9;48
26.08.2019;15:35:00;6179;38.9;45
26.08.2019;15:45:00;6012;39.9;45
26.08.2019;15:55:00;5912;40.9;47
26.08.2019;16:05:00;5767;41.9;44
26.08.2019;16:15:00;5522;42.8;47
26.08.2019;16:25:00;5367;43.7;44
26.08.2019;16:35:00;5167;44.5;47
26.08.2019;16:45:00;4889;45.4;46
26.08.2019;16:55:00;4578;46.1;45
26.08.2019;17:05:00;4345;46.9;47
26.08.2019;17:15:00;4052;47.5;48
26.08.2019;17:25:00;3789;48.2;49
26.08.2019;17:35:00;3577;48.8;49
26.08.2019;17:45:00;3440;49.3;48
26.08.2019;17:55:00;3157;49.9;48
26.08.2019;18:05:00;2898;50.4;47
26.08.2019;18:15:00;2650;50.8;47
26.08.2019;18:25:00;2317;51.2;46
26.08.2019;18:45:00;1622;51.8;44
26.08.2019;18:55:00;1348;52.1;43
26.08.2019;19:05:00;1071;52.2;42
26.08.2019;19:15:00;808;52.4;41
26.08.2019;19:25:00;581;52.5;40
26.08.2019;19:35:00;403;52.6;40
26.08.2019;19:45:00;299;52.6;39
26.08.2019;19:55:00;221;52.7;39
26.08.2019;20:05:00;167;52.7;39
26.08.2019;20:15:00;123;52.7;39
26.08.2019;20:25:00;0;52.7;38
26.08.2019;20:35:00;0;52.7;0
27.08.2019;06:50:00;152;0;29
27.08.2019;07:00:00;207;0;30
27.08.2019;07:10:00;261;0;31
27.08.2019;07:20:00;311;0.1;31
27.08.2019;07:30:00;359;0.1;32
27.08.2019;07:40:00;403;0.2;32
27.08.2019;07:50:00;449;0.3;32
27.08.2019;08:00:00;494;0.4;33
27.08.2019;08:10:00;552;0.5;33
27.08.2019;08:20:00;857;0.6;33
27.08.2019;08:30:00;1003;0.7;33
27.08.2019;08:40:00;1146;0.9;33
27.08.2019;08:50:00;1301;1.1;34
27.08.2019;09:00:00;1499;1.4;34
27.08.2019;09:10:00;2489;1.8;34
27.08.2019;09:20:00;2877;2.2;36
27.08.2019;09:30:00;3230;2.7;37
27.08.2019;09:40:00;3606;3.3;38
27.08.2019;09:50:00;3880;3.9;40
27.08.2019;10:00:00;4164;4.6;41
27.08.2019;10:10:00;4411;5.3;43
27.08.2019;10:20:00;4617;6.1;44
27.08.2019;10:30:00;4844;6.9;45
27.08.2019;10:40:00;5052;7.7;47
27.08.2019;10:50:00;5260;8.6;48
27.08.2019;11:00:00;5440;9.5;44
27.08.2019;11:10:00;5612;10.4;46
27.08.2019;11:20:00;5687;11.3;48
27.08.2019;11:30:00;5962;12.3;45
27.08.2019;11:40:00;6019;13.3;48
27.08.2019;11:50:00;6134;14.3;45
27.08.2019;12:00:00;6294;15.3;46
27.08.2019;12:10:00;6358;16.4;47
27.08.2019;12:20:00;6533;17.4;44
27.08.2019;12:30:00;6645;18.5;47
27.08.2019;12:40:00;6683;19.6;46
27.08.2019;12:50:00;5993;20.6;44
27.08.2019;13:00:00;6582;21.7;46
27.08.2019;13:10:00;6854;22.8;47
27.08.2019;13:20:00;6788;24.0;44
27.08.2019;13:30:00;6623;25.1;46
27.08.2019;13:40:00;6671;26.1;47
27.08.2019;13:50:00;6621;27.2;45
27.08.2019;14:00:00;6592;28.3;45
27.08.2019;14:10:00;6557;29.4;47
27.08.2019;14:20:00;6563;30.5;45
27.08.2019;14:30:00;6487;31.6;45
27.08.2019;14:40:00;6584;32.6;47
27.08.2019;14:50:00;6560;33.7;45
27.08.2019;15:00:00;6333;34.8;45
27.08.2019;15:10:00;6187;35.8;47
27.08.2019;15:20:00;6084;36.8;44
27.08.2019;15:30:00;5866;37.8;47
27.08.2019;15:40:00;5838;38.8;45
27.08.2019;15:50:00;5764;39.7;46
27.08.2019;16:00:00;5650;40.6;46
27.08.2019;16:10:00;5465;41.6;46
27.08.2019;16:20:00;5196;42.4;46
27.08.2019;16:30:00;5088;43.3;48
27.08.2019;16:40:00;4930;44.1;44
27.08.2019;16:50:00;1888;44.6;45
27.08.2019;17:00:00;2030;44.9;45
27.08.2019;17:10:00;4036;45.6;46
27.08.2019;17:20:00;4000;46.3;48
27.08.2019;17:30:00;1989;46.7;46
27.08.2019;17:40:00;3194;47.1;46
27.08.2019;17:50:00;3079;47.7;46
27.08.2019;18:00:00;2675;48.2;46
27.08.2019;18:10:00;2258;48.5;45
27.08.2019;18:20:00;2163;48.9;45
27.08.2019;18:40:00;1564;49.5;43
27.08.2019;18:45:00;1260;49.6;42
27.08.2019;18:55:00;828;49.7;41
27.08.2019;19:05:00;533;49.8;40
27.08.2019;19:15:00;490;49.9;40
27.08.2019;19:25:00;424;50.0;40
27.08.2019;19:35:00;348;50.0;39
27.08.2019;19:45:00;269;50.1;39
27.08.2019;19:55:00;194;50.1;39
27.08.2019;20:05:00;132;50.1;38
27.08.2019;20:15:00;81;50.2;38
27.08.2019;20:25:00;0;50.2;0
28.08.2019;07:00:00;136;0;29
28.08.2019;07:10:00;200;0;30
28.08.2019;07:20:00;299;0;31
28.08.2019;07:30:00;390;0.1;32
28.08.2019;07:40:00;441;0.2;32
28.08.2019;07:50:00;515;0.3;32
28.08.2019;08:00:00;591;0.3;33
28.08.2019;08:10:00;693;0.5;33
28.08.2019;08:20:00;830;0.6;33
28.08.2019;08:30:00;924;0.7;33
28.08.2019;08:40:00;1022;0.9;34
28.08.2019;08:50:00;1177;1.1;34
28.08.2019;09:00:00;1206;1.3;34
28.08.2019;09:10:00;1252;1.5;34
28.08.2019;09:20:00;2130;1.8;34
28.08.2019;09:30:00;3087;2.3;36
28.08.2019;09:40:00;3802;2.9;37
28.08.2019;09:50:00;2835;3.4;39
28.08.2019;10:00:00;3967;4.0;40
28.08.2019;10:10:00;4142;4.7;42
28.08.2019;10:20:00;4414;5.4;43
28.08.2019;10:30:00;4602;6.2;44
28.08.2019;10:40:00;4875;7.0;46
28.08.2019;10:50:00;4167;7.7;47
28.08.2019;11:00:00;5512;8.5;47
28.08.2019;11:10:00;5535;9.5;45
28.08.2019;11:20:00;5649;10.4;46
28.08.2019;11:30:00;5834;11.3;48
28.08.2019;11:40:00;5884;12.3;45
28.08.2019;11:50:00;5987;13.3;47
28.08.2019;12:00:00;6115;14.3;45
28.08.2019;12:10:00;6234;15.3;45
28.08.2019;12:20:00;6324;16.4;47
28.08.2019;12:30:00;6408;17.4;44
28.08.2019;12:40:00;6516;18.5;47
28.08.2019;12:50:00;6529;19.6;46
28.08.2019;13:00:00;6559;20.6;44
28.08.2019;13:10:00;6608;21.7;47
28.08.2019;13:20:00;6686;22.8;46
28.08.2019;13:30:00;6635;23.9;44
28.08.2019;13:40:00;6648;25.0;46
28.08.2019;13:50:00;6642;26.1;47
28.08.2019;14:00:00;6604;27.2;44
28.08.2019;14:10:00;6646;28.3;45
28.08.2019;14:20:00;6589;29.4;47
28.08.2019;14:30:00;6586;30.5;45
28.08.2019;14:40:00;6636;31.6;45
28.08.2019;14:50:00;6817;32.7;47
28.08.2019;15:00:00;4338;33.5;44
28.08.2019;15:10:00;3900;34.1;45
28.08.2019;15:20:00;3906;34.8;47
28.08.2019;15:30:00;3919;35.4;48
28.08.2019;15:40:00;3323;36.0;48
28.08.2019;15:50:00;3021;36.5;48
28.08.2019;16:00:00;2271;36.9;46
28.08.2019;16:10:00;2612;37.3;46
28.08.2019;16:20:00;2455;37.7;45
28.08.2019;16:30:00;2300;38.1;45
28.08.2019;16:40:00;2258;38.5;44
28.08.2019;16:50:00;1806;38.8;44
28.08.2019;17:00:00;1740;39.1;43
28.08.2019;17:10:00;2041;39.4;43
28.08.2019;17:20:00;2334;39.8;43
28.08.2019;17:30:00;1439;40.1;42
28.08.2019;17:40:00;1210;40.3;41
28.08.2019;17:50:00;1406;40.5;41
28.08.2019;18:00:00;1387;40.8;41
28.08.2019;18:10:00;1175;41.0;40
28.08.2019;18:20:00;1141;41.2;40
28.08.2019;18:30:00;1063;41.3;39
28.08.2019;18:40:00;1093;41.5;39
28.08.2019;18:50:00;1038;41.7;39
28.08.2019;19:00:00;922;41.8;39
28.08.2019;19:10:00;807;42.0;39
28.08.2019;19:20:00;558;42.1;38
28.08.2019;19:30:00;301;42.1;38
28.08.2019;19:40:00;178;42.2;38
28.08.2019;19:50:00;145;42.2;38
28.08.2019;20:00:00;119;42.2;38
28.08.2019;20:10:00;0;42.2;0
29.08.2019;07:00:00;142;0;30
29.08.2019;07:10:00;174;0;31
29.08.2019;07:20:00;218;0;31
29.08.2019;07:30:00;306;0.1;32
29.08.2019;07:40:00;446;0.1;32
29.08.2019;07:50:00;631;0.2;33
29.08.2019;08:00:00;783;0.4;33
29.08.2019;08:10:00;855;0.5;33
29.08.2019;08:20:00;803;0.6;33
29.08.2019;08:30:00;646;0.8;34
29.08.2019;08:40:00;554;0.8;34
29.08.2019;08:50:00;558;0.9;34
29.08.2019;09:00:00;553;1.0;34
29.08.2019;09:10:00;561;1.1;34
29.08.2019;09:20:00;588;1.2;34
29.08.2019;09:30:00;564;1.3;35
29.08.2019;09:40:00;481;1.4;35
29.08.2019;09:50:00;592;1.5;35
29.08.2019;10:00:00;963;1.6;35
29.08.2019;10:10:00;1213;1.8;35
29.08.2019;10:20:00;1352;2.0;35
29.08.2019;10:30:00;1103;2.2;35
29.08.2019;10:40:00;1005;2.4;35
29.08.2019;10:50:00;873;2.6;35
29.08.2019;11:00:00;1156;2.7;36
29.08.2019;11:10:00;1421;3.0;36
29.08.2019;11:20:00;1697;3.2;36
29.08.2019;11:30:00;2933;3.6;36
29.08.2019;11:40:00;3027;4.2;39
29.08.2019;11:50:00;1545;4.5;38
29.08.2019;12:00:00;1956;4.8;38
29.08.2019;12:10:00;3096;5.3;39
29.08.2019;12:20:00;3816;5.8;40
29.08.2019;12:30:00;5233;6.7;43
29.08.2019;12:40:00;4024;7.4;44
29.08.2019;12:50:00;3284;8.0;44
29.08.2019;13:00:00;2228;8.4;43
29.08.2019;13:10:00;2948;8.8;43
29.08.2019;13:20:00;3355;9.3;43
29.08.2019;13:30:00;4084;10.0;44
29.08.2019;13:40:00;5335;10.8;46
29.08.2019;13:50:00;6854;11.9;45
29.08.2019;14:00:00;7004;13.1;48
29.08.2019;14:10:00;5543;14.1;44
29.08.2019;14:20:00;2269;14.5;44
29.08.2019;14:30:00;4139;15.0;44
29.08.2019;14:40:00;5777;16.0;48
29.08.2019;14:50:00;6369;17.0;44
29.08.2019;15:00:00;6507;18.1;46
29.08.2019;15:10:00;6311;19.1;46
29.08.2019;15:20:00;6418;20.1;44
29.08.2019;15:30:00;6232;21.2;48
29.08.2019;15:40:00;6035;22.2;45
29.08.2019;15:50:00;5901;23.2;47
29.08.2019;16:00:00;5715;24.1;45
29.08.2019;16:10:00;5502;25.0;47
29.08.2019;16:20:00;5211;25.9;45
29.08.2019;16:30:00;5011;26.7;48
29.08.2019;16:40:00;4775;27.5;44
29.08.2019;16:50:00;4483;28.3;46
29.08.2019;17:00:00;4214;29.0;48
29.08.2019;17:10:00;3319;29.5;47
29.08.2019;17:20:00;3638;30.1;48
29.08.2019;17:30:00;2914;30.6;47
29.08.2019;17:40:00;3092;31.1;47
29.08.2019;17:50:00;2825;31.6;47
29.08.2019;18:00:00;929;31.8;45
29.08.2019;18:10:00;1696;32.1;44
29.08.2019;18:20:00;1035;32.3;43
29.08.2019;18:45:00;1405;32.8;41
29.08.2019;18:55:00;1131;32.9;41
29.08.2019;19:05:00;850;33.1;40
29.08.2019;19:15:00;651;33.2;40
29.08.2019;19:25:00;482;33.3;40
29.08.2019;19:35:00;390;33.4;39
29.08.2019;19:45:00;291;33.4;39
29.08.2019;19:55:00;212;33.5;39
29.08.2019;20:05:00;151;33.5;39
29.08.2019;20:15:00;90;33.5;38
29.08.2019;20:25:00;0;33.5;0
30.08.2019;06:50:00;100;0;29
30.08.2019;07:00:00;178;0;30
30.08.2019;07:10:00;236;0;31
30.08.2019;07:20:00;293;0.1;32
30.08.2019;07:30:00;349;0.1;32
30.08.2019;07:40:00;403;0.2;32
30.08.2019;07:50:00;464;0.3;33
30.08.2019;08:00:00;524;0.3;33
30.08.2019;08:10:00;597;0.4;33
30.08.2019;08:20:00;827;0.6;33
30.08.2019;08:30:00;1005;0.7;34
30.08.2019;08:40:00;1159;0.9;34
30.08.2019;08:50:00;1296;1.1;34
30.08.2019;09:00:00;1452;1.3;34
30.08.2019;09:10:00;1966;1.6;35
30.08.2019;09:20:00;2687;2.1;35
30.08.2019;09:30:00;3081;2.6;37
30.08.2019;09:40:00;3449;3.1;38
30.08.2019;09:50:00;3719;3.7;39
30.08.2019;10:00:00;3979;4.4;41
30.08.2019;10:10:00;4263;5.0;42
30.08.2019;10:20:00;4511;5.8;44
30.08.2019;10:30:00;4728;6.6;45
30.08.2019;10:40:00;4941;7.4;46
30.08.2019;10:50:00;5154;8.2;48
30.08.2019;11:00:00;5308;9.1;46
30.08.2019;11:10:00;5498;10.0;45
30.08.2019;11:20:00;5676;10.9;48
30.08.2019;11:30:00;5847;11.9;44
30.08.2019;11:40:00;5941;12.8;48
30.08.2019;11:50:00;6107;13.8;45
30.08.2019;12:00:00;6226;14.9;46
30.08.2019;12:10:00;6356;15.9;47
30.08.2019;12:20:00;6433;17.0;44
30.08.2019;12:30:00;6471;18.0;47
30.08.2019;12:40:00;6598;19.1;46
30.08.2019;12:50:00;6691;20.2;44
30.08.2019;13:00:00;6695;21.3;47
30.08.2019;13:10:00;6763;22.4;46
30.08.2019;13:20:00;6754;23.5;44
30.08.2019;13:30:00;6762;24.7;46
30.08.2019;13:40:00;6772;25.8;47
30.08.2019;13:50:00;6769;26.9;44
30.08.2019;14:00:00;6778;28.0;45
30.08.2019;14:10:00;6709;29.1;47
30.08.2019;14:20:00;6706;30.2;45
30.08.2019;14:30:00;6597;31.3;45
30.08.2019;14:40:00;6584;32.4;47
30.08.2019;14:50:00;6505;33.5;45
30.08.2019;15:00:00;6451;34.6;44
30.08.2019;15:10:00;6363;35.6;48
30.08.2019;15:20:00;6285;36.6;45
30.08.2019;15:30:00;6158;37.7;45
30.08.2019;15:40:00;6007;38.7;47
30.08.2019;15:50:00;5838;39.6;44
30.08.2019;16:00:00;5670;40.6;48
30.08.2019;16:10:00;5500;41.5;44
30.08.2019;16:20:00;5266;42.4;48
30.08.2019;16:30:00;5120;43.2;44
30.08.2019;16:40:00;4858;44.0;47
30.08.2019;16:50:00;4566;44.8;47
30.08.2019;17:00:00;4256;45.5;44
30.08.2019;17:10:00;4015;46.2;47
30.08.2019;17:20:00;3757;46.8;48
30.08.2019;17:30:00;3534;47.4;48
30.08.2019;17:40:00;3281;48.0;48
30.08.2019;17:50:00;3018;48.5;48
30.08.2019;18:00:00;2764;48.9;47
30.08.2019;18:10:00;2488;49.4;47
30.08.2019;18:20:00;2191;49.7;46
30.08.2019;18:30:00;1796;50.1;45
30.08.2019;18:40:00;1518;50.3;44
30.08.2019;18:50:00;1268;50.5;43
30.08.2019;19:00:00;991;50.7;42
30.08.2019;19:10:00;734;50.8;41
30.08.2019;19:20:00;514;50.9;41
30.08.2019;19:30:00;386;51.0;40
30.08.2019;19:40:00;275;51.1;40
30.08.2019;19:50:00;209;51.1;40
30.08.2019;20:00:00;157;51.1;40
30.08.2019;20:10:00;114;51.1;39
31.08.2019;06:55:00;153;0;30
31.08.2019;07:05:00;203;0;31
31.08.2019;07:15:00;254;0;32
31.08.2019;07:25:00;303;0.1;32
31.08.2019;07:35:00;351;0.1;32
31.08.2019;07:45:00;398;0.2;33
31.08.2019;07:55:00;448;0.3;33
31.08.2019;08:05:00;501;0.4;33
31.08.2019;08:15:00;564;0.5;34
31.08.2019;08:25:00;872;0.6;34
31.08.2019;08:35:00;1035;0.8;34
31.08.2019;08:45:00;1173;0.9;34
31.08.2019;08:55:00;1326;1.2;34
31.08.2019;09:05:00;1487;1.4;35
31.08.2019;09:15:00;2501;1.7;35
31.08.2019;09:25:00;2851;2.2;36
31.08.2019;09:35:00;3202;2.7;38
31.08.2019;09:45:00;3554;3.3;39
31.08.2019;09:55:00;3836;3.9;40
31.08.2019;10:05:00;4110;4.6;42
31.08.2019;10:15:00;4366;5.3;43
31.08.2019;10:25:00;4634;6.0;44
31.08.2019;10:35:00;4034;6.7;45
31.08.2019;10:45:00;4406;7.5;46
31.08.2019;10:55:00;5231;8.3;47
31.08.2019;11:05:00;5455;9.2;47
31.08.2019;11:15:00;5610;10.1;45
31.08.2019;11:25:00;5818;11.0;48
31.08.2019;11:35:00;5968;12.0;44
31.08.2019;11:45:00;6155;13.0;48
31.08.2019;11:55:00;5746;14.0;45
31.08.2019;12:05:00;6229;15.0;47
31.08.2019;12:15:00;6292;16.0;46
31.08.2019;12:25:00;6424;17.1;44
31.08.2019;12:35:00;6718;18.2;48
31.08.2019;12:45:00;6454;19.3;45
31.08.2019;12:55:00;6595;20.3;45
31.08.2019;13:05:00;6049;21.4;47
31.08.2019;13:15:00;6482;22.5;44
31.08.2019;13:25:00;6724;23.5;47
31.08.2019;13:35:00;5839;24.5;45
31.08.2019;13:45:00;4945;25.4;47
31.08.2019;13:55:00;6931;26.4;47
31.08.2019;14:05:00;6302;27.5;44
31.08.2019;14:15:00;6455;28.5;47
31.08.2019;14:25:00;5799;29.5;45
31.08.2019;14:35:00;6976;30.6;45
31.08.2019;14:45:00;6784;31.7;47
31.08.2019;14:55:00;6816;32.9;45
31.08.2019;15:05:00;5972;33.9;45
31.08.2019;15:15:00;6180;34.9;47
31.08.2019;15:25:00;5713;35.9;44
31.08.2019;15:35:00;6083;36.8;47
31.08.2019;15:45:00;5545;37.7;45
31.08.2019;15:55:00;5939;38.7;46
31.08.2019;16:05:00;4732;39.5;45
31.08.2019;16:15:00;4040;40.2;48
31.08.2019;16:25:00;3103;40.7;47
31.08.2019;16:35:00;4910;41.5;47
31.08.2019;16:45:00;3875;42.1;44
31.08.2019;16:55:00;1606;42.5;44
31.08.2019;17:05:00;1522;42.7;44
31.08.2019;17:15:00;1332;42.9;43
31.08.2019;17:25:00;1137;43.1;42
31.08.2019;17:35:00;987;43.3;42
31.08.2019;17:45:00;886;43.5;41
31.08.2019;17:55:00;778;43.6;41
31.08.2019;18:05:00;655;43.7;40
31.08.2019;18:15:00;566;43.8;40
31.08.2019;18:25:00;535;43.9;40
31.08.2019;18:35:00;539;44.0;40
31.08.2019;18:45:00;493;44.1;39
31.08.2019;18:55:00;433;44.1;39
31.08.2019;19:05:00;387;44.2;39
31.08.2019;19:15:00;375;44.3;39
31.08.2019;19:25:00;490;44.3;39
31.08.2019;19:35:00;379;44.4;38
31.08.2019;19:45:00;271;44.5;38
31.08.2019;19:55:00;163;44.5;38
31.08.2019;20:05:00;113;44.5;38
01.09.2019;06:50:00;50;0;28
01.09.2019;07:00:00;169;0;30
01.09.2019;07:10:00;286;0;31
01.09.2019;07:20:00;383;0.1;32
01.09.2019;07:30:00;474;0.2;32
01.09.2019;07:40:00;508;0.2;33
01.09.2019;07:50:00;502;0.3;33
01.09.2019;08:00:00;559;0.4;33
01.09.2019;08:10:00;672;0.5;34
01.09.2019;08:20:00;746;0.6;34
01.09.2019;08:30:00;668;0.8;34
01.09.2019;08:40:00;656;0.9;34
01.09.2019;08:50:00;656;1.0;34
01.09.2019;09:00:00;733;1.1;35
01.09.2019;09:10:00;670;1.2;35
01.09.2019;09:20:00;555;1.3;35
01.09.2019;09:30:00;537;1.4;35
01.09.2019;09:40:00;548;1.5;35
01.09.2019;09:50:00;795;1.6;35
01.09.2019;10:00:00;633;1.7;35
01.09.2019;10:10:00;474;1.8;35
01.09.2019;10:20:00;383;1.9;35
01.09.2019;10:30:00;421;1.9;36
01.09.2019;10:40:00;824;2.0;36
01.09.2019;10:50:00;1072;2.2;36
01.09.2019;11:00:00;1284;2.4;36
01.09.2019;11:10:00;1155;2.6;36
01.09.2019;11:20:00;1216;2.8;36
01.09.2019;11:30:00;984;3.0;36
01.09.2019;11:40:00;904;3.1;36
01.09.2019;11:50:00;1023;3.3;36
01.09.2019;12:00:00;1271;3.5;36
01.09.2019;12:10:00;1059;3.7;36
01.09.2019;12:20:00;838;3.8;36
01.09.2019;12:30:00;979;4.0;36
01.09.2019;12:40:00;831;4.1;36
01.09.2019;12:50:00;854;4.3;36
01.09.2019;13:00:00;1087;4.4;36
01.09.2019;13:10:00;1558;4.7;36
01.09.2019;13:20:00;1805;5.0;37
01.09.2019;13:30:00;1924;5.3;37
01.09.2019;13:40:00;2512;5.7;38
01.09.2019;13:50:00;2972;6.1;39
01.09.2019;14:00:00;3635;6.7;40
01.09.2019;14:10:00;3269;7.2;41
01.09.2019;14:20:00;3812;7.8;42
01.09.2019;14:30:00;5131;8.6;44
01.09.2019;14:40:00;6167;9.5;46
01.09.2019;14:50:00;3588;10.3;47
01.09.2019;15:00:00;4266;10.9;47
01.09.2019;15:10:00;4859;11.6;47
01.09.2019;15:20:00;3578;12.3;48
01.09.2019;15:30:00;2820;12.8;46
01.09.2019;15:40:00;4083;13.4;47
01.09.2019;15:50:00;5188;14.2;46
01.09.2019;16:00:00;4856;15.1;45
01.09.2019;16:10:00;5173;16.0;48
01.09.2019;16:20:00;3386;16.6;44
01.09.2019;16:30:00;2155;16.9;43
01.09.2019;16:40:00;2126;17.3;43
01.09.2019;16:50:00;4217;17.8;44
01.09.2019;17:00:00;2808;18.4;45
01.09.2019;17:10:00;3960;19.0;45
01.09.2019;17:20:00;2474;19.3;44
01.09.2019;17:30:00;1291;19.6;43
01.09.2019;17:40:00;1114;19.8;42
01.09.2019;17:50:00;1271;20.0;41
01.09.2019;18:00:00;1284;20.2;41
01.09.2019;18:10:00;843;20.4;40
01.09.2019;18:20:00;744;20.5;40
01.09.2019;18:30:00;636;20.6;39
01.09.2019;18:40:00;586;20.7;39
01.09.2019;18:50:00;488;20.8;39
01.09.2019;19:00:00;393;20.8;39
01.09.2019;19:10:00;344;20.9;38
01.09.2019;19:20:00;217;20.9;38
01.09.2019;19:30:00;160;21.0;38
01.09.2019;19:40:00;77;21.0;38
02.09.2019;07:35:00;192;0;30
02.09.2019;07:45:00;252;0;31
02.09.2019;07:55:00;226;0.1;32
02.09.2019;08:05:00;192;0.1;32
02.09.2019;08:15:00;159;0.1;32
02.09.2019;08:25:00;150;0.1;33
02.09.2019;08:35:00;202;0.2;33
02.09.2019;08:45:00;283;0.2;33
02.09.2019;08:55:00;328;0.3;33
02.09.2019;09:05:00;320;0.3;34
02.09.2019;09:15:00;383;0.4;34
02.09.2019;09:25:00;485;0.5;34
02.09.2019;09:35:00;606;0.5;34
02.09.2019;09:45:00;618;0.7;34
02.09.2019;09:55:00;675;0.8;34
02.09.2019;10:05:00;701;0.9;34
02.09.2019;10:15:00;817;1.0;35
02.09.2019;10:25:00;879;1.2;35
02.09.2019;10:35:00;774;1.3;35
02.09.2019;10:45:00;710;1.4;35
02.09.2019;10:55:00;904;1.5;35
02.09.2019;11:05:00;1204;1.7;35
02.09.2019;11:15:00;1319;2.0;35
02.09.2019;11:25:00;996;2.1;35
02.09.2019;11:35:00;1011;2.3;35
02.09.2019;11:45:00;952;2.5;35
02.09.2019;11:55:00;1046;2.6;36
02.09.2019;12:05:00;1007;2.8;36
02.09.2019;12:15:00;1234;3.0;36
02.09.2019;12:25:00;1303;3.2;36
02.09.2019;12:35:00;1125;3.4;36
02.09.2019;12:45:00;1170;3.6;36
02.09.2019;12:55:00;1281;3.8;36
02.09.2019;13:05:00;1273;4.0;36
02.09.2019;13:15:00;1624;4.2;36
02.09.2019;13:25:00;2246;4.6;37
02.09.2019;13:35:00;2270;5.0;37
02.09.2019;13:45:00;2707;5.4;38
02.09.2019;13:55:00;1892;5.7;38
02.09.2019;14:05:00;1649;6.0;38
02.09.2019;14:15:00;1277;6.2;38
02.09.2019;14:25:00;1379;6.5;37
02.09.2019;14:35:00;1350;6.7;37
02.09.2019;14:45:00;1316;6.9;37
02.09.2019;14:55:00;1464;7.1;37
02.09.2019;15:05:00;1398;7.4;37
02.09.2019;15:15:00;1445;7.6;37
02.09.2019;15:25:00;1527;7.9;37
02.09.2019;15:35:00;1467;8.1;37
02.09.2019;15:45:00;1369;8.4;37
02.09.2019;15:55:00;1425;8.6;37
02.09.2019;16:05:00;1054;8.8;37
02.09.2019;16:15:00;964;8.9;37
02.09.2019;16:25:00;776;9.1;37
02.09.2019;16:35:00;523;9.2;37
02.09.2019;16:45:00;526;9.3;37
02.09.2019;16:55:00;651;9.4;37
02.09.2019;17:05:00;741;9.5;37
02.09.2019;17:15:00;751;9.6;37
02.09.2019;17:25:00;809;9.7;37
02.09.2019;17:35:00;742;9.9;36
02.09.2019;17:45:00;587;10.0;36
02.09.2019;17:55:00;688;10.1;36
02.09.2019;18:05:00;624;10.2;36
02.09.2019;18:15:00;433;10.3;36
02.09.2019;18:25:00;459;10.3;36
02.09.2019;18:35:00;449;10.4;36
02.09.2019;18:45:00;607;10.5;36
02.09.2019;18:55:00;583;10.6;36
02.09.2019;19:05:00;693;10.7;36
02.09.2019;19:15:00;503;10.8;36
02.09.2019;19:25:00;278;10.9;36
02.09.2019;19:35:00;202;10.9;36
02.09.2019;19:45:00;149;10.9;36
02.09.2019;19:55:00;115;10.9;36
02.09.2019;20:05:00;91;11.0;36
02.09.2019;20:15:00;0;11.0;0
03.09.2019;06:55:00;61;0;28
03.09.2019;07:05:00;177;0;29
03.09.2019;07:15:00;265;0;30
03.09.2019;07:25:00;371;0.1;31
03.09.2019;07:35:00;480;0.2;31
03.09.2019;07:45:00;520;0.2;32
03.09.2019;07:55:00;634;0.3;32
03.09.2019;08:05:00;733;0.5;32
03.09.2019;08:15:00;758;0.6;32
03.09.2019;08:25:00;960;0.7;33
03.09.2019;08:35:00;1118;0.9;33
03.09.2019;08:45:00;1227;1.1;33
03.09.2019;08:55:00;1370;1.3;33
03.09.2019;09:05:00;1526;1.6;34
03.09.2019;09:15:00;2589;1.9;34
03.09.2019;09:25:00;2985;2.4;35
03.09.2019;09:35:00;3520;3.0;37
03.09.2019;09:45:00;3845;3.6;38
03.09.2019;09:55:00;1697;4.0;38
03.09.2019;10:05:00;4391;4.5;39
03.09.2019;10:15:00;4160;5.3;41
03.09.2019;10:25:00;3149;5.7;41
03.09.2019;10:35:00;2783;6.3;42
03.09.2019;10:45:00;5608;7.1;43
03.09.2019;10:55:00;5638;8.0;46
03.09.2019;11:05:00;5813;9.0;48
03.09.2019;11:15:00;5972;9.9;44
03.09.2019;11:25:00;6131;10.9;47
03.09.2019;11:35:00;6267;12.0;44
03.09.2019;11:45:00;6328;13.0;47
03.09.2019;11:55:00;6474;14.1;44
03.09.2019;12:05:00;6600;15.2;48
03.09.2019;12:15:00;6716;16.3;45
03.09.2019;12:25:00;6690;17.4;45
03.09.2019;12:35:00;6926;18.5;47
03.09.2019;12:45:00;6990;19.7;45
03.09.2019;12:55:00;7061;20.8;45
03.09.2019;13:05:00;7113;22.0;47
03.09.2019;13:15:00;7163;23.2;45
03.09.2019;13:25:00;7204;24.4;44
03.09.2019;13:35:00;7188;25.5;47
03.09.2019;13:45:00;7160;26.7;46
03.09.2019;13:55:00;7156;27.9;44
03.09.2019;14:05:00;7127;29.1;45
03.09.2019;14:15:00;7062;30.2;47
03.09.2019;14:25:00;6953;31.4;45
03.09.2019;14:35:00;6859;32.5;44
03.09.2019;14:45:00;6856;33.7;47
03.09.2019;14:55:00;6742;34.8;46
03.09.2019;15:05:00;6605;35.9;44
03.09.2019;15:15:00;6527;36.9;47
03.09.2019;15:25:00;6378;38.0;46
03.09.2019;15:35:00;6286;39.0;44
03.09.2019;15:45:00;6121;40.1;48
03.09.2019;15:55:00;5957;41.1;45
03.09.2019;16:05:00;5814;42.0;47
03.09.2019;16:15:00;5554;43.0;45
03.09.2019;16:25:00;5430;43.9;48
03.09.2019;16:45:00;4858;45.5;47
03.09.2019;16:55:00;4579;46.3;47
03.09.2019;17:05:00;4296;47.0;44
03.09.2019;17:15:00;4098;47.7;46
03.09.2019;17:25:00;3863;48.4;47
03.09.2019;17:35:00;3606;49.0;48
03.09.2019;17:45:00;3345;49.5;48
03.09.2019;17:55:00;3068;50.0;47
03.09.2019;18:05:00;2701;50.5;47
03.09.2019;18:15:00;2408;50.9;46
03.09.2019;18:25:00;2008;51.3;45
03.09.2019;18:35:00;1625;51.6;44
03.09.2019;18:45:00;1389;51.8;43
03.09.2019;18:55:00;1086;52.0;42
03.09.2019;19:05:00;802;52.1;41
03.09.2019;19:15:00;449;52.2;40
03.09.2019;19:25:00;271;52.3;40
03.09.2019;19:35:00;198;52.3;39
03.09.2019;19:45:00;164;52.3;39
03.09.2019;19:55:00;140;52.4;39
03.09.2019;20:05:00;16;52.4;38
03.09.2019;20:15:00;0;52.4;0
04.09.2019;07:00:00;142;0;29
04.09.2019;07:10:00;183;0;30
04.09.2019;07:20:00;226;0;31
04.09.2019;07:30:00;266;0.1;31
04.09.2019;07:40:00;304;0.1;31
04.09.2019;07:50:00;338;0.2;32
04.09.2019;08:00:00;370;0.2;32
04.09.2019;08:10:00;409;0.3;32
04.09.2019;08:20:00;460;0.4;33
04.09.2019;08:30:00;882;0.5;33
04.09.2019;08:40:00;1043;0.7;33
04.09.2019;08:50:00;1193;0.9;33
04.09.2019;09:00:00;1334;1.1;33
04.09.2019;09:10:00;1497;1.3;34
04.09.2019;09:20:00;2790;1.7;34
04.09.2019;09:30:00;3157;2.2;36
04.09.2019;09:40:00;3541;2.8;37
04.09.2019;09:50:00;3941;3.4;39
04.09.2019;10:00:00;4229;4.1;40
04.09.2019;10:10:00;4503;4.9;42
04.09.2019;10:20:00;4723;5.6;43
04.09.2019;10:30:00;4939;6.4;45
04.09.2019;10:40:00;5157;7.3;46
04.09.2019;10:50:00;5366;8.2;48
04.09.2019;11:00:00;5537;9.1;45
04.09.2019;11:10:00;5730;10.0;46
04.09.2019;11:20:00;5886;11.0;48
04.09.2019;11:30:00;6066;12.0;45
04.09.2019;11:40:00;6183;13.0;48
04.09.2019;11:50:00;6322;14.0;45
04.09.2019;12:00:00;6430;15.1;45
04.09.2019;12:10:00;6561;16.1;47
04.09.2019;12:20:00;6669;17.2;44
04.09.2019;12:30:00;6738;18.4;47
04.09.2019;12:40:00;6878;19.5;46
04.09.2019;12:50:00;6965;20.6;44
04.09.2019;13:00:00;7006;21.8;47
04.09.2019;13:10:00;7054;22.9;47
04.09.2019;13:20:00;7087;24.1;44
04.09.2019;13:30:00;7098;25.3;45
04.09.2019;13:40:00;7128;26.5;47
04.09.2019;13:50:00;7030;27.6;45
04.09.2019;14:00:00;7027;28.8;44
04.09.2019;14:10:00;6954;29.9;47
04.09.2019;14:20:00;6943;31.1;46
04.09.2019;14:30:00;6933;32.2;44
04.09.2019;14:40:00;6898;33.4;47
04.09.2019;14:50:00;6786;34.5;46
04.09.2019;15:00:00;6646;35.6;44
04.09.2019;15:10:00;6569;36.7;47
04.09.2019;15:20:00;6443;37.7;47
04.09.2019;15:30:00;6307;38.8;44
04.09.2019;15:40:00;6187;39.8;47
04.09.2019;15:50:00;6067;40.8;45
04.09.2019;16:00:00;5896;41.8;46
04.09.2019;16:10:00;5666;42.7;46
04.09.2019;16:20:00;5467;43.7;46
04.09.2019;16:30:00;5312;44.5;46
04.09.2019;16:40:00;4994;45.4;48
04.09.2019;16:50:00;4696;46.2;44
04.09.2019;17:00:00;4352;46.9;46
04.09.2019;17:10:00;4113;47.6;48
04.09.2019;17:20:00;3862;48.2;48
04.09.2019;17:30:00;3628;48.8;48
04.09.2019;17:40:00;3375;49.4;48
04.09.2019;17:50:00;3042;49.9;48
04.09.2019;18:00:00;2753;50.4;47
04.09.2019;18:10:00;2451;50.8;46
04.09.2019;18:20:00;2019;51.2;45
04.09.2019;18:40:00;1393;51.7;43
04.09.2019;18:45:00;1262;51.8;43
04.09.2019;18:55:00;972;52.0;42
04.09.2019;19:05:00;710;52.1;41
04.09.2019;19:15:00;448;52.2;40
04.09.2019;19:25:00;341;52.3;40
04.09.2019;19:35:00;240;52.3;39
04.09.2019;19:45:00;182;52.3;39
04.09.2019;19:55:00;138;52.4;39
04.09.2019;20:05:00;84;52.4;39
04.09.2019;20:15:00;0;52.4;0
05.09.2019;07:00:00;142;0;29
05.09.2019;07:10:00;210;0;30
05.09.2019;07:20:00;339;0;31
05.09.2019;07:30:00;322;0.1;31
05.09.2019;07:40:00;386;0.2;32
05.09.2019;07:50:00;502;0.2;32
05.09.2019;08:00:00;638;0.3;32
05.09.2019;08:10:00;513;0.4;32
05.09.2019;08:20:00;741;0.5;33
05.09.2019;08:30:00;1002;0.7;33
05.09.2019;08:40:00;885;0.8;33
05.09.2019;08:50:00;1094;1.0;33
05.09.2019;09:00:00;1163;1.2;34
05.09.2019;09:10:00;832;1.3;34
05.09.2019;09:20:00;2440;1.6;34
05.09.2019;09:30:00;3017;2.1;35
05.09.2019;09:40:00;3441;2.7;36
05.09.2019;09:50:00;3577;3.2;38
05.09.2019;10:00:00;3135;3.8;39
05.09.2019;10:10:00;2714;4.3;40
05.09.2019;10:20:00;1094;4.5;38
05.09.2019;10:30:00;787;4.7;37
05.09.2019;10:40:00;628;4.8;36
05.09.2019;10:50:00;620;4.9;36
05.09.2019;11:00:00;787;5.0;36
05.09.2019;11:10:00;1377;5.2;36
05.09.2019;11:20:00;1351;5.4;36
05.09.2019;11:30:00;1110;5.6;36
05.09.2019;11:40:00;812;5.8;36
05.09.2019;11:50:00;459;5.9;36
05.09.2019;12:00:00;347;5.9;36
05.09.2019;12:10:00;326;6.0;36
05.09.2019;12:20:00;263;6.0;36
05.09.2019;12:30:00;733;6.1;36
05.09.2019;12:40:00;676;6.2;36
05.09.2019;12:50:00;577;6.4;36
05.09.2019;13:00:00;541;6.5;36
05.09.2019;13:10:00;490;6.5;36
05.09.2019;13:20:00;449;6.6;36
05.09.2019;13:30:00;517;6.7;35
05.09.2019;13:40:00;664;6.8;35
05.09.2019;13:50:00;615;6.9;35
05.09.2019;14:00:00;886;7.0;35
05.09.2019;14:10:00;933;7.2;35
05.09.2019;14:20:00;1412;7.4;35
05.09.2019;14:30:00;1711;7.7;35
05.09.2019;14:40:00;780;7.8;36
05.09.2019;14:50:00;521;7.9;36
05.09.2019;15:00:00;514;8.0;36
05.09.2019;15:10:00;457;8.1;36
05.09.2019;15:20:00;561;8.2;35
05.09.2019;15:30:00;533;8.3;35
05.09.2019;15:40:00;644;8.4;35
05.09.2019;15:50:00;819;8.5;35
05.09.2019;16:00:00;1072;8.7;35
05.09.2019;16:10:00;1012;8.8;35
05.09.2019;16:20:00;1161;9.0;35
