Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.09.2019;16:30:00;950;9.2;35
05.09.2019;16:40:00;992;9.3;35
05.09.2019;16:50:00;1159;9.5;35
05.09.2019;17:00:00;1235;9.7;36
05.09.2019;17:10:00;1683;10.0;36
05.09.2019;17:20:00;1342;10.2;36
05.09.2019;17:30:00;736;10.4;36
05.09.2019;17:40:00;419;10.5;36
05.09.2019;17:50:00;373;10.5;36
05.09.2019;18:00:00;361;10.6;36
05.09.2019;18:10:00;378;10.6;36
05.09.2019;18:20:00;409;10.7;36
05.09.2019;18:40:00;335;10.8;35
05.09.2019;18:45:00;309;10.9;35
05.09.2019;18:55:00;304;10.9;35
05.09.2019;19:05:00;266;11.0;35
05.09.2019;19:15:00;221;11.0;35
05.09.2019;19:25:00;181;11.0;35
05.09.2019;19:35:00;183;11.1;35
05.09.2019;19:45:00;147;11.1;35
05.09.2019;19:55:00;127;11.1;35
06.09.2019;07:15:00;150;0;28
06.09.2019;07:25:00;242;0;30
06.09.2019;07:35:00;250;0;30
06.09.2019;07:45:00;226;0.1;31
06.09.2019;07:55:00;265;0.1;31
06.09.2019;08:05:00;256;0.2;31
06.09.2019;08:15:00;263;0.2;32
06.09.2019;08:25:00;356;0.3;32
06.09.2019;08:35:00;527;0.3;32
06.09.2019;08:45:00;638;0.5;32
06.09.2019;08:55:00;553;0.5;33
06.09.2019;09:05:00;579;0.6;33
06.09.2019;09:15:00;533;0.7;33
06.09.2019;09:25:00;1010;0.9;33
06.09.2019;09:35:00;1027;1.0;33
06.09.2019;09:45:00;991;1.2;33
06.09.2019;09:55:00;1156;1.4;33
06.09.2019;10:05:00;856;1.5;34
06.09.2019;10:15:00;646;1.6;34
06.09.2019;10:25:00;1157;1.8;34
06.09.2019;10:35:00;2351;2.1;34
06.09.2019;10:45:00;1956;2.5;34
06.09.2019;10:55:00;1415;2.7;34
06.09.2019;11:05:00;1220;2.9;35
06.09.2019;11:15:00;1130;3.1;35
06.09.2019;11:25:00;1356;3.3;35
06.09.2019;11:35:00;1507;3.6;35
06.09.2019;11:45:00;2049;3.9;35
06.09.2019;11:55:00;2774;4.3;36
06.09.2019;12:05:00;3211;4.8;37
06.09.2019;12:15:00;3280;5.4;39
06.09.2019;12:25:00;3075;5.9;39
06.09.2019;12:35:00;1884;6.4;39
06.09.2019;12:45:00;1873;6.7;39
06.09.2019;12:55:00;2073;7.0;39
06.09.2019;13:05:00;1951;7.4;38
06.09.2019;13:15:00;2041;7.6;38
06.09.2019;13:25:00;2194;8.0;38
06.09.2019;13:35:00;2112;8.4;39
06.09.2019;13:45:00;1608;8.6;38
06.09.2019;13:55:00;2419;9.0;38
06.09.2019;14:05:00;2899;9.4;39
06.09.2019;14:15:00;2427;9.9;39
06.09.2019;14:25:00;1652;10.2;39
06.09.2019;14:35:00;1481;10.4;38
06.09.2019;14:45:00;1423;10.7;38
06.09.2019;14:55:00;941;10.9;37
06.09.2019;15:05:00;1206;11.0;37
06.09.2019;15:15:00;1194;11.2;37
06.09.2019;15:25:00;967;11.4;37
06.09.2019;15:35:00;871;11.5;36
06.09.2019;15:45:00;841;11.7;36
06.09.2019;15:55:00;840;11.8;36
06.09.2019;16:05:00;855;12.0;36
06.09.2019;16:15:00;830;12.1;36
06.09.2019;16:25:00;1023;12.3;36
06.09.2019;16:35:00;1470;12.5;36
06.09.2019;16:45:00;1046;12.7;36
06.09.2019;16:55:00;988;12.8;36
06.09.2019;17:05:00;643;13.0;36
06.09.2019;17:15:00;692;13.1;36
06.09.2019;17:25:00;452;13.2;36
06.09.2019;17:35:00;259;13.2;36
06.09.2019;17:45:00;194;13.2;36
06.09.2019;17:55:00;150;13.3;35
06.09.2019;18:05:00;120;13.3;35
06.09.2019;18:15:00;121;13.3;35
06.09.2019;18:25:00;136;13.3;35
06.09.2019;18:45:00;127;13.4;35
06.09.2019;18:55:00;110;13.4;35
06.09.2019;19:05:00;110;13.4;35
06.09.2019;19:15:00;105;13.4;35
06.09.2019;19:25:00;53;13.4;35
07.09.2019;07:35:00;74;0;29
07.09.2019;07:45:00;164;0;30
07.09.2019;07:55:00;208;0;30
07.09.2019;08:05:00;185;0;31
07.09.2019;08:15:00;166;0.1;31
07.09.2019;08:25:00;199;0.1;31
07.09.2019;08:35:00;533;0.2;31
07.09.2019;08:45:00;921;0.3;32
07.09.2019;08:55:00;1171;0.5;32
07.09.2019;09:05:00;1406;0.7;32
07.09.2019;09:15:00;1728;1.0;33
07.09.2019;09:25:00;1358;1.2;33
07.09.2019;09:35:00;1574;1.5;33
07.09.2019;09:45:00;2248;1.8;33
07.09.2019;09:55:00;2521;2.2;35
07.09.2019;10:05:00;2428;2.6;35
07.09.2019;10:15:00;2126;3.0;36
07.09.2019;10:25:00;2448;3.4;36
07.09.2019;10:35:00;2793;3.8;37
07.09.2019;10:45:00;2834;4.3;38
07.09.2019;10:55:00;2900;4.8;38
07.09.2019;11:05:00;2707;5.2;39
07.09.2019;11:15:00;2754;5.7;39
07.09.2019;11:25:00;2083;6.1;39
07.09.2019;11:35:00;2233;6.4;38
07.09.2019;11:45:00;2834;6.9;39
07.09.2019;11:55:00;4026;7.5;40
07.09.2019;12:05:00;2739;8.0;41
07.09.2019;12:15:00;3263;8.5;41
07.09.2019;12:25:00;4566;9.2;42
07.09.2019;12:35:00;3886;9.9;43
07.09.2019;12:45:00;4158;10.6;44
07.09.2019;12:55:00;5189;11.4;45
07.09.2019;13:05:00;3500;12.0;45
07.09.2019;13:15:00;5239;12.8;45
07.09.2019;13:25:00;4860;13.6;48
07.09.2019;13:35:00;3585;14.2;47
07.09.2019;13:45:00;4777;14.9;47
07.09.2019;13:55:00;4161;15.7;48
07.09.2019;14:05:00;3286;16.3;47
07.09.2019;14:15:00;1508;16.7;45
07.09.2019;14:25:00;1228;16.9;43
07.09.2019;14:35:00;2036;17.2;42
07.09.2019;14:45:00;2334;17.6;42
07.09.2019;14:55:00;2915;18.1;43
07.09.2019;15:05:00;7697;19.0;45
07.09.2019;15:15:00;2154;19.7;46
07.09.2019;15:25:00;1908;20.0;44
07.09.2019;15:35:00;3681;20.5;44
07.09.2019;15:45:00;7565;21.6;47
07.09.2019;15:55:00;6085;22.7;45
07.09.2019;16:05:00;5670;23.6;48
07.09.2019;16:15:00;5400;24.5;44
07.09.2019;16:25:00;5259;25.4;46
07.09.2019;16:35:00;4947;26.2;48
07.09.2019;16:45:00;4627;27.0;48
07.09.2019;16:55:00;4393;27.8;44
07.09.2019;17:05:00;4122;28.5;45
07.09.2019;17:15:00;3636;29.0;46
07.09.2019;17:25:00;3397;29.6;46
07.09.2019;17:35:00;3474;30.2;46
07.09.2019;17:45:00;2804;30.7;45
07.09.2019;17:55:00;2044;31.1;44
07.09.2019;18:05:00;845;31.3;42
07.09.2019;18:15:00;1258;31.4;41
07.09.2019;18:25:00;1146;31.6;40
07.09.2019;18:35:00;1202;31.8;40
07.09.2019;18:45:00;981;32.0;39
07.09.2019;18:55:00;673;32.1;39
07.09.2019;19:05:00;470;32.2;38
07.09.2019;19:15:00;353;32.3;38
07.09.2019;19:25:00;252;32.3;38
07.09.2019;19:35:00;203;32.3;38
07.09.2019;19:45:00;145;32.4;37
07.09.2019;19:55:00;63;32.4;37
07.09.2019;20:05:00;0;32.4;0
08.09.2019;07:45:00;133;0;29
08.09.2019;07:55:00;151;0;30
08.09.2019;08:05:00;189;0;30
08.09.2019;08:15:00;187;0.1;31
08.09.2019;08:25:00;272;0.1;31
08.09.2019;08:35:00;353;0.1;31
08.09.2019;08:45:00;398;0.2;31
08.09.2019;08:55:00;455;0.3;32
08.09.2019;09:05:00;554;0.4;32
08.09.2019;09:15:00;649;0.5;32
08.09.2019;09:25:00;726;0.6;32
08.09.2019;09:35:00;686;0.7;32
08.09.2019;09:45:00;564;0.8;33
08.09.2019;09:55:00;451;0.9;33
08.09.2019;10:05:00;555;1.0;33
08.09.2019;10:15:00;644;1.1;33
08.09.2019;10:25:00;672;1.2;33
08.09.2019;10:35:00;607;1.3;33
08.09.2019;10:45:00;768;1.4;33
08.09.2019;10:55:00;684;1.5;33
08.09.2019;11:05:00;827;1.7;33
08.09.2019;11:15:00;840;1.8;34
08.09.2019;11:25:00;1063;2.0;34
08.09.2019;11:35:00;1023;2.1;34
08.09.2019;11:45:00;1138;2.3;34
08.09.2019;11:55:00;1143;2.5;34
08.09.2019;12:05:00;1419;2.7;34
08.09.2019;12:15:00;1527;3.0;34
08.09.2019;12:25:00;1687;3.3;34
08.09.2019;12:35:00;1763;3.5;34
08.09.2019;12:45:00;1775;3.8;35
08.09.2019;12:55:00;1992;4.2;35
08.09.2019;13:05:00;2701;4.6;36
08.09.2019;13:15:00;2878;5.0;37
08.09.2019;13:25:00;2634;5.5;38
08.09.2019;13:35:00;2367;5.9;38
08.09.2019;13:45:00;1903;6.2;38
08.09.2019;13:55:00;1788;6.5;37
08.09.2019;14:05:00;1687;6.8;37
08.09.2019;14:15:00;1789;7.1;37
08.09.2019;14:25:00;1625;7.4;37
08.09.2019;14:35:00;1551;7.6;37
08.09.2019;14:45:00;623;7.8;36
08.09.2019;14:55:00;601;7.9;36
08.09.2019;15:05:00;727;8.0;36
08.09.2019;15:15:00;1230;8.2;36
08.09.2019;15:25:00;1760;8.5;36
08.09.2019;15:35:00;1965;8.8;36
08.09.2019;15:45:00;1699;9.1;36
08.09.2019;15:55:00;1758;9.4;36
08.09.2019;16:05:00;1659;9.6;36
08.09.2019;16:15:00;1458;9.9;36
08.09.2019;16:25:00;1507;10.1;36
08.09.2019;16:35:00;1218;10.4;36
08.09.2019;16:45:00;823;10.5;36
08.09.2019;16:55:00;860;10.6;36
08.09.2019;17:05:00;1027;10.8;36
08.09.2019;17:15:00;1097;11.0;36
08.09.2019;17:25:00;995;11.1;36
08.09.2019;17:35:00;828;11.3;36
08.09.2019;17:45:00;700;11.4;35
08.09.2019;17:55:00;580;11.5;35
08.09.2019;18:05:00;558;11.6;35
08.09.2019;18:15:00;539;11.7;35
08.09.2019;18:25:00;463;11.8;35
08.09.2019;18:35:00;447;11.8;35
08.09.2019;18:45:00;493;11.9;35
08.09.2019;18:55:00;397;12.0;35
08.09.2019;19:05:00;294;12.1;35
08.09.2019;19:15:00;203;12.1;35
08.09.2019;19:25:00;167;12.1;35
08.09.2019;19:35:00;128;12.1;35
08.09.2019;19:45:00;105;12.2;35
08.09.2019;19:55:00;0;12.2;0
09.09.2019;07:20:00;122;0;27
09.09.2019;07:30:00;141;0;29
09.09.2019;07:40:00;204;0;29
09.09.2019;07:50:00;357;0.1;30
09.09.2019;08:00:00;465;0.1;30
09.09.2019;08:10:00;552;0.2;31
09.09.2019;08:20:00;741;0.3;31
09.09.2019;08:30:00;967;0.5;31
09.09.2019;08:40:00;1116;0.7;31
09.09.2019;08:50:00;1371;0.9;32
09.09.2019;09:00:00;1316;1.1;32
09.09.2019;09:10:00;1396;1.3;32
09.09.2019;09:20:00;1394;1.6;32
09.09.2019;09:30:00;1662;1.8;33
09.09.2019;09:40:00;2822;2.3;34
09.09.2019;09:50:00;3512;2.8;35
09.09.2019;10:00:00;2525;3.3;36
09.09.2019;10:10:00;3806;3.8;36
09.09.2019;10:20:00;4461;4.4;39
09.09.2019;10:30:00;3378;5.1;40
09.09.2019;10:40:00;3172;5.5;40
09.09.2019;10:50:00;4252;6.2;41
09.09.2019;11:00:00;4521;7.1;44
09.09.2019;11:10:00;3731;7.8;43
09.09.2019;11:20:00;2485;8.2;42
09.09.2019;11:30:00;2035;8.7;42
09.09.2019;11:40:00;3682;9.3;42
09.09.2019;11:50:00;7125;10.5;47
09.09.2019;12:00:00;7052;11.7;44
09.09.2019;12:10:00;7082;12.9;45
09.09.2019;12:20:00;5478;13.6;45
09.09.2019;12:30:00;8274;14.5;47
09.09.2019;12:40:00;1686;15.0;42
09.09.2019;12:50:00;1803;15.3;41
09.09.2019;13:00:00;1828;15.6;40
09.09.2019;13:10:00;2315;16.0;40
09.09.2019;13:20:00;5620;16.6;42
09.09.2019;13:30:00;8235;17.9;47
09.09.2019;13:40:00;7011;19.1;47
09.09.2019;13:50:00;2632;19.7;46
09.09.2019;14:00:00;3163;20.2;45
09.09.2019;14:10:00;5240;20.9;45
09.09.2019;14:30:00;7221;23.5;46
09.09.2019;14:40:00;6532;24.6;46
09.09.2019;14:50:00;7024;25.7;44
09.09.2019;15:00:00;7324;26.8;47
09.09.2019;15:10:00;6455;27.9;47
09.09.2019;15:20:00;6017;28.8;47
09.09.2019;15:30:00;5564;29.9;45
09.09.2019;15:40:00;3541;30.5;46
09.09.2019;15:50:00;4230;31.1;46
09.09.2019;17:10:00;3931;36.0;45
09.09.2019;17:20:00;1349;36.2;43
10.09.2019;07:55:00;719;0.3;30
10.09.2019;08:05:00;705;0.4;31
10.09.2019;08:15:00;746;0.5;31
10.09.2019;08:25:00;746;0.6;31
10.09.2019;08:35:00;752;0.8;31
10.09.2019;08:45:00;904;0.9;32
10.09.2019;08:55:00;965;1.1;32
10.09.2019;09:05:00;1337;1.3;32
10.09.2019;09:15:00;1502;1.5;32
10.09.2019;09:25:00;1695;1.8;33
10.09.2019;09:35:00;2021;2.1;33
10.09.2019;09:45:00;2674;2.6;34
10.09.2019;09:55:00;2051;3.0;35
10.09.2019;10:05:00;2299;3.3;35
10.09.2019;10:15:00;4455;4.0;37
10.09.2019;10:25:00;5120;4.8;40
10.09.2019;10:35:00;5120;5.6;42
10.09.2019;10:45:00;5379;6.5;43
10.09.2019;10:55:00;5522;7.4;45
10.09.2019;11:05:00;5865;8.3;46
10.09.2019;11:15:00;5794;9.2;48
10.09.2019;11:25:00;5914;10.2;44
10.09.2019;11:35:00;5850;11.2;47
10.09.2019;11:45:00;6127;12.2;46
10.09.2019;11:55:00;6122;13.2;46
10.09.2019;12:05:00;6672;14.2;47
10.09.2019;12:15:00;6798;15.3;46
10.09.2019;12:25:00;6563;16.4;44
10.09.2019;12:35:00;6829;17.5;48
10.09.2019;12:45:00;6969;18.7;45
10.09.2019;12:55:00;6998;19.8;45
10.09.2019;13:05:00;6994;21.0;47
10.09.2019;13:15:00;6834;22.1;45
10.09.2019;13:25:00;6225;23.2;47
10.09.2019;13:35:00;6385;24.1;45
10.09.2019;13:45:00;6529;25.2;47
10.09.2019;13:55:00;6423;26.3;46
10.09.2019;14:05:00;6877;27.4;44
10.09.2019;14:15:00;6867;28.6;47
10.09.2019;14:25:00;6924;29.7;46
10.09.2019;14:35:00;6591;30.8;44
10.09.2019;14:45:00;6650;31.9;47
10.09.2019;14:55:00;6512;33.0;46
10.09.2019;15:05:00;6438;34.1;44
10.09.2019;15:15:00;6353;35.1;48
10.09.2019;15:25:00;6287;36.2;45
10.09.2019;15:35:00;6065;37.2;47
10.09.2019;15:45:00;5651;38.1;45
10.09.2019;15:55:00;5250;39.0;48
10.09.2019;16:05:00;5453;39.9;44
10.09.2019;16:15:00;5042;40.8;46
10.09.2019;16:25:00;5111;41.6;48
10.09.2019;16:35:00;4167;42.3;44
10.09.2019;16:45:00;4314;43.1;46
10.09.2019;16:55:00;3671;43.7;47
10.09.2019;17:05:00;3623;44.3;47
10.09.2019;17:15:00;3564;44.9;47
10.09.2019;17:25:00;3319;45.5;47
10.09.2019;17:35:00;3094;46.0;46
10.09.2019;17:45:00;2829;46.5;46
10.09.2019;17:55:00;2534;46.9;45
10.09.2019;18:05:00;2203;47.3;44
10.09.2019;18:15:00;1837;47.6;43
10.09.2019;18:25:00;1533;47.8;42
10.09.2019;18:45:00;988;48.2;40
10.09.2019;18:55:00;737;48.4;39
10.09.2019;19:05:00;480;48.5;39
10.09.2019;19:15:00;344;48.5;38
10.09.2019;19:25:00;241;48.6;38
10.09.2019;19:35:00;169;48.6;38
10.09.2019;19:45:00;120;48.6;37
10.09.2019;19:55:00;0;48.6;37
10.09.2019;20:05:00;0;48.6;0
11.09.2019;07:10:00;141;0;27
11.09.2019;07:20:00;192;0;29
11.09.2019;07:30:00;293;0;29
11.09.2019;07:40:00;372;0.1;30
11.09.2019;07:50:00;446;0.2;30
11.09.2019;08:00:00;511;0.2;31
11.09.2019;08:10:00;579;0.3;31
11.09.2019;08:20:00;651;0.4;31
11.09.2019;08:30:00;751;0.6;31
11.09.2019;08:40:00;1052;0.7;32
11.09.2019;08:50:00;1231;0.9;32
11.09.2019;09:00:00;1380;1.1;32
11.09.2019;09:10:00;1554;1.4;32
11.09.2019;09:20:00;2351;1.7;33
11.09.2019;09:30:00;2732;2.2;34
11.09.2019;09:40:00;3106;2.6;35
11.09.2019;09:50:00;3482;3.2;36
11.09.2019;10:00:00;3823;3.8;38
11.09.2019;10:10:00;4095;4.5;39
11.09.2019;10:20:00;4347;5.2;41
11.09.2019;10:30:00;4611;6.0;42
11.09.2019;10:40:00;4886;6.7;43
11.09.2019;10:50:00;5100;7.6;45
11.09.2019;11:00:00;5250;8.4;46
11.09.2019;11:10:00;5514;9.3;47
11.09.2019;11:20:00;5673;10.3;48
11.09.2019;11:30:00;5854;11.2;44
11.09.2019;11:40:00;6004;12.2;47
11.09.2019;11:50:00;6194;13.2;44
11.09.2019;12:00:00;6292;14.3;47
11.09.2019;12:10:00;6345;15.3;44
11.09.2019;12:20:00;6524;16.4;47
11.09.2019;12:30:00;6619;17.5;44
11.09.2019;12:40:00;6666;18.6;47
11.09.2019;12:50:00;6772;19.7;46
11.09.2019;13:00:00;6876;20.8;44
11.09.2019;13:10:00;7252;21.6;46
11.09.2019;13:20:00;6630;22.8;44
11.09.2019;13:30:00;6823;23.9;47
11.09.2019;13:40:00;6939;25.0;46
11.09.2019;13:50:00;1829;25.7;43
11.09.2019;14:00:00;5163;26.3;42
11.09.2019;14:10:00;1829;26.7;43
11.09.2019;14:20:00;5651;27.3;44
11.09.2019;14:30:00;4610;28.2;47
11.09.2019;14:40:00;6796;29.3;44
11.09.2019;14:50:00;6450;30.4;47
11.09.2019;15:00:00;6665;31.4;45
11.09.2019;15:10:00;6409;32.5;45
11.09.2019;15:20:00;5788;33.5;47
11.09.2019;15:30:00;6379;34.4;45
11.09.2019;15:40:00;6104;35.5;47
11.09.2019;15:50:00;5749;36.4;44
11.09.2019;16:00:00;5645;37.4;46
11.09.2019;16:10:00;4888;38.2;48
11.09.2019;16:20:00;5418;39.1;44
11.09.2019;16:30:00;5242;39.9;46
11.09.2019;16:40:00;1292;40.2;45
11.09.2019;16:50:00;1761;40.5;43
11.09.2019;17:00:00;3049;40.9;44
11.09.2019;17:10:00;2228;41.3;43
11.09.2019;17:20:00;1795;41.6;42
11.09.2019;17:30:00;1173;41.8;41
11.09.2019;17:40:00;811;42.0;40
11.09.2019;17:50:00;626;42.1;39
11.09.2019;18:00:00;631;42.2;39
11.09.2019;18:10:00;587;42.3;39
11.09.2019;18:20:00;462;42.4;38
11.09.2019;18:45:00;332;42.5;37
11.09.2019;18:55:00;300;42.6;37
11.09.2019;19:05:00;255;42.6;37
11.09.2019;19:15:00;199;42.7;37
11.09.2019;19:25:00;131;42.7;37
11.09.2019;19:35:00;110;42.7;36
12.09.2019;07:10:00;131;0;28
12.09.2019;07:20:00;174;0;29
12.09.2019;07:30:00;213;0;30
12.09.2019;07:40:00;238;0.1;30
12.09.2019;07:50:00;288;0.1;30
12.09.2019;08:00:00;354;0.2;31
12.09.2019;08:10:00;347;0.2;31
12.09.2019;08:20:00;389;0.3;31
12.09.2019;08:30:00;448;0.4;32
12.09.2019;08:40:00;904;0.5;32
12.09.2019;08:50:00;1362;0.7;32
12.09.2019;09:00:00;1024;0.9;32
12.09.2019;09:10:00;2122;1.2;32
12.09.2019;09:20:00;2651;1.6;33
12.09.2019;09:30:00;2123;2.0;34
12.09.2019;09:40:00;3086;2.4;35
12.09.2019;09:50:00;3529;3.0;37
12.09.2019;10:00:00;4002;3.7;39
12.09.2019;10:10:00;4215;4.4;40
12.09.2019;10:20:00;4420;5.1;41
12.09.2019;10:30:00;4701;5.9;43
12.09.2019;10:40:00;4918;6.7;44
12.09.2019;10:50:00;5196;7.5;45
12.09.2019;11:00:00;5184;8.4;47
12.09.2019;11:10:00;3682;9.1;47
12.09.2019;11:20:00;5913;10.0;48
12.09.2019;11:30:00;5850;11.0;44
12.09.2019;11:40:00;5998;11.9;47
12.09.2019;11:50:00;6120;12.9;44
12.09.2019;12:00:00;5511;13.9;47
12.09.2019;12:10:00;6475;15.0;44
12.09.2019;12:20:00;6076;16.0;47
12.09.2019;12:30:00;5237;16.8;48
12.09.2019;12:40:00;5199;17.7;44
12.09.2019;12:50:00;6924;18.8;47
12.09.2019;13:00:00;6829;19.9;47
12.09.2019;13:10:00;6775;21.0;44
12.09.2019;13:20:00;6263;22.1;47
12.09.2019;13:30:00;6048;23.0;45
12.09.2019;13:40:00;6838;24.1;44
12.09.2019;13:50:00;6721;25.3;48
12.09.2019;14:00:00;6638;26.3;45
12.09.2019;14:10:00;6637;27.4;45
12.09.2019;14:20:00;6639;28.5;48
12.09.2019;14:30:00;6520;29.6;45
12.09.2019;14:40:00;6423;30.7;45
12.09.2019;14:50:00;6357;31.7;47
12.09.2019;15:00:00;6223;32.8;44
12.09.2019;15:10:00;6092;33.8;48
12.09.2019;15:20:00;5966;34.8;45
12.09.2019;15:30:00;5427;35.7;47
12.09.2019;15:40:00;5837;36.6;45
12.09.2019;15:50:00;5685;37.5;47
12.09.2019;16:00:00;5499;38.4;45
12.09.2019;16:10:00;5318;39.3;48
12.09.2019;16:20:00;5126;40.2;44
12.09.2019;16:30:00;4832;41.0;47
12.09.2019;16:40:00;4530;41.8;48
12.09.2019;16:50:00;4185;42.5;49
12.09.2019;17:00:00;3931;43.1;49
12.09.2019;17:10:00;3667;43.7;48
12.09.2019;17:20:00;3395;44.3;48
12.09.2019;17:30:00;3168;44.8;47
12.09.2019;17:40:00;2908;45.3;47
12.09.2019;17:50:00;2607;45.8;46
12.09.2019;18:00:00;2307;46.2;45
12.09.2019;18:10:00;1899;46.5;44
12.09.2019;18:20:00;1608;46.8;43
12.09.2019;18:40:00;1044;47.2;41
12.09.2019;18:45:00;900;47.3;40
12.09.2019;18:55:00;632;47.4;40
12.09.2019;19:05:00;396;47.5;39
12.09.2019;19:15:00;223;47.5;39
12.09.2019;19:25:00;182;47.5;38
12.09.2019;19:35:00;146;47.6;38
12.09.2019;19:45:00;114;47.6;38
12.09.2019;19:55:00;0;47.6;0
13.09.2019;07:05:00;8;0;27
13.09.2019;07:15:00;145;0;29
13.09.2019;07:25:00;179;0;29
13.09.2019;07:35:00;218;0;30
13.09.2019;07:45:00;251;0.1;30
13.09.2019;07:55:00;283;0.1;31
13.09.2019;08:05:00;311;0.2;31
13.09.2019;08:15:00;344;0.2;31
13.09.2019;08:25:00;384;0.3;31
13.09.2019;08:35:00;438;0.4;32
13.09.2019;08:45:00;972;0.5;32
13.09.2019;08:55:00;1125;0.7;32
13.09.2019;09:05:00;1260;0.9;32
13.09.2019;09:15:00;1936;1.2;33
13.09.2019;09:25:00;2635;1.6;33
13.09.2019;09:35:00;3023;2.1;35
13.09.2019;09:45:00;3443;2.6;36
13.09.2019;09:55:00;3821;3.2;38
13.09.2019;10:05:00;4093;3.9;39
13.09.2019;10:15:00;4340;4.6;41
13.09.2019;10:25:00;4574;5.3;42
13.09.2019;10:35:00;4794;6.1;43
13.09.2019;10:45:00;4993;6.9;45
13.09.2019;10:55:00;5192;7.8;46
13.09.2019;11:05:00;5381;8.7;47
13.09.2019;11:15:00;5568;9.6;48
13.09.2019;11:25:00;5735;10.5;44
13.09.2019;11:35:00;5856;11.5;47
13.09.2019;11:45:00;5997;12.4;45
13.09.2019;11:55:00;6086;13.4;47
13.09.2019;12:05:00;6155;14.5;44
13.09.2019;12:15:00;6333;15.5;47
13.09.2019;12:25:00;6365;16.6;44
13.09.2019;12:35:00;6369;17.6;47
13.09.2019;12:45:00;6499;18.7;46
13.09.2019;12:55:00;6493;19.7;45
13.09.2019;13:05:00;6615;20.8;47
13.09.2019;13:15:00;6658;21.9;45
13.09.2019;13:25:00;6644;23.0;46
13.09.2019;13:35:00;6804;24.1;47
13.09.2019;13:45:00;6396;25.2;44
13.09.2019;13:55:00;6698;26.3;46
13.09.2019;14:05:00;6611;27.4;47
13.09.2019;14:15:00;6460;28.5;44
13.09.2019;14:25:00;6132;29.5;48
13.09.2019;14:35:00;6403;30.5;45
13.09.2019;14:45:00;6385;31.6;44
13.09.2019;14:55:00;6311;32.6;47
13.09.2019;15:05:00;5946;33.6;44
13.09.2019;15:15:00;6051;34.6;48
13.09.2019;15:25:00;5919;35.6;45
13.09.2019;15:35:00;5778;36.6;48
13.09.2019;15:45:00;5627;37.5;45
13.09.2019;15:55:00;5469;38.4;48
13.09.2019;16:05:00;5304;39.3;44
13.09.2019;16:15:00;5012;40.1;47
13.09.2019;16:25:00;4815;40.9;47
13.09.2019;16:35:00;4538;41.7;44
13.09.2019;16:45:00;4207;42.4;46
13.09.2019;16:55:00;3891;43.1;47
13.09.2019;17:05:00;3682;43.7;48
13.09.2019;17:15:00;3459;44.3;47
13.09.2019;17:25:00;3207;44.8;47
13.09.2019;17:35:00;2989;45.3;47
13.09.2019;17:45:00;2718;45.8;46
13.09.2019;17:55:00;2436;46.2;45
13.09.2019;18:05:00;2095;46.5;44
13.09.2019;18:15:00;1750;46.8;43
13.09.2019;18:25:00;1457;47.1;42
13.09.2019;18:35:00;1150;47.3;41
13.09.2019;18:45:00;853;47.5;40
13.09.2019;18:55:00;555;47.6;39
13.09.2019;19:05:00;350;47.6;39
13.09.2019;19:15:00;209;47.7;39
13.09.2019;19:25:00;174;47.7;38
13.09.2019;19:35:00;136;47.7;38
13.09.2019;19:45:00;106;47.7;38
13.09.2019;19:55:00;0;47.7;0
13.09.2019;20:05:00;0;47.7;0
14.09.2019;07:10:00;134;0;28
14.09.2019;07:20:00;185;0;29
14.09.2019;07:30:00;200;0;30
14.09.2019;07:40:00;228;0.1;30
14.09.2019;07:50:00;269;0.1;31
14.09.2019;08:00:00;313;0.2;31
14.09.2019;08:10:00;485;0.2;31
14.09.2019;08:20:00;615;0.3;32
14.09.2019;08:30:00;623;0.4;32
14.09.2019;08:40:00;657;0.5;32
14.09.2019;08:50:00;893;0.6;32
14.09.2019;09:00:00;1077;0.8;33
14.09.2019;09:10:00;823;1.0;33
14.09.2019;09:20:00;1068;1.1;33
14.09.2019;09:30:00;1161;1.3;33
14.09.2019;09:40:00;1153;1.5;33
14.09.2019;09:50:00;1228;1.7;33
14.09.2019;10:00:00;1214;1.9;34
14.09.2019;10:10:00;1360;2.1;34
14.09.2019;10:20:00;1483;2.4;34
14.09.2019;10:30:00;1625;2.6;34
14.09.2019;10:40:00;1961;2.9;34
14.09.2019;10:50:00;2570;3.3;35
14.09.2019;11:00:00;1937;3.7;36
14.09.2019;11:10:00;2337;4.0;36
14.09.2019;11:20:00;3468;4.7;38
14.09.2019;11:30:00;4063;5.4;41
14.09.2019;11:40:00;5647;6.4;43
14.09.2019;11:50:00;5908;7.4;46
14.09.2019;12:00:00;6012;8.3;47
14.09.2019;12:10:00;5837;9.3;46
14.09.2019;12:20:00;6172;10.3;46
14.09.2019;12:30:00;6303;11.3;47
14.09.2019;12:40:00;6402;12.4;46
14.09.2019;12:50:00;6534;13.5;44
14.09.2019;13:00:00;6407;14.5;47
14.09.2019;13:10:00;6164;15.6;44
14.09.2019;13:20:00;6575;16.6;48
14.09.2019;13:30:00;6325;17.7;45
14.09.2019;13:40:00;6730;18.8;45
14.09.2019;13:50:00;5984;19.8;46
14.09.2019;14:00:00;6184;20.8;44
14.09.2019;14:10:00;5991;21.8;47
14.09.2019;14:20:00;5978;22.8;44
14.09.2019;14:30:00;4395;23.7;47
14.09.2019;14:40:00;4029;24.4;48
14.09.2019;14:50:00;6548;25.3;45
14.09.2019;15:00:00;6060;26.4;47
14.09.2019;15:10:00;5741;27.3;44
14.09.2019;15:20:00;5881;28.3;46
14.09.2019;15:30:00;5283;29.2;45
14.09.2019;15:40:00;4577;30.0;45
14.09.2019;15:50:00;4380;30.7;46
14.09.2019;16:00:00;4288;31.4;48
14.09.2019;16:10:00;3171;32.0;47
14.09.2019;16:20:00;3660;32.5;47
14.09.2019;16:30:00;3071;33.1;46
14.09.2019;16:40:00;2861;33.6;46
14.09.2019;16:50:00;3296;34.1;46
14.09.2019;17:00:00;3082;34.6;46
14.09.2019;17:10:00;2997;35.1;45
14.09.2019;17:20:00;2682;35.6;45
14.09.2019;17:30:00;2599;36.0;44
14.09.2019;17:40:00;2048;36.3;43
14.09.2019;17:50:00;2068;36.7;43
14.09.2019;18:00:00;1545;37.0;42
14.09.2019;18:10:00;868;37.1;41
14.09.2019;18:20:00;997;37.3;40
14.09.2019;18:40:00;575;37.6;39
14.09.2019;18:45:00;466;37.6;39
14.09.2019;18:55:00;464;37.7;38
14.09.2019;19:05:00;321;37.7;38
14.09.2019;19:15:00;233;37.8;38
14.09.2019;19:25:00;175;37.8;38
14.09.2019;19:35:00;120;37.8;37
15.09.2019;07:10:00;79;0;27
15.09.2019;07:20:00;193;0;29
15.09.2019;07:30:00;254;0;30
15.09.2019;07:40:00;314;0.1;30
15.09.2019;07:50:00;396;0.1;31
15.09.2019;08:00:00;523;0.2;31
15.09.2019;08:10:00;654;0.3;31
15.09.2019;08:20:00;788;0.4;32
15.09.2019;08:30:00;933;0.6;32
15.09.2019;08:40:00;1131;0.8;32
15.09.2019;08:50:00;1321;1.0;32
15.09.2019;09:00:00;1394;1.2;33
15.09.2019;09:10:00;1459;1.4;33
15.09.2019;09:20:00;1597;1.7;33
15.09.2019;09:30:00;2585;2.1;34
15.09.2019;09:40:00;2954;2.6;35
15.09.2019;09:50:00;3366;3.1;36
15.09.2019;10:00:00;3733;3.7;38
15.09.2019;10:10:00;4005;4.3;39
15.09.2019;10:20:00;4266;5.0;41
15.09.2019;10:30:00;4474;5.8;42
15.09.2019;10:40:00;4711;6.5;43
15.09.2019;10:50:00;4924;7.3;44
15.09.2019;11:00:00;5095;8.2;46
15.09.2019;11:10:00;5297;9.0;47
15.09.2019;11:20:00;5466;9.9;48
15.09.2019;11:30:00;5647;10.8;44
15.09.2019;11:40:00;5746;11.8;47
15.09.2019;11:50:00;5872;12.8;47
15.09.2019;12:00:00;5700;13.7;45
15.09.2019;12:10:00;6064;14.7;48
15.09.2019;12:20:00;6116;15.7;45
15.09.2019;12:30:00;6250;16.7;47
15.09.2019;12:40:00;6336;17.8;46
15.09.2019;12:50:00;6382;18.8;44
15.09.2019;13:00:00;6469;19.9;48
15.09.2019;13:10:00;6568;20.9;45
15.09.2019;13:20:00;6572;22.0;45
15.09.2019;13:30:00;6603;23.1;47
15.09.2019;13:40:00;6643;24.2;44
15.09.2019;13:50:00;6591;25.3;46
15.09.2019;14:00:00;6561;26.4;47
15.09.2019;14:10:00;6494;27.5;44
15.09.2019;14:20:00;6439;28.5;47
15.09.2019;14:30:00;6346;29.6;46
15.09.2019;14:40:00;6250;30.6;44
15.09.2019;14:50:00;6169;31.6;48
15.09.2019;15:00:00;6075;32.7;44
15.09.2019;15:10:00;5919;33.6;48
15.09.2019;15:20:00;5768;34.6;45
15.09.2019;15:30:00;5584;35.5;48
15.09.2019;15:40:00;5501;36.4;45
15.09.2019;15:50:00;5348;37.3;48
15.09.2019;16:00:00;5192;38.2;44
15.09.2019;16:10:00;4969;39.0;46
15.09.2019;16:20:00;4840;39.8;48
15.09.2019;16:30:00;4530;40.6;44
15.09.2019;16:40:00;4183;41.3;46
15.09.2019;16:50:00;3855;41.9;47
15.09.2019;17:00:00;3685;42.6;47
15.09.2019;17:10:00;3468;43.1;47
15.09.2019;17:20:00;3267;43.7;47
15.09.2019;17:30:00;3033;44.2;47
15.09.2019;17:40:00;2717;44.7;46
15.09.2019;17:50:00;2412;45.1;45
15.09.2019;18:00:00;2078;45.4;44
15.09.2019;18:10:00;1727;45.7;43
15.09.2019;18:20:00;1403;46.0;42
15.09.2019;18:40:00;862;46.3;41
15.09.2019;18:45:00;718;46.4;40
15.09.2019;18:55:00;447;46.5;40
15.09.2019;19:05:00;254;46.5;39
15.09.2019;19:15:00;212;46.5;39
15.09.2019;19:25:00;169;46.6;39
15.09.2019;19:35:00;126;46.6;38
15.09.2019;19:45:00;23;46.6;38
15.09.2019;19:55:00;0;46.6;0
16.09.2019;07:15:00;142;0;28
16.09.2019;07:25:00;199;0;29
16.09.2019;07:35:00;257;0;30
16.09.2019;07:45:00;312;0.1;31
16.09.2019;07:55:00;362;0.1;31
16.09.2019;08:05:00;410;0.2;31
16.09.2019;08:15:00;464;0.3;32
16.09.2019;08:25:00;524;0.4;32
16.09.2019;08:35:00;604;0.5;32
16.09.2019;08:45:00;978;0.6;32
16.09.2019;08:55:00;1133;0.8;33
16.09.2019;09:05:00;1273;1.0;33
16.09.2019;09:15:00;1792;1.2;33
16.09.2019;09:25:00;2379;1.6;33
16.09.2019;09:45:00;3103;2.6;36
16.09.2019;09:55:00;3442;3.1;37
16.09.2019;10:05:00;3776;3.7;39
16.09.2019;10:15:00;4030;4.4;40
16.09.2019;10:25:00;4271;5.1;41
16.09.2019;10:35:00;4479;5.8;43
16.09.2019;10:45:00;4512;6.6;44
16.09.2019;10:55:00;4877;7.4;45
16.09.2019;11:05:00;5074;8.2;46
16.09.2019;11:15:00;5279;9.0;48
16.09.2019;11:25:00;5516;9.9;47
16.09.2019;11:35:00;5711;10.9;45
16.09.2019;11:45:00;5859;11.8;48
16.09.2019;11:55:00;5935;12.8;44
16.09.2019;12:05:00;5959;13.8;48
16.09.2019;12:15:00;6183;14.8;44
16.09.2019;12:25:00;6288;15.8;48
16.09.2019;12:35:00;6356;16.9;45
16.09.2019;12:45:00;6439;18.0;45
16.09.2019;12:55:00;6509;19.0;47
16.09.2019;13:05:00;6540;20.1;44
16.09.2019;13:15:00;6650;21.2;47
16.09.2019;13:25:00;6693;22.3;46
16.09.2019;13:35:00;6766;23.4;44
16.09.2019;13:45:00;5531;24.4;47
16.09.2019;13:55:00;3296;25.1;43
16.09.2019;14:05:00;6474;26.1;47
16.09.2019;14:15:00;6676;27.2;44
16.09.2019;14:25:00;6306;28.2;47
16.09.2019;14:35:00;6345;29.3;46
16.09.2019;14:45:00;6175;30.3;44
16.09.2019;14:55:00;6025;31.3;47
16.09.2019;15:05:00;5945;32.3;44
16.09.2019;15:15:00;5793;33.2;48
16.09.2019;15:25:00;5696;34.2;44
16.09.2019;15:35:00;5457;35.1;47
16.09.2019;15:45:00;5384;36.0;44
16.09.2019;15:55:00;5273;36.9;47
16.09.2019;16:05:00;4981;37.7;46
16.09.2019;16:15:00;4866;38.5;45
16.09.2019;16:25:00;4666;39.3;47
16.09.2019;16:35:00;4144;40.0;48
16.09.2019;16:45:00;4079;40.7;49
16.09.2019;16:55:00;3754;41.3;49
16.09.2019;17:05:00;3403;41.9;48
16.09.2019;17:15:00;3335;42.4;48
16.09.2019;17:25:00;2919;42.9;47
16.09.2019;17:35:00;2869;43.4;46
16.09.2019;17:45:00;2468;43.8;46
16.09.2019;17:55:00;1562;44.1;44
16.09.2019;18:05:00;2039;44.4;44
16.09.2019;18:15:00;1488;44.7;43
16.09.2019;18:25:00;1169;44.9;42
16.09.2019;18:45:00;580;45.2;40
16.09.2019;18:55:00;355;45.2;39
16.09.2019;19:05:00;246;45.3;39
16.09.2019;19:15:00;198;45.3;39
16.09.2019;19:25:00;153;45.3;38
16.09.2019;19:35:00;111;45.4;38
17.09.2019;07:15:00;118;0;28
17.09.2019;07:25:00;178;0;29
17.09.2019;07:35:00;231;0;30
17.09.2019;07:45:00;337;0.1;31
17.09.2019;07:55:00;460;0.1;31
17.09.2019;08:05:00;576;0.2;31
17.09.2019;08:15:00;678;0.3;32
17.09.2019;08:25:00;777;0.5;32
17.09.2019;08:35:00;875;0.6;32
17.09.2019;08:45:00;1030;0.8;32
17.09.2019;08:55:00;1134;0.9;33
17.09.2019;09:05:00;1289;1.2;33
17.09.2019;09:15:00;1676;1.4;33
17.09.2019;09:25:00;1906;1.7;33
17.09.2019;09:35:00;1572;2.0;34
17.09.2019;09:45:00;1517;2.2;34
17.09.2019;09:55:00;1627;2.5;34
17.09.2019;10:05:00;1956;2.8;35
17.09.2019;10:15:00;3847;3.3;36
17.09.2019;10:25:00;4411;4.0;39
17.09.2019;10:35:00;3830;4.7;40
17.09.2019;10:45:00;5188;5.6;42
17.09.2019;10:55:00;5500;6.4;44
17.09.2019;11:05:00;4597;7.2;46
17.09.2019;11:15:00;4340;8.0;46
17.09.2019;11:25:00;5309;8.8;47
17.09.2019;11:35:00;5041;9.7;49
17.09.2019;11:45:00;5669;10.6;46
17.09.2019;11:55:00;5393;11.5;46
17.09.2019;12:05:00;5636;12.5;48
17.09.2019;12:15:00;5630;13.4;44
17.09.2019;12:25:00;5890;14.3;48
17.09.2019;12:35:00;6848;15.5;45
17.09.2019;12:45:00;6627;16.6;46
17.09.2019;12:55:00;6696;17.6;47
17.09.2019;13:05:00;6350;18.7;44
17.09.2019;13:15:00;6391;19.8;48
17.09.2019;13:25:00;6322;20.8;45
17.09.2019;13:35:00;6277;21.9;44
17.09.2019;13:45:00;5267;22.8;46
17.09.2019;13:55:00;5508;23.6;48
17.09.2019;14:05:00;6841;24.7;45
17.09.2019;14:15:00;6596;25.8;45
17.09.2019;14:25:00;6469;26.9;47
17.09.2019;14:35:00;6399;27.9;44
17.09.2019;14:45:00;6232;29.0;47
17.09.2019;14:55:00;6193;30.0;46
17.09.2019;15:05:00;5990;31.0;44
17.09.2019;15:15:00;5833;32.0;47
17.09.2019;15:25:00;6043;33.0;44
17.09.2019;15:35:00;5923;34.0;48
17.09.2019;15:45:00;5326;34.9;44
17.09.2019;15:55:00;3831;35.4;45
17.09.2019;16:05:00;4784;36.3;48
17.09.2019;16:15:00;5490;37.2;44
17.09.2019;16:25:00;4526;38.0;46
17.09.2019;16:35:00;2566;38.4;45
17.09.2019;16:45:00;1877;38.8;45
17.09.2019;16:55:00;2070;39.1;44
17.09.2019;17:05:00;3449;39.6;44
17.09.2019;17:15:00;2530;40.2;45
17.09.2019;17:25:00;1161;40.5;43
17.09.2019;17:35:00;1207;40.7;42
17.09.2019;17:45:00;844;40.8;41
17.09.2019;17:55:00;850;40.9;40
17.09.2019;18:05:00;859;41.1;40
17.09.2019;18:15:00;692;41.2;39
17.09.2019;18:25:00;549;41.3;39
17.09.2019;18:35:00;464;41.4;39
17.09.2019;18:45:00;397;41.5;38
17.09.2019;18:55:00;305;41.5;38
17.09.2019;19:05:00;295;41.6;38
17.09.2019;19:15:00;250;41.6;38
17.09.2019;19:25:00;152;41.6;37
17.09.2019;19:35:00;72;41.7;37
17.09.2019;19:45:00;0;41.7;0
17.09.2019;19:55:00;0;41.7;0
18.09.2019;07:20:00;152;0;29
18.09.2019;07:30:00;204;0;30
18.09.2019;07:40:00;256;0;30
18.09.2019;07:50:00;316;0.1;31
18.09.2019;08:00:00;396;0.2;31
18.09.2019;08:10:00;550;0.2;31
18.09.2019;08:20:00;644;0.3;32
18.09.2019;08:30:00;996;0.5;32
18.09.2019;08:40:00;867;0.6;32
18.09.2019;08:50:00;809;0.8;32
18.09.2019;09:00:00;967;0.9;33
18.09.2019;09:10:00;1407;1.2;33
18.09.2019;09:20:00;1392;1.4;33
18.09.2019;09:30:00;2175;1.7;33
18.09.2019;09:40:00;1782;2.0;34
18.09.2019;09:50:00;1773;2.3;34
18.09.2019;10:00:00;1912;2.6;35
18.09.2019;10:10:00;1779;2.9;35
18.09.2019;10:20:00;2003;3.2;35
18.09.2019;10:30:00;1937;3.6;36
18.09.2019;10:40:00;2336;3.9;36
18.09.2019;10:50:00;2520;4.4;37
18.09.2019;11:00:00;2442;4.8;37
18.09.2019;11:10:00;2449;5.2;38
18.09.2019;11:20:00;2530;5.6;38
18.09.2019;11:30:00;2776;6.0;38
18.09.2019;11:40:00;3081;6.5;39
18.09.2019;11:50:00;3167;7.0;40
18.09.2019;12:00:00;3166;7.6;40
18.09.2019;12:10:00;3540;8.1;41
18.09.2019;12:20:00;3520;8.7;42
18.09.2019;12:30:00;3450;9.3;42
18.09.2019;12:40:00;4055;9.9;43
18.09.2019;12:50:00;4244;10.6;44
18.09.2019;13:00:00;4501;11.4;45
18.09.2019;13:10:00;3882;12.0;45
18.09.2019;13:20:00;4598;12.8;46
18.09.2019;13:30:00;5035;13.6;47
18.09.2019;13:40:00;4803;14.4;47
18.09.2019;13:50:00;5709;15.3;45
18.09.2019;14:00:00;5922;16.3;46
18.09.2019;14:10:00;6328;17.4;44
18.09.2019;14:20:00;6672;18.4;47
18.09.2019;14:30:00;6739;19.5;45
18.09.2019;14:40:00;6621;20.6;47
18.09.2019;14:50:00;6508;21.7;46
18.09.2019;15:00:00;6328;22.7;44
18.09.2019;15:10:00;6113;23.7;47
18.09.2019;15:20:00;6016;24.7;44
18.09.2019;15:30:00;5937;25.7;47
18.09.2019;15:40:00;5725;26.7;44
18.09.2019;15:50:00;5588;27.6;47
18.09.2019;16:00:00;5342;28.5;46
18.09.2019;16:10:00;5215;29.4;45
18.09.2019;16:20:00;4234;30.1;47
18.09.2019;16:30:00;4479;30.8;47
18.09.2019;16:40:00;4276;31.5;48
18.09.2019;16:50:00;3900;32.2;48
18.09.2019;17:00:00;3788;32.8;48
18.09.2019;17:10:00;3565;33.4;48
18.09.2019;17:20:00;3444;34.0;48
18.09.2019;17:30:00;1632;34.4;45
18.09.2019;17:40:00;1950;34.7;44
18.09.2019;17:50:00;2249;35.0;44
18.09.2019;18:00:00;1819;35.4;43
18.09.2019;18:10:00;1628;35.6;42
18.09.2019;18:20:00;1010;35.9;41
18.09.2019;18:30:00;932;36.0;40
18.09.2019;18:40:00;805;36.2;39
18.09.2019;18:50:00;472;36.2;39
18.09.2019;19:00:00;348;36.3;38
18.09.2019;19:10:00;303;36.4;38
18.09.2019;19:20:00;180;36.4;38
18.09.2019;19:30:00;95;36.4;38
18.09.2019;19:40:00;0;36.4;0
19.09.2019;07:20:00;154;0;28
19.09.2019;07:30:00;231;0;29
19.09.2019;07:40:00;294;0;30
19.09.2019;07:50:00;355;0.1;30
19.09.2019;08:00:00;407;0.2;31
19.09.2019;08:10:00;459;0.2;31
19.09.2019;08:20:00;514;0.3;31
19.09.2019;08:30:00;589;0.4;31
19.09.2019;08:40:00;792;0.5;32
19.09.2019;08:50:00;1141;0.7;32
19.09.2019;09:00:00;1251;0.9;32
19.09.2019;09:10:00;1384;1.1;32
19.09.2019;09:20:00;2249;1.5;33
19.09.2019;09:30:00;2732;1.9;34
19.09.2019;09:40:00;3157;2.4;35
19.09.2019;09:50:00;3547;3.0;36
19.09.2019;10:00:00;3915;3.6;38
19.09.2019;10:10:00;4256;4.3;40
19.09.2019;10:20:00;4517;5.0;41
19.09.2019;10:30:00;4787;5.8;42
19.09.2019;10:40:00;5047;6.6;44
19.09.2019;10:50:00;5277;7.5;45
19.09.2019;11:00:00;5490;8.4;47
19.09.2019;11:10:00;5652;9.3;48
19.09.2019;11:20:00;5833;10.3;44
19.09.2019;11:30:00;6023;11.3;47
19.09.2019;11:40:00;6186;12.3;44
19.09.2019;11:50:00;6308;13.3;47
19.09.2019;12:00:00;6434;14.4;44
19.09.2019;12:10:00;6551;15.4;47
19.09.2019;12:20:00;6653;16.5;44
19.09.2019;12:30:00;6768;17.6;47
19.09.2019;12:40:00;6819;18.8;46
19.09.2019;12:50:00;6859;19.9;44
19.09.2019;13:00:00;6907;21.0;48
19.09.2019;13:10:00;6924;22.2;45
19.09.2019;13:20:00;6978;23.3;44
19.09.2019;13:30:00;6945;24.5;48
19.09.2019;13:40:00;6932;25.6;45
19.09.2019;13:50:00;6917;26.8;44
19.09.2019;14:00:00;6910;27.9;48
19.09.2019;14:10:00;6885;29.0;45
19.09.2019;14:20:00;6825;30.2;44
19.09.2019;14:30:00;6728;31.3;48
19.09.2019;14:40:00;6664;32.4;45
19.09.2019;14:50:00;6540;33.5;46
19.09.2019;15:00:00;6406;34.5;47
19.09.2019;15:10:00;6288;35.6;44
19.09.2019;15:20:00;6130;36.6;48
19.09.2019;15:30:00;6009;37.6;44
19.09.2019;15:40:00;5817;38.6;48
19.09.2019;15:50:00;5655;39.5;44
19.09.2019;16:00:00;5477;40.4;47
19.09.2019;16:10:00;5230;41.3;44
19.09.2019;16:20:00;4978;42.1;46
19.09.2019;16:30:00;4669;42.9;47
19.09.2019;16:40:00;4293;43.6;48
19.09.2019;16:50:00;4006;44.3;48
19.09.2019;17:00:00;3781;44.9;48
19.09.2019;17:10:00;3529;45.5;48
19.09.2019;17:20:00;3257;46.1;47
19.09.2019;17:30:00;2972;46.6;47
19.09.2019;17:40:00;2680;47.0;46
19.09.2019;17:50:00;2374;47.4;45
19.09.2019;18:00:00;1952;47.8;44
19.09.2019;18:10:00;1594;48.0;43
19.09.2019;18:20:00;1317;48.3;42
19.09.2019;18:30:00;971;48.5;40
19.09.2019;18:40:00;648;48.6;39
19.09.2019;18:50:00;335;48.6;39
19.09.2019;19:00:00;284;48.7;39
19.09.2019;19:10:00;226;48.7;38
19.09.2019;19:20:00;166;48.8;38
19.09.2019;19:30:00;114;48.8;38
19.09.2019;19:40:00;0;48.8;0
19.09.2019;19:50:00;0;48.8;0
20.09.2019;07:20:00;135;0;27
20.09.2019;07:30:00;184;0;29
20.09.2019;07:40:00;240;0;29
20.09.2019;07:50:00;290;0.1;30
20.09.2019;08:00:00;331;0.1;30
20.09.2019;08:10:00;366;0.2;31
20.09.2019;08:20:00;410;0.3;31
20.09.2019;08:30:00;471;0.3;31
20.09.2019;08:40:00;622;0.4;31
20.09.2019;08:50:00;1030;0.6;32
20.09.2019;09:00:00;1140;0.8;32
20.09.2019;09:10:00;1308;1.0;32
20.09.2019;09:20:00;2284;1.3;32
20.09.2019;09:30:00;2700;1.7;33
20.09.2019;09:40:00;3094;2.2;34
20.09.2019;09:50:00;3448;2.8;36
20.09.2019;10:00:00;3718;3.4;37
20.09.2019;10:10:00;4164;4.0;39
20.09.2019;10:20:00;4433;4.7;40
20.09.2019;10:30:00;4722;5.5;42
20.09.2019;10:40:00;4999;6.3;43
20.09.2019;10:50:00;5202;7.2;45
20.09.2019;11:00:00;5417;8.1;46
20.09.2019;11:10:00;5597;9.0;47
20.09.2019;11:20:00;5765;9.9;48
20.09.2019;11:30:00;5925;10.9;45
20.09.2019;11:40:00;6077;11.9;48
20.09.2019;11:50:00;6208;12.9;44
20.09.2019;12:00:00;6360;14.0;48
20.09.2019;12:10:00;6457;15.0;44
20.09.2019;12:20:00;6543;16.1;48
20.09.2019;12:30:00;6619;17.2;45
20.09.2019;12:40:00;6708;18.3;45
20.09.2019;12:50:00;6717;19.4;47
20.09.2019;13:00:00;6830;20.5;44
20.09.2019;13:10:00;6879;21.6;47
20.09.2019;13:20:00;6822;22.8;47
20.09.2019;13:30:00;6859;23.9;44
20.09.2019;13:40:00;6773;25.0;47
20.09.2019;13:50:00;6758;26.1;46
20.09.2019;14:00:00;6762;27.3;44
20.09.2019;14:10:00;6758;28.4;48
20.09.2019;14:20:00;6686;29.5;45
20.09.2019;14:30:00;6614;30.6;45
20.09.2019;14:40:00;6529;31.7;47
20.09.2019;14:50:00;6480;32.7;44
20.09.2019;15:00:00;6356;33.8;47
20.09.2019;15:10:00;6189;34.8;45
20.09.2019;15:20:00;6043;35.8;46
20.09.2019;15:30:00;5920;36.8;46
20.09.2019;15:40:00;5801;37.8;46
20.09.2019;15:50:00;5542;38.7;46
20.09.2019;16:00:00;5378;39.6;48
20.09.2019;16:10:00;5214;40.4;44
20.09.2019;16:20:00;4970;41.3;46
20.09.2019;16:30:00;4671;42.1;48
20.09.2019;16:40:00;4233;42.8;48
20.09.2019;16:50:00;3988;43.4;48
20.09.2019;17:00:00;3548;44.0;48
20.09.2019;17:10:00;2964;44.6;47
20.09.2019;17:20:00;2868;45.0;46
20.09.2019;17:30:00;2792;45.5;45
20.09.2019;17:40:00;2663;45.9;45
20.09.2019;17:50:00;2370;46.4;44
20.09.2019;18:00:00;1956;46.7;43
20.09.2019;18:10:00;1621;47.0;42
20.09.2019;18:20:00;1355;47.2;41
20.09.2019;18:40:00;546;47.5;39
20.09.2019;18:45:00;368;47.5;39
20.09.2019;18:55:00;322;47.6;38
20.09.2019;19:05:00;261;47.6;38
20.09.2019;19:15:00;195;47.7;38
20.09.2019;19:25:00;135;47.7;38
20.09.2019;19:35:00;10;47.7;37
20.09.2019;19:45:00;0;47.7;0
21.09.2019;07:15:00;32;0;26
21.09.2019;07:25:00;168;0;28
21.09.2019;07:35:00;220;0;29
21.09.2019;07:45:00;271;0.1;30
21.09.2019;07:55:00;321;0.1;30
21.09.2019;08:05:00;365;0.2;30
21.09.2019;08:15:00;410;0.2;31
21.09.2019;08:25:00;480;0.3;31
21.09.2019;08:35:00;558;0.4;31
21.09.2019;08:45:00;923;0.5;31
21.09.2019;08:55:00;1115;0.7;32
21.09.2019;09:05:00;1273;0.9;32
21.09.2019;09:15:00;1423;1.1;32
21.09.2019;09:25:00;1582;1.4;32
21.09.2019;09:35:00;2634;1.8;33
21.09.2019;09:45:00;3049;2.2;34
21.09.2019;09:55:00;3437;2.8;36
21.09.2019;10:05:00;3800;3.4;37
21.09.2019;10:15:00;4070;4.1;39
21.09.2019;10:25:00;4346;4.8;40
21.09.2019;10:35:00;4597;5.5;42
21.09.2019;10:45:00;4803;6.3;43
21.09.2019;10:55:00;5020;7.1;44
21.09.2019;11:05:00;5191;8.0;45
21.09.2019;11:15:00;5391;8.9;47
21.09.2019;11:25:00;5534;9.8;48
21.09.2019;11:35:00;5679;10.7;48
21.09.2019;11:45:00;5831;11.6;45
21.09.2019;11:55:00;5968;12.6;47
21.09.2019;12:05:00;6081;13.6;44
21.09.2019;12:15:00;6181;14.6;47
21.09.2019;12:25:00;6235;15.7;44
21.09.2019;12:35:00;6297;16.7;47
21.09.2019;12:45:00;6337;17.7;44
21.09.2019;12:55:00;6384;18.8;48
21.09.2019;13:05:00;6420;19.9;45
21.09.2019;13:15:00;6456;20.9;46
21.09.2019;13:25:00;6468;22.0;47
21.09.2019;13:35:00;6481;23.1;44
21.09.2019;13:45:00;6467;24.1;48
21.09.2019;13:55:00;6425;25.2;45
21.09.2019;14:05:00;6366;26.2;45
21.09.2019;14:15:00;6350;27.3;47
21.09.2019;14:25:00;6276;28.3;44
21.09.2019;14:35:00;6222;29.4;48
21.09.2019;14:45:00;6110;30.4;45
21.09.2019;14:55:00;5996;31.4;47
21.09.2019;15:05:00;5873;32.3;45
21.09.2019;15:15:00;5730;33.3;48
21.09.2019;15:25:00;5603;34.2;44
21.09.2019;15:35:00;5435;35.1;47
21.09.2019;15:45:00;5282;36.0;44
21.09.2019;15:55:00;5119;36.8;46
21.09.2019;16:05:00;4953;37.7;48
21.09.2019;16:15:00;4702;38.5;44
21.09.2019;16:25:00;4424;39.2;45
21.09.2019;16:35:00;4073;39.9;47
21.09.2019;16:45:00;3761;40.5;47
21.09.2019;16:55:00;3585;41.1;47
21.09.2019;17:05:00;3357;41.7;47
21.09.2019;17:15:00;3104;42.2;46
21.09.2019;17:25:00;2848;42.7;46
21.09.2019;17:35:00;2562;43.1;45
21.09.2019;17:45:00;2281;43.5;44
21.09.2019;17:55:00;1880;43.8;43
21.09.2019;18:05:00;1540;44.1;42
21.09.2019;18:15:00;1293;44.3;41
21.09.2019;18:25:00;949;44.5;40
21.09.2019;18:35:00;625;44.6;39
21.09.2019;18:45:00;313;44.7;39
21.09.2019;19:05:00;215;44.8;38
21.09.2019;19:15:00;164;44.8;38
21.09.2019;19:25:00;117;44.8;37
21.09.2019;19:35:00;0;44.8;0
22.09.2019;07:25:00;65;0;27
22.09.2019;07:35:00;180;0;29
22.09.2019;07:45:00;262;0;29
22.09.2019;07:55:00;342;0.1;30
22.09.2019;08:05:00;368;0.1;30
22.09.2019;08:15:00;464;0.2;31
22.09.2019;08:25:00;607;0.3;31
22.09.2019;08:35:00;672;0.4;31
22.09.2019;08:45:00;766;0.5;31
22.09.2019;08:55:00;989;0.7;32
22.09.2019;09:05:00;1101;0.9;32
22.09.2019;09:15:00;1362;1.1;32
22.09.2019;09:25:00;1432;1.3;32
22.09.2019;09:35:00;1401;1.5;33
22.09.2019;09:45:00;1735;1.8;33
22.09.2019;09:55:00;1570;2.1;33
22.09.2019;10:05:00;1447;2.3;33
22.09.2019;10:15:00;2282;2.7;34
22.09.2019;10:25:00;2030;3.0;35
22.09.2019;10:35:00;2673;3.4;35
22.09.2019;10:45:00;2436;3.8;36
22.09.2019;10:55:00;2651;4.2;36
22.09.2019;11:05:00;2777;4.7;37
22.09.2019;11:15:00;3360;5.2;38
22.09.2019;11:25:00;2929;5.7;39
22.09.2019;11:35:00;2424;6.1;39
22.09.2019;11:45:00;2662;6.5;38
22.09.2019;11:55:00;2961;7.0;39
22.09.2019;12:05:00;3241;7.5;40
22.09.2019;12:15:00;3537;8.1;40
22.09.2019;12:25:00;3821;8.7;41
22.09.2019;12:35:00;3880;9.4;42
22.09.2019;12:45:00;4002;10.0;43
22.09.2019;12:55:00;5024;10.8;44
22.09.2019;13:05:00;5632;11.7;46
22.09.2019;13:15:00;5554;12.7;46
22.09.2019;13:25:00;5780;13.6;45
22.09.2019;13:35:00;5872;14.5;48
22.09.2019;13:45:00;5358;15.4;48
22.09.2019;13:55:00;4869;16.3;44
22.09.2019;14:05:00;4764;17.1;46
22.09.2019;14:15:00;5410;18.0;48
22.09.2019;14:25:00;5702;18.9;44
22.09.2019;14:35:00;5681;19.8;46
22.09.2019;14:45:00;5410;20.7;48
22.09.2019;14:55:00;4820;21.5;44
22.09.2019;15:05:00;5086;22.4;46
22.09.2019;15:15:00;4607;23.2;48
22.09.2019;15:25:00;4313;23.8;48
22.09.2019;15:35:00;4845;24.6;47
22.09.2019;15:45:00;5030;25.4;44
22.09.2019;15:55:00;4459;26.2;47
22.09.2019;16:05:00;3598;26.8;47
22.09.2019;16:15:00;3722;27.4;46
22.09.2019;16:25:00;3500;28.0;47
22.09.2019;16:35:00;2620;28.5;46
22.09.2019;16:45:00;2449;28.9;45
22.09.2019;16:55:00;2883;29.4;45
22.09.2019;17:05:00;2778;29.8;44
22.09.2019;17:15:00;2676;30.3;44
22.09.2019;17:25:00;2868;30.8;44
22.09.2019;17:35:00;2152;31.2;43
22.09.2019;17:45:00;2626;31.6;43
22.09.2019;17:55:00;2133;31.9;42
22.09.2019;18:05:00;1650;32.2;42
22.09.2019;18:15:00;1360;32.5;41
22.09.2019;18:25:00;927;32.7;40
22.09.2019;18:35:00;494;32.8;39
22.09.2019;18:45:00;257;32.8;38
22.09.2019;18:55:00;198;32.8;38
22.09.2019;19:05:00;160;32.9;38
22.09.2019;19:15:00;126;32.9;38
22.09.2019;19:25:00;0;32.9;37
23.09.2019;07:50:00;129;0;28
23.09.2019;08:00:00;157;0;29
23.09.2019;08:10:00;169;0;30
23.09.2019;08:20:00;188;0;30
23.09.2019;08:30:00;192;0.1;31
23.09.2019;08:40:00;195;0.1;31
23.09.2019;08:50:00;222;0.1;31
23.09.2019;09:00:00;253;0.2;31
23.09.2019;09:10:00;283;0.2;32
23.09.2019;09:20:00;257;0.3;32
23.09.2019;09:30:00;242;0.3;32
23.09.2019;09:40:00;330;0.4;32
23.09.2019;09:50:00;358;0.4;32
23.09.2019;10:00:00;297;0.5;32
23.09.2019;10:10:00;216;0.5;32
23.09.2019;10:20:00;225;0.5;33
23.09.2019;10:30:00;242;0.6;33
23.09.2019;10:40:00;291;0.6;33
23.09.2019;10:50:00;355;0.7;33
23.09.2019;11:00:00;343;0.7;33
23.09.2019;11:10:00;954;0.9;33
23.09.2019;11:20:00;1008;1.0;33
23.09.2019;11:30:00;998;1.2;33
23.09.2019;11:40:00;981;1.4;33
23.09.2019;11:50:00;925;1.5;33
23.09.2019;12:00:00;949;1.7;33
23.09.2019;12:10:00;957;1.8;34
23.09.2019;12:20:00;1337;2.0;34
23.09.2019;12:30:00;1803;2.3;34
23.09.2019;12:40:00;1844;2.6;34
23.09.2019;12:50:00;1592;2.9;34
23.09.2019;13:00:00;1834;3.2;35
23.09.2019;13:10:00;2397;3.6;35
23.09.2019;13:20:00;3710;4.1;37
23.09.2019;13:30:00;4183;4.8;39
23.09.2019;13:40:00;4027;5.5;40
23.09.2019;13:50:00;3857;6.1;42
23.09.2019;14:00:00;2200;6.6;41
23.09.2019;14:10:00;1263;6.9;39
23.09.2019;14:20:00;1080;7.0;38
23.09.2019;14:30:00;5447;7.6;39
23.09.2019;14:40:00;1036;7.9;39
23.09.2019;14:50:00;1748;8.1;38
23.09.2019;15:00:00;5993;8.8;40
23.09.2019;15:10:00;3473;9.6;42
23.09.2019;15:20:00;6153;10.4;44
23.09.2019;15:30:00;5959;11.3;46
23.09.2019;15:40:00;6089;12.3;47
23.09.2019;15:50:00;5500;13.2;45
23.09.2019;16:00:00;5105;14.1;47
23.09.2019;16:10:00;4933;14.9;48
23.09.2019;16:20:00;4661;15.7;48
23.09.2019;16:30:00;4301;16.4;48
23.09.2019;16:40:00;4082;17.1;48
23.09.2019;16:50:00;3821;17.7;48
23.09.2019;17:00:00;3566;18.3;47
23.09.2019;17:10:00;3290;18.9;46
23.09.2019;17:20:00;3057;19.4;46
23.09.2019;17:30:00;2722;19.9;45
23.09.2019;17:40:00;2429;20.3;44
23.09.2019;17:50:00;2006;20.6;43
23.09.2019;18:00:00;1680;20.9;42
23.09.2019;18:10:00;1396;21.2;41
23.09.2019;18:20:00;1020;21.4;40
23.09.2019;18:45:00;307;21.6;38
23.09.2019;18:55:00;260;21.6;38
23.09.2019;19:15:00;153;21.7;37
23.09.2019;19:25:00;89;21.7;37
23.09.2019;19:35:00;0;21.7;0
24.09.2019;07:25:00;55;0;26
24.09.2019;07:35:00;172;0;28
24.09.2019;07:45:00;241;0;29
24.09.2019;07:55:00;301;0.1;30
24.09.2019;08:05:00;438;0.1;30
24.09.2019;08:15:00;508;0.2;30
24.09.2019;08:25:00;729;0.3;31
24.09.2019;08:35:00;1042;0.5;31
24.09.2019;08:45:00;898;0.6;31
24.09.2019;08:55:00;1454;0.8;31
24.09.2019;09:05:00;1626;1.1;32
24.09.2019;09:15:00;1658;1.4;32
24.09.2019;09:25:00;2440;1.8;33
24.09.2019;09:35:00;1429;2.0;33
24.09.2019;09:45:00;1321;2.3;33
24.09.2019;09:55:00;1411;2.5;33
24.09.2019;10:05:00;1697;2.8;33
24.09.2019;10:15:00;2448;3.2;34
24.09.2019;10:25:00;2919;3.6;35
24.09.2019;10:35:00;2549;4.0;36
24.09.2019;10:45:00;1957;4.4;36
24.09.2019;10:55:00;1856;4.7;36
24.09.2019;11:05:00;2281;5.0;36
24.09.2019;11:15:00;2272;5.4;37
24.09.2019;11:25:00;2157;5.8;37
24.09.2019;11:35:00;1786;6.1;37
24.09.2019;11:45:00;1535;6.4;36
24.09.2019;11:55:00;1498;6.6;36
24.09.2019;12:05:00;1308;6.8;36
24.09.2019;12:15:00;1450;7.1;36
24.09.2019;12:25:00;1404;7.3;36
24.09.2019;12:35:00;1493;7.5;36
24.09.2019;12:45:00;1232;7.8;35
24.09.2019;12:55:00;1387;8.0;35
24.09.2019;13:05:00;1957;8.3;35
24.09.2019;13:15:00;2669;8.7;37
24.09.2019;13:25:00;2622;9.2;38
24.09.2019;13:35:00;2067;9.5;37
24.09.2019;13:45:00;2234;9.9;38
24.09.2019;13:55:00;2014;10.2;37
24.09.2019;14:05:00;2009;10.6;37
24.09.2019;14:15:00;2134;10.9;38
24.09.2019;14:25:00;1919;11.3;37
24.09.2019;14:35:00;1634;11.5;37
24.09.2019;14:45:00;1615;11.8;37
24.09.2019;14:55:00;2621;12.2;37
24.09.2019;15:05:00;2335;12.6;38
24.09.2019;15:15:00;2124;12.9;38
24.09.2019;15:25:00;2133;13.3;38
24.09.2019;15:35:00;1524;13.5;37
24.09.2019;15:45:00;1575;13.8;37
24.09.2019;15:55:00;1276;14.0;37
24.09.2019;16:05:00;1397;14.3;37
24.09.2019;16:15:00;1527;14.5;36
24.09.2019;16:25:00;1302;14.7;36
24.09.2019;16:35:00;1133;14.9;36
24.09.2019;16:45:00;1077;15.1;36
24.09.2019;16:55:00;1405;15.4;36
24.09.2019;17:05:00;1066;15.5;36
24.09.2019;17:15:00;948;15.7;36
24.09.2019;17:25:00;567;15.8;36
24.09.2019;17:35:00;904;16.0;35
24.09.2019;17:45:00;531;16.1;35
24.09.2019;17:55:00;541;16.2;35
24.09.2019;18:05:00;349;16.2;35
24.09.2019;18:15:00;280;16.3;35
24.09.2019;18:25:00;185;16.3;35
24.09.2019;18:35:00;158;16.3;35
24.09.2019;18:45:00;128;16.4;35
24.09.2019;18:55:00;0;16.4;35
25.09.2019;07:40:00;20;0;28
25.09.2019;07:50:00;190;0;28
25.09.2019;08:00:00;215;0;29
25.09.2019;08:10:00;194;0;30
25.09.2019;08:20:00;420;0.1;30
25.09.2019;08:30:00;659;0.2;30
25.09.2019;08:40:00;658;0.3;31
25.09.2019;08:50:00;1196;0.5;31
25.09.2019;09:00:00;808;0.6;31
25.09.2019;09:10:00;986;0.8;31
25.09.2019;09:20:00;1225;1.0;32
25.09.2019;09:30:00;1470;1.2;32
25.09.2019;09:40:00;1291;1.5;32
25.09.2019;09:50:00;1449;1.7;33
25.09.2019;10:00:00;2737;2.1;33
25.09.2019;10:10:00;2366;2.5;34
25.09.2019;10:20:00;1380;2.7;34
25.09.2019;10:30:00;1400;2.9;34
25.09.2019;10:40:00;1891;3.3;34
25.09.2019;10:50:00;1782;3.5;35
25.09.2019;11:00:00;2068;3.9;35
25.09.2019;11:10:00;2907;4.4;36
25.09.2019;11:20:00;3310;4.9;37
25.09.2019;11:30:00;2625;5.3;38
25.09.2019;11:40:00;3813;5.9;38
25.09.2019;11:50:00;6824;6.8;42
25.09.2019;12:00:00;2855;7.5;43
25.09.2019;12:10:00;7560;8.5;46
25.09.2019;12:20:00;7250;9.8;44
25.09.2019;12:30:00;2786;10.5;44
25.09.2019;12:40:00;595;10.6;41
25.09.2019;12:50:00;1318;10.8;40
25.09.2019;13:00:00;5285;11.4;41
