Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.09.2019;13:10:00;7014;12.6;47
25.09.2019;13:20:00;6820;13.8;44
25.09.2019;13:30:00;6854;14.9;48
25.09.2019;13:40:00;6835;15.9;45
25.09.2019;13:50:00;6635;17.0;46
25.09.2019;14:00:00;4522;17.8;44
25.09.2019;14:10:00;3136;18.4;45
25.09.2019;14:20:00;2595;18.9;44
25.09.2019;14:30:00;1479;19.1;42
25.09.2019;14:40:00;5247;19.7;43
25.09.2019;14:50:00;6053;20.6;46
25.09.2019;15:00:00;5447;21.4;46
25.09.2019;15:10:00;2318;21.9;42
25.09.2019;15:20:00;1589;22.1;41
25.09.2019;15:30:00;6032;22.8;43
25.09.2019;15:40:00;4062;23.7;46
25.09.2019;15:50:00;5790;24.5;47
25.09.2019;16:00:00;2014;25.2;42
25.09.2019;16:10:00;1385;25.5;41
25.09.2019;16:20:00;1373;25.7;40
25.09.2019;16:30:00;1364;25.9;40
26.09.2019;07:30:00;91;0;26
26.09.2019;07:40:00;137;0;28
26.09.2019;07:50:00;140;0;29
26.09.2019;08:00:00;223;0;30
26.09.2019;08:10:00;294;0.1;30
26.09.2019;08:20:00;373;0.1;30
26.09.2019;08:30:00;512;0.2;31
26.09.2019;08:40:00;552;0.3;31
26.09.2019;08:50:00;622;0.4;31
26.09.2019;09:00:00;655;0.5;31
26.09.2019;09:10:00;751;0.6;32
26.09.2019;09:20:00;776;0.7;32
26.09.2019;09:30:00;731;0.9;32
26.09.2019;09:40:00;846;1.0;32
26.09.2019;09:50:00;954;1.2;32
26.09.2019;10:00:00;1178;1.3;32
26.09.2019;10:10:00;1536;1.6;33
26.09.2019;10:20:00;1588;1.8;33
26.09.2019;10:30:00;2621;2.2;33
26.09.2019;10:40:00;2593;2.7;34
26.09.2019;10:50:00;3204;3.1;35
26.09.2019;11:00:00;2026;3.5;36
26.09.2019;11:10:00;2080;3.9;36
26.09.2019;11:20:00;2471;4.3;36
26.09.2019;11:30:00;2532;4.7;37
26.09.2019;11:40:00;2728;5.1;37
26.09.2019;11:50:00;2389;5.5;38
26.09.2019;12:00:00;3172;6.0;38
26.09.2019;12:10:00;3206;6.5;39
26.09.2019;12:20:00;3236;7.1;40
26.09.2019;12:30:00;2847;7.5;40
26.09.2019;12:40:00;2566;8.0;40
26.09.2019;12:50:00;2018;8.3;39
26.09.2019;13:00:00;3332;8.8;39
26.09.2019;13:10:00;5394;9.5;41
26.09.2019;13:20:00;6967;10.8;47
26.09.2019;13:30:00;4733;11.7;44
26.09.2019;13:40:00;5468;12.5;44
26.09.2019;13:50:00;4851;13.3;47
26.09.2019;14:00:00;3761;14.0;46
26.09.2019;14:10:00;3423;14.5;45
26.09.2019;14:20:00;2756;15.0;44
26.09.2019;14:30:00;2397;15.4;43
26.09.2019;14:40:00;2537;15.8;42
26.09.2019;14:50:00;2558;16.2;42
26.09.2019;15:00:00;1882;16.6;41
26.09.2019;15:10:00;1788;16.8;40
26.09.2019;15:20:00;1856;17.2;40
26.09.2019;15:30:00;2647;17.5;40
26.09.2019;15:40:00;2696;18.0;40
26.09.2019;15:50:00;2314;18.4;40
26.09.2019;16:00:00;1957;18.7;40
26.09.2019;16:10:00;1968;19.1;40
26.09.2019;16:20:00;2297;19.4;40
26.09.2019;16:30:00;1426;19.7;39
26.09.2019;16:40:00;1261;19.9;38
26.09.2019;16:50:00;930;20.1;37
26.09.2019;17:00:00;1223;20.3;37
26.09.2019;17:10:00;851;20.4;37
26.09.2019;17:20:00;571;20.5;37
26.09.2019;17:30:00;522;20.6;36
26.09.2019;17:40:00;537;20.7;36
26.09.2019;17:50:00;511;20.8;36
26.09.2019;18:00:00;343;20.8;36
26.09.2019;18:10:00;255;20.9;36
26.09.2019;18:20:00;241;20.9;36
26.09.2019;18:30:00;282;21.0;35
26.09.2019;18:40:00;301;21.0;35
26.09.2019;18:50:00;252;21.1;35
26.09.2019;19:00:00;96;21.1;35
27.09.2019;07:45:00;161;0;28
27.09.2019;07:55:00;222;0;29
27.09.2019;08:05:00;411;0.1;29
27.09.2019;08:15:00;549;0.1;30
27.09.2019;08:25:00;559;0.2;30
27.09.2019;08:35:00;434;0.3;31
27.09.2019;08:45:00;477;0.4;31
27.09.2019;08:55:00;366;0.5;31
27.09.2019;09:05:00;420;0.5;31
27.09.2019;09:15:00;495;0.6;32
27.09.2019;09:25:00;400;0.7;32
27.09.2019;09:35:00;587;0.8;32
27.09.2019;09:45:00;745;0.9;32
27.09.2019;09:55:00;646;1.0;32
27.09.2019;10:05:00;652;1.1;32
27.09.2019;10:15:00;802;1.2;33
27.09.2019;10:25:00;2142;1.5;33
27.09.2019;10:35:00;2648;1.9;33
27.09.2019;10:45:00;2601;2.3;34
27.09.2019;10:55:00;4233;2.9;36
27.09.2019;11:05:00;2320;3.5;38
27.09.2019;11:15:00;4615;4.2;39
27.09.2019;11:25:00;6011;5.1;42
27.09.2019;11:35:00;4768;5.9;43
27.09.2019;11:45:00;2710;6.3;42
27.09.2019;11:55:00;4921;6.9;42
27.09.2019;12:05:00;2030;7.5;42
27.09.2019;12:15:00;4953;8.2;43
27.09.2019;12:25:00;7130;9.3;47
27.09.2019;12:35:00;7279;10.3;44
27.09.2019;12:45:00;6937;11.4;47
27.09.2019;12:55:00;7274;12.5;46
27.09.2019;13:05:00;6937;13.7;44
27.09.2019;13:15:00;6688;14.7;47
27.09.2019;13:25:00;5993;15.7;44
27.09.2019;13:35:00;4776;16.6;46
27.09.2019;13:45:00;6456;17.7;45
27.09.2019;13:55:00;5650;18.7;46
27.09.2019;14:05:00;5824;19.6;46
27.09.2019;14:15:00;4990;20.4;44
27.09.2019;14:25:00;5118;21.3;48
27.09.2019;14:35:00;5061;22.1;48
27.09.2019;14:45:00;5314;23.0;44
27.09.2019;14:55:00;6061;23.9;47
27.09.2019;15:05:00;6234;24.7;46
27.09.2019;15:15:00;6025;25.8;46
27.09.2019;15:25:00;1725;26.1;44
27.09.2019;15:35:00;4048;26.6;44
27.09.2019;15:45:00;5976;27.5;48
27.09.2019;15:55:00;3128;28.2;43
27.09.2019;16:05:00;5084;29.1;46
27.09.2019;16:15:00;3907;29.8;47
27.09.2019;16:25:00;4280;30.5;48
27.09.2019;16:35:00;3950;31.1;47
27.09.2019;16:45:00;3716;31.8;47
27.09.2019;16:55:00;3243;32.3;47
27.09.2019;17:05:00;2551;32.8;46
27.09.2019;17:15:00;1734;33.1;44
27.09.2019;17:25:00;2107;33.3;43
27.09.2019;17:35:00;1566;33.7;42
27.09.2019;17:45:00;1460;33.9;41
27.09.2019;17:55:00;1074;34.1;40
27.09.2019;18:05:00;943;34.2;39
27.09.2019;18:15:00;712;34.4;39
27.09.2019;18:25:00;251;34.4;38
27.09.2019;18:35:00;206;34.5;38
27.09.2019;18:45:00;196;34.5;38
27.09.2019;18:55:00;170;34.5;37
27.09.2019;19:05:00;127;34.6;37
27.09.2019;19:15:00;58;34.6;37
28.09.2019;07:35:00;144;0;28
28.09.2019;07:45:00;193;0;29
28.09.2019;07:55:00;254;0;29
28.09.2019;08:05:00;290;0.1;30
28.09.2019;08:15:00;347;0.1;30
28.09.2019;08:25:00;520;0.2;31
28.09.2019;08:35:00;645;0.3;31
28.09.2019;08:45:00;573;0.4;31
28.09.2019;08:55:00;687;0.5;31
28.09.2019;09:05:00;897;0.7;32
28.09.2019;09:15:00;1369;0.9;32
28.09.2019;09:25:00;1716;1.1;32
28.09.2019;09:35:00;1315;1.4;32
28.09.2019;09:45:00;1567;1.6;33
28.09.2019;09:55:00;1618;1.9;33
28.09.2019;10:05:00;1994;2.2;33
28.09.2019;10:15:00;1966;2.5;34
28.09.2019;10:25:00;2503;3.0;35
28.09.2019;10:35:00;5213;3.7;38
28.09.2019;10:45:00;4546;4.5;41
28.09.2019;10:55:00;3149;5.1;40
28.09.2019;11:05:00;3698;5.7;40
28.09.2019;11:15:00;2889;6.1;40
28.09.2019;11:25:00;4494;6.8;41
28.09.2019;11:35:00;5083;7.7;44
28.09.2019;11:45:00;5709;8.6;45
28.09.2019;11:55:00;5249;9.6;47
28.09.2019;12:05:00;6272;10.5;45
28.09.2019;12:15:00;6064;11.5;45
28.09.2019;12:25:00;5854;12.5;49
28.09.2019;12:35:00;5865;13.5;44
28.09.2019;12:45:00;4972;14.4;46
28.09.2019;12:55:00;6043;15.4;44
28.09.2019;13:05:00;5891;16.4;47
28.09.2019;13:15:00;5831;17.4;45
28.09.2019;13:25:00;6044;18.2;45
28.09.2019;13:35:00;4035;19.0;47
28.09.2019;13:45:00;5895;19.9;47
28.09.2019;13:55:00;4957;20.7;45
28.09.2019;14:05:00;3390;21.1;44
28.09.2019;14:15:00;3060;21.7;44
28.09.2019;14:25:00;6815;22.8;46
28.09.2019;14:35:00;6056;23.8;46
28.09.2019;14:45:00;4318;24.6;47
28.09.2019;14:55:00;5724;25.4;48
28.09.2019;15:05:00;5724;26.3;44
28.09.2019;15:15:00;5697;27.2;47
28.09.2019;15:25:00;5813;28.2;44
28.09.2019;15:35:00;4443;28.9;44
28.09.2019;15:45:00;4451;29.6;46
28.09.2019;15:55:00;3788;30.2;45
28.09.2019;16:05:00;4066;30.8;46
28.09.2019;16:15:00;4294;31.5;47
28.09.2019;16:25:00;2778;32.0;46
28.09.2019;16:35:00;2493;32.4;45
28.09.2019;16:45:00;1385;32.7;43
28.09.2019;16:55:00;1804;33.0;42
28.09.2019;17:05:00;2088;33.3;42
28.09.2019;17:15:00;2515;33.8;42
28.09.2019;17:25:00;2624;34.1;42
28.09.2019;17:35:00;1169;34.4;40
28.09.2019;17:45:00;1358;34.6;40
28.09.2019;17:55:00;925;34.8;39
28.09.2019;18:05:00;872;34.9;38
28.09.2019;18:15:00;441;35.0;38
28.09.2019;18:25:00;400;35.1;38
28.09.2019;18:35:00;295;35.1;37
28.09.2019;18:45:00;568;35.2;37
28.09.2019;18:55:00;348;35.3;37
28.09.2019;19:05:00;162;35.3;37
28.09.2019;19:15:00;119;35.3;36
28.09.2019;19:25:00;76;35.3;36
28.09.2019;19:35:00;0;35.3;0
29.09.2019;07:30:00;119;0;27
29.09.2019;07:40:00;173;0;28
29.09.2019;07:50:00;211;0;29
29.09.2019;08:00:00;247;0.1;30
29.09.2019;08:10:00;279;0.1;30
29.09.2019;08:20:00;308;0.2;30
29.09.2019;08:30:00;342;0.2;31
29.09.2019;08:40:00;404;0.3;31
29.09.2019;08:50:00;825;0.4;31
29.09.2019;09:00:00;1017;0.5;31
29.09.2019;09:10:00;1167;0.7;32
29.09.2019;09:20:00;1304;0.9;32
29.09.2019;09:30:00;1463;1.2;32
29.09.2019;09:40:00;2672;1.5;32
29.09.2019;09:50:00;3103;2.0;34
29.09.2019;10:00:00;3466;2.6;35
29.09.2019;10:10:00;3829;3.2;37
29.09.2019;10:20:00;4202;3.9;39
29.09.2019;10:30:00;4445;4.6;40
29.09.2019;10:40:00;4675;5.4;42
29.09.2019;10:50:00;4903;6.2;43
29.09.2019;11:00:00;5094;7.0;44
29.09.2019;11:10:00;5327;7.9;46
29.09.2019;11:20:00;5536;8.8;47
29.09.2019;11:30:00;5725;9.7;48
29.09.2019;11:40:00;5909;10.7;44
29.09.2019;11:50:00;5983;11.6;46
29.09.2019;12:00:00;6175;12.7;46
29.09.2019;12:10:00;6296;13.7;46
29.09.2019;12:20:00;6370;14.7;46
29.09.2019;12:30:00;6461;15.8;46
29.09.2019;12:40:00;6524;16.9;44
29.09.2019;12:50:00;6619;18.0;47
29.09.2019;13:00:00;6667;19.1;44
29.09.2019;13:10:00;6597;20.2;48
29.09.2019;13:20:00;6451;21.2;45
29.09.2019;13:30:00;6530;22.3;45
29.09.2019;13:40:00;6623;23.4;47
29.09.2019;13:50:00;6807;24.5;44
29.09.2019;14:00:00;4396;25.4;47
29.09.2019;14:10:00;6848;26.5;44
29.09.2019;14:20:00;6554;27.6;48
29.09.2019;14:30:00;6329;28.6;45
29.09.2019;14:40:00;6238;29.7;46
29.09.2019;14:50:00;6193;30.7;46
29.09.2019;15:00:00;6077;31.7;44
29.09.2019;15:10:00;5883;32.7;47
29.09.2019;15:20:00;5760;33.6;44
29.09.2019;15:30:00;5644;34.6;46
29.09.2019;15:40:00;5496;35.5;47
29.09.2019;15:50:00;5274;36.4;45
29.09.2019;16:00:00;5038;37.2;47
29.09.2019;16:10:00;4808;38.0;48
29.09.2019;16:20:00;4504;38.8;44
29.09.2019;16:30:00;2875;39.3;45
29.09.2019;16:40:00;1891;39.6;44
29.09.2019;16:50:00;3123;40.1;44
29.09.2019;17:00:00;2152;40.5;43
29.09.2019;17:10:00;2681;40.9;43
29.09.2019;17:20:00;2971;41.4;43
29.09.2019;17:30:00;1939;41.8;42
29.09.2019;17:40:00;2001;42.1;42
29.09.2019;17:50:00;1207;42.3;41
29.09.2019;18:00:00;1305;42.5;40
29.09.2019;18:10:00;613;42.7;39
29.09.2019;18:20:00;497;42.8;39
29.09.2019;18:30:00;375;42.8;38
29.09.2019;18:40:00;338;42.9;38
29.09.2019;18:50:00;200;42.9;38
29.09.2019;19:00:00;196;43.0;37
29.09.2019;19:10:00;49;43.0;37
30.09.2019;07:30:00;70;0;27
30.09.2019;07:40:00;172;0;29
30.09.2019;07:50:00;228;0;29
30.09.2019;08:00:00;331;0.1;30
30.09.2019;08:10:00;519;0.1;30
30.09.2019;08:20:00;615;0.2;31
30.09.2019;08:30:00;592;0.3;31
30.09.2019;08:40:00;498;0.4;31
30.09.2019;08:50:00;575;0.5;31
30.09.2019;09:00:00;792;0.6;32
30.09.2019;09:10:00;1060;0.8;32
30.09.2019;09:20:00;668;0.9;32
30.09.2019;09:30:00;1204;1.1;32
30.09.2019;09:40:00;1962;1.4;33
30.09.2019;09:50:00;2056;1.8;33
30.09.2019;10:00:00;4096;2.3;35
30.09.2019;10:10:00;2337;2.9;36
30.09.2019;10:20:00;2077;3.2;36
30.09.2019;10:30:00;1992;3.6;36
30.09.2019;10:40:00;1499;3.8;36
30.09.2019;10:50:00;2434;4.2;37
30.09.2019;11:00:00;1558;4.5;36
30.09.2019;11:10:00;2753;4.9;36
30.09.2019;11:20:00;4477;5.5;38
30.09.2019;11:30:00;5890;6.4;42
30.09.2019;11:40:00;5632;7.4;44
30.09.2019;11:50:00;4361;8.2;45
30.09.2019;12:00:00;5907;9.1;47
30.09.2019;12:10:00;2586;9.7;45
30.09.2019;12:20:00;2668;10.2;44
30.09.2019;12:30:00;2251;10.6;43
30.09.2019;12:40:00;2189;10.9;42
30.09.2019;12:50:00;4173;11.5;42
30.09.2019;13:00:00;2413;12.0;43
30.09.2019;13:10:00;2779;12.4;42
30.09.2019;13:20:00;2967;12.9;42
30.09.2019;13:30:00;7532;13.8;45
30.09.2019;13:40:00;3815;14.7;47
30.09.2019;13:50:00;3915;15.3;46
30.09.2019;14:00:00;4873;16.3;44
30.09.2019;14:10:00;3726;16.9;44
30.09.2019;14:20:00;4218;17.6;45
30.09.2019;14:30:00;6186;18.4;47
30.09.2019;14:40:00;2760;18.9;46
30.09.2019;14:50:00;2245;19.3;44
30.09.2019;15:00:00;4533;20.1;45
30.09.2019;15:10:00;2309;20.6;46
30.09.2019;15:20:00;2670;21.0;44
30.09.2019;15:30:00;5475;21.7;45
30.09.2019;15:40:00;6281;22.7;47
30.09.2019;15:50:00;5191;23.6;44
30.09.2019;16:00:00;5217;24.5;47
30.09.2019;16:10:00;3389;25.2;47
30.09.2019;16:20:00;4485;25.9;48
30.09.2019;16:30:00;4239;26.7;48
30.09.2019;16:40:00;3854;27.3;48
30.09.2019;16:50:00;3721;27.9;47
30.09.2019;17:00:00;2415;28.3;46
30.09.2019;17:10:00;2943;28.8;45
30.09.2019;17:20:00;2889;29.2;45
30.09.2019;17:30:00;2086;29.6;44
30.09.2019;17:40:00;1839;30.0;43
30.09.2019;17:50:00;1562;30.2;42
30.09.2019;18:00:00;1262;30.5;41
30.09.2019;18:10:00;820;30.6;40
30.09.2019;18:20:00;543;30.7;39
30.09.2019;18:40:00;317;30.8;38
30.09.2019;18:55:00;219;30.9;37
30.09.2019;19:05:00;144;30.9;37
30.09.2019;19:15:00;96;30.9;37
01.10.2019;07:35:00;137;0;27
01.10.2019;07:45:00;175;0;29
01.10.2019;07:55:00;210;0;29
01.10.2019;08:05:00;240;0.1;30
01.10.2019;08:15:00;268;0.1;30
01.10.2019;08:25:00;296;0.2;30
01.10.2019;08:35:00;347;0.2;31
01.10.2019;08:45:00;473;0.3;31
01.10.2019;08:55:00;1144;0.4;31
01.10.2019;09:05:00;1147;0.6;31
01.10.2019;09:15:00;1293;0.8;32
01.10.2019;09:25:00;1577;1.1;32
01.10.2019;09:35:00;1635;1.4;32
01.10.2019;09:45:00;985;1.5;33
01.10.2019;09:55:00;868;1.7;33
01.10.2019;10:05:00;1767;2.1;33
01.10.2019;10:15:00;1389;2.3;33
01.10.2019;10:25:00;2694;2.6;33
01.10.2019;10:35:00;4218;3.2;36
01.10.2019;10:45:00;4770;4.0;38
01.10.2019;10:55:00;4850;4.8;41
01.10.2019;11:05:00;5424;5.7;43
01.10.2019;11:15:00;5261;6.5;44
01.10.2019;11:25:00;5439;7.4;46
01.10.2019;11:35:00;5664;8.4;47
01.10.2019;11:45:00;5844;9.3;48
01.10.2019;11:55:00;5965;10.3;44
01.10.2019;12:05:00;6067;11.3;48
01.10.2019;12:15:00;6152;12.3;44
01.10.2019;12:25:00;5167;13.2;47
01.10.2019;12:35:00;6610;14.3;45
01.10.2019;12:45:00;6236;15.4;47
01.10.2019;12:55:00;6489;16.4;44
01.10.2019;13:05:00;6432;17.5;47
01.10.2019;13:15:00;6706;18.5;44
01.10.2019;13:25:00;6714;19.6;47
01.10.2019;13:35:00;6613;20.7;44
01.10.2019;13:45:00;6611;21.8;47
01.10.2019;13:55:00;6552;22.9;46
01.10.2019;14:05:00;6502;23.9;44
01.10.2019;14:15:00;6388;25.0;47
01.10.2019;14:25:00;6251;26.0;44
01.10.2019;14:35:00;6091;27.0;48
01.10.2019;14:45:00;6026;28.0;45
01.10.2019;14:55:00;6041;29.0;47
01.10.2019;15:05:00;5820;30.0;45
01.10.2019;15:15:00;5642;31.0;47
01.10.2019;15:25:00;5521;31.9;45
01.10.2019;15:35:00;5341;32.8;48
01.10.2019;15:45:00;5164;33.6;44
01.10.2019;15:55:00;4942;34.5;46
01.10.2019;16:05:00;4728;35.2;48
01.10.2019;16:15:00;4415;36.0;48
01.10.2019;16:25:00;4175;36.7;49
01.10.2019;16:35:00;4046;37.4;49
01.10.2019;16:45:00;3981;38.0;49
01.10.2019;16:55:00;3649;38.6;48
01.10.2019;17:05:00;3278;39.2;48
01.10.2019;17:15:00;3107;39.7;47
01.10.2019;17:25:00;2332;40.2;46
01.10.2019;17:35:00;1179;40.4;44
01.10.2019;17:45:00;688;40.5;42
01.10.2019;17:55:00;613;40.6;41
01.10.2019;18:05:00;501;40.7;40
01.10.2019;18:15:00;459;40.8;39
01.10.2019;18:25:00;332;40.8;39
01.10.2019;18:35:00;248;40.9;38
01.10.2019;18:45:00;188;40.9;38
01.10.2019;18:55:00;132;40.9;38
01.10.2019;19:05:00;50;41.0;37
01.10.2019;19:15:00;0;41.0;0
02.10.2019;07:35:00;95;0;27
02.10.2019;07:45:00;175;0;29
02.10.2019;07:55:00;279;0;29
02.10.2019;08:05:00;366;0.1;30
02.10.2019;08:15:00;545;0.2;30
02.10.2019;08:25:00;714;0.3;31
02.10.2019;08:35:00;1032;0.4;31
02.10.2019;08:45:00;847;0.6;31
02.10.2019;08:55:00;397;0.7;32
02.10.2019;09:05:00;253;0.7;32
02.10.2019;09:15:00;318;0.8;32
02.10.2019;09:25:00;787;0.9;32
02.10.2019;09:35:00;673;1.0;32
02.10.2019;09:45:00;1423;1.2;32
02.10.2019;09:55:00;1602;1.5;33
02.10.2019;10:05:00;1446;1.7;33
02.10.2019;10:15:00;1745;2.0;33
02.10.2019;10:25:00;1622;2.3;33
02.10.2019;10:35:00;2024;2.6;34
02.10.2019;10:45:00;1416;2.8;34
02.10.2019;10:55:00;833;3.0;34
02.10.2019;11:05:00;841;3.2;34
02.10.2019;11:15:00;661;3.3;34
02.10.2019;11:25:00;1061;3.4;34
02.10.2019;11:35:00;1403;3.7;34
02.10.2019;11:45:00;3184;4.1;35
02.10.2019;11:55:00;6427;5.2;40
02.10.2019;12:05:00;4019;6.0;42
02.10.2019;12:15:00;4308;6.6;42
02.10.2019;12:25:00;2682;7.4;44
02.10.2019;12:35:00;6868;8.3;45
02.10.2019;12:45:00;3727;9.1;46
02.10.2019;12:55:00;6260;9.9;46
02.10.2019;13:05:00;5343;10.6;46
02.10.2019;13:15:00;6880;11.8;44
02.10.2019;13:25:00;6959;12.9;47
02.10.2019;13:35:00;3575;13.7;43
02.10.2019;13:45:00;2880;14.2;43
02.10.2019;13:55:00;4501;14.7;43
02.10.2019;14:05:00;4840;15.5;44
02.10.2019;14:15:00;6362;16.7;44
02.10.2019;14:25:00;5512;17.4;44
02.10.2019;14:35:00;4775;18.3;47
02.10.2019;14:45:00;1589;18.6;45
02.10.2019;14:55:00;2227;18.9;43
02.10.2019;15:05:00;529;19.1;41
02.10.2019;15:15:00;1217;19.2;40
02.10.2019;15:25:00;2907;19.7;41
02.10.2019;15:35:00;1018;19.9;40
02.10.2019;15:45:00;1359;20.1;39
02.10.2019;15:55:00;1356;20.3;39
02.10.2019;16:05:00;2499;20.9;40
02.10.2019;16:15:00;1324;21.1;39
02.10.2019;16:25:00;1372;21.3;38
02.10.2019;16:35:00;1410;21.6;38
02.10.2019;16:45:00;845;21.7;37
02.10.2019;16:55:00;416;21.8;37
02.10.2019;17:05:00;254;21.9;37
02.10.2019;17:15:00;486;21.9;37
02.10.2019;17:25:00;628;22.0;36
02.10.2019;17:35:00;757;22.2;36
02.10.2019;17:45:00;60;22.2;36
02.10.2019;17:55:00;213;22.2;36
02.10.2019;18:05:00;359;22.2;36
02.10.2019;18:15:00;295;22.3;35
02.10.2019;18:25:00;267;22.3;35
02.10.2019;18:35:00;168;22.4;35
02.10.2019;18:45:00;117;22.4;35
02.10.2019;18:55:00;4;22.4;35
02.10.2019;19:05:00;0;22.4;35
02.10.2019;19:15:00;0;22.4;0
03.10.2019;07:40:00;147;0;27
03.10.2019;07:50:00;202;0;28
03.10.2019;08:00:00;272;0;29
03.10.2019;08:10:00;346;0.1;29
03.10.2019;08:20:00;589;0.2;30
03.10.2019;08:30:00;520;0.3;30
03.10.2019;08:40:00;784;0.4;30
03.10.2019;08:50:00;821;0.5;31
03.10.2019;09:00:00;1048;0.7;31
03.10.2019;09:10:00;1403;0.9;31
03.10.2019;09:20:00;2638;1.3;31
03.10.2019;09:30:00;2423;1.7;33
03.10.2019;09:40:00;1946;2.0;33
03.10.2019;09:50:00;2526;2.4;34
03.10.2019;10:00:00;3553;3.0;35
03.10.2019;10:10:00;4052;3.7;37
03.10.2019;10:20:00;3262;4.3;38
03.10.2019;10:30:00;3891;5.0;40
03.10.2019;10:40:00;4953;5.7;41
03.10.2019;10:50:00;4326;6.4;42
03.10.2019;11:00:00;4527;7.2;43
03.10.2019;11:10:00;2416;7.6;41
03.10.2019;11:20:00;2286;8.1;41
03.10.2019;11:30:00;6072;9.1;44
03.10.2019;11:40:00;4016;10.0;46
03.10.2019;11:50:00;2082;10.3;43
03.10.2019;12:00:00;1855;10.6;41
03.10.2019;12:10:00;7219;11.5;44
03.10.2019;12:20:00;7573;12.7;47
03.10.2019;12:30:00;2223;13.4;42
03.10.2019;12:40:00;2111;13.8;42
03.10.2019;12:50:00;4496;14.7;46
03.10.2019;13:00:00;6751;15.5;46
03.10.2019;13:10:00;7906;16.7;44
03.10.2019;13:20:00;2076;17.3;44
03.10.2019;13:30:00;1700;17.6;42
03.10.2019;13:40:00;2418;18.0;42
03.10.2019;13:50:00;6309;18.7;43
03.10.2019;14:00:00;7340;19.9;47
03.10.2019;14:10:00;2265;20.7;44
03.10.2019;14:20:00;6849;21.8;47
03.10.2019;14:30:00;3004;22.6;43
03.10.2019;14:40:00;1461;22.8;41
03.10.2019;14:50:00;2493;23.1;40
03.10.2019;15:00:00;6394;24.1;45
03.10.2019;15:10:00;5876;25.1;48
03.10.2019;15:20:00;5789;26.0;44
03.10.2019;15:30:00;5578;27.0;46
03.10.2019;15:40:00;5436;27.8;48
03.10.2019;15:50:00;5144;28.7;48
03.10.2019;16:00:00;5005;29.5;44
03.10.2019;16:10:00;4738;30.3;46
03.10.2019;16:20:00;4315;31.0;47
03.10.2019;16:30:00;3954;31.7;47
03.10.2019;16:40:00;3734;32.3;47
03.10.2019;16:50:00;3452;32.9;46
03.10.2019;17:00:00;3146;33.4;46
03.10.2019;17:10:00;2082;33.8;44
03.10.2019;17:20:00;2232;34.2;43
03.10.2019;17:30:00;2421;34.6;43
03.10.2019;17:40:00;1950;35.0;42
03.10.2019;17:50:00;1453;35.2;41
03.10.2019;18:00:00;992;35.4;40
03.10.2019;18:10:00;609;35.5;39
03.10.2019;18:20:00;300;35.6;38
03.10.2019;18:40:00;194;35.6;37
03.10.2019;18:45:00;166;35.7;37
03.10.2019;18:55:00;125;35.7;37
03.10.2019;19:05:00;0;35.7;36
03.10.2019;19:15:00;0;35.7;0
04.10.2019;07:45:00;159;0;27
04.10.2019;07:55:00;159;0;28
04.10.2019;08:05:00;297;0;29
04.10.2019;08:15:00;382;0.1;29
04.10.2019;08:25:00;330;0.2;30
04.10.2019;08:35:00;278;0.2;30
04.10.2019;08:45:00;326;0.3;30
04.10.2019;08:55:00;774;0.4;31
04.10.2019;09:05:00;512;0.5;31
04.10.2019;09:15:00;675;0.6;31
04.10.2019;09:25:00;722;0.7;31
04.10.2019;09:35:00;649;0.8;31
04.10.2019;09:45:00;991;0.9;32
04.10.2019;09:55:00;1094;1.1;32
04.10.2019;10:05:00;1137;1.3;32
04.10.2019;10:15:00;676;1.4;32
04.10.2019;10:25:00;586;1.5;32
04.10.2019;10:35:00;963;1.7;32
04.10.2019;10:45:00;1408;1.9;33
04.10.2019;10:55:00;870;2.1;33
04.10.2019;11:05:00;949;2.2;33
04.10.2019;11:15:00;759;2.4;33
04.10.2019;11:25:00;957;2.5;33
04.10.2019;11:35:00;1078;2.7;33
04.10.2019;11:45:00;1279;2.9;33
04.10.2019;11:55:00;974;3.0;33
04.10.2019;12:05:00;935;3.2;33
04.10.2019;12:15:00;878;3.4;33
04.10.2019;12:25:00;1726;3.6;33
04.10.2019;12:35:00;1172;3.8;33
04.10.2019;12:45:00;1387;4.1;34
04.10.2019;12:55:00;1583;4.3;34
04.10.2019;13:05:00;1468;4.6;34
04.10.2019;13:15:00;1774;4.9;34
04.10.2019;13:25:00;2263;5.2;34
04.10.2019;13:35:00;1625;5.5;35
04.10.2019;13:45:00;1197;5.7;34
04.10.2019;13:55:00;1022;5.9;34
04.10.2019;14:05:00;982;6.1;34
04.10.2019;14:15:00;1249;6.3;34
04.10.2019;14:25:00;917;6.4;34
04.10.2019;14:35:00;1635;6.7;34
04.10.2019;14:45:00;2700;7.0;34
04.10.2019;14:55:00;2567;7.5;36
04.10.2019;15:05:00;3868;8.1;37
04.10.2019;15:15:00;1704;8.4;37
04.10.2019;15:25:00;2002;8.8;37
04.10.2019;15:35:00;1848;9.1;37
04.10.2019;15:45:00;1375;9.3;36
04.10.2019;15:55:00;1317;9.5;36
04.10.2019;16:05:00;1226;9.8;36
04.10.2019;16:15:00;1161;10.0;35
04.10.2019;16:25:00;1143;10.2;35
04.10.2019;16:35:00;822;10.3;35
04.10.2019;16:45:00;625;10.4;35
04.10.2019;16:55:00;810;10.6;35
04.10.2019;17:05:00;472;10.7;35
04.10.2019;17:15:00;504;10.7;35
04.10.2019;17:25:00;512;10.8;35
04.10.2019;17:35:00;252;10.9;34
04.10.2019;17:45:00;154;10.9;34
04.10.2019;17:55:00;122;10.9;34
05.10.2019;07:50:00;115;0;26
05.10.2019;08:00:00;189;0;28
05.10.2019;08:10:00;312;0;29
05.10.2019;08:20:00;324;0.1;29
05.10.2019;08:30:00;385;0.1;29
05.10.2019;08:40:00;380;0.2;30
05.10.2019;08:50:00;767;0.3;30
05.10.2019;09:00:00;894;0.5;30
05.10.2019;09:10:00;997;0.6;31
05.10.2019;09:20:00;1033;0.8;31
05.10.2019;09:30:00;995;1.0;31
05.10.2019;09:40:00;1320;1.1;31
05.10.2019;09:50:00;1209;1.3;32
05.10.2019;10:00:00;1266;1.6;32
05.10.2019;10:10:00;2606;1.9;32
05.10.2019;10:20:00;2387;2.3;33
05.10.2019;10:30:00;2097;2.7;34
05.10.2019;10:40:00;2839;3.2;36
05.10.2019;10:50:00;3596;3.8;36
05.10.2019;11:00:00;2635;4.2;37
05.10.2019;11:10:00;2014;4.6;36
05.10.2019;11:20:00;2149;4.9;36
05.10.2019;11:30:00;2131;5.3;36
05.10.2019;11:40:00;1459;5.5;36
05.10.2019;11:50:00;1502;5.8;36
05.10.2019;12:00:00;1251;6.0;35
05.10.2019;12:10:00;2193;6.3;35
05.10.2019;12:20:00;2500;6.7;36
05.10.2019;12:30:00;2487;7.1;36
05.10.2019;12:40:00;2415;7.5;37
05.10.2019;12:50:00;1543;7.8;36
05.10.2019;13:00:00;1781;8.1;36
05.10.2019;13:10:00;2016;8.4;36
05.10.2019;13:20:00;3344;8.9;37
05.10.2019;13:30:00;3329;9.4;39
05.10.2019;13:40:00;2361;9.9;38
05.10.2019;13:50:00;3455;10.4;39
05.10.2019;14:00:00;3691;10.9;40
05.10.2019;14:10:00;3191;11.5;40
05.10.2019;14:20:00;2009;11.8;39
05.10.2019;14:30:00;1840;12.1;38
05.10.2019;14:40:00;1786;12.4;38
05.10.2019;14:50:00;988;12.6;37
05.10.2019;15:00:00;1677;12.8;37
05.10.2019;15:10:00;2011;13.1;37
05.10.2019;15:20:00;702;13.3;36
05.10.2019;15:30:00;678;13.4;36
05.10.2019;15:40:00;591;13.5;36
05.10.2019;15:50:00;1069;13.7;35
05.10.2019;16:00:00;950;13.8;35
05.10.2019;16:10:00;2010;14.1;35
05.10.2019;16:20:00;2144;14.4;36
05.10.2019;16:30:00;1267;14.7;36
05.10.2019;16:40:00;820;14.8;35
05.10.2019;16:50:00;899;15.0;35
05.10.2019;17:00:00;706;15.1;35
05.10.2019;17:10:00;394;15.2;35
05.10.2019;17:20:00;353;15.2;35
05.10.2019;17:30:00;321;15.3;35
05.10.2019;17:40:00;341;15.3;35
05.10.2019;17:50:00;418;15.4;34
05.10.2019;18:00:00;373;15.5;34
05.10.2019;18:10:00;158;15.5;34
05.10.2019;18:20:00;117;15.5;34
05.10.2019;18:55:00;92;15.5;31
05.10.2019;19:05:00;0;15.5;0
06.10.2019;07:45:00;60;0;27
06.10.2019;07:55:00;134;0;28
06.10.2019;08:05:00;149;0;28
06.10.2019;08:15:00;204;0;29
06.10.2019;08:25:00;304;0.1;29
06.10.2019;08:35:00;373;0.1;30
06.10.2019;08:45:00;395;0.2;30
06.10.2019;08:55:00;380;0.3;30
06.10.2019;09:05:00;373;0.3;31
06.10.2019;09:15:00;396;0.4;31
06.10.2019;09:25:00;524;0.5;31
06.10.2019;09:35:00;627;0.6;31
06.10.2019;09:45:00;557;0.7;31
06.10.2019;09:55:00;636;0.8;31
06.10.2019;10:05:00;849;0.9;32
06.10.2019;10:15:00;1014;1.1;32
06.10.2019;10:25:00;684;1.2;32
06.10.2019;10:35:00;1116;1.4;32
06.10.2019;10:45:00;2110;1.6;32
06.10.2019;10:55:00;2006;2.0;32
06.10.2019;11:05:00;1129;2.2;33
06.10.2019;11:15:00;915;2.4;33
06.10.2019;11:25:00;486;2.4;33
06.10.2019;11:35:00;1075;2.6;33
06.10.2019;11:45:00;1439;2.8;33
06.10.2019;11:55:00;1076;3.0;33
06.10.2019;12:05:00;1380;3.2;33
06.10.2019;12:15:00;1361;3.5;33
06.10.2019;12:25:00;1387;3.7;33
06.10.2019;12:35:00;1204;3.9;34
06.10.2019;12:45:00;942;4.1;34
06.10.2019;12:55:00;1435;4.3;34
06.10.2019;13:05:00;1931;4.6;34
06.10.2019;13:15:00;1781;4.9;34
06.10.2019;13:25:00;1185;5.1;34
06.10.2019;13:35:00;1140;5.3;34
06.10.2019;13:45:00;1768;5.5;34
06.10.2019;13:55:00;1655;5.8;34
06.10.2019;14:05:00;1289;6.0;34
06.10.2019;14:15:00;1103;6.2;34
06.10.2019;14:25:00;1204;6.4;34
06.10.2019;14:35:00;1100;6.6;34
06.10.2019;14:45:00;1251;6.8;34
06.10.2019;14:55:00;1624;7.1;34
06.10.2019;15:05:00;1758;7.4;34
06.10.2019;15:15:00;1762;7.6;35
06.10.2019;15:25:00;2280;8.0;35
06.10.2019;15:35:00;1829;8.3;35
06.10.2019;15:45:00;1599;8.6;35
06.10.2019;15:55:00;1348;8.8;35
06.10.2019;16:05:00;1794;9.1;35
06.10.2019;16:15:00;1250;9.3;35
06.10.2019;16:25:00;1221;9.5;35
06.10.2019;16:35:00;1331;9.7;35
06.10.2019;16:45:00;1468;10.0;35
06.10.2019;16:55:00;840;10.1;35
06.10.2019;17:05:00;913;10.3;35
06.10.2019;17:15:00;539;10.4;35
06.10.2019;17:25:00;403;10.4;35
06.10.2019;17:35:00;554;10.5;34
06.10.2019;17:45:00;344;10.6;34
06.10.2019;17:55:00;270;10.6;34
06.10.2019;18:05:00;268;10.7;34
06.10.2019;18:15:00;267;10.7;34
06.10.2019;18:25:00;217;10.8;34
06.10.2019;18:35:00;127;10.8;34
06.10.2019;18:45:00;99;10.8;34
06.10.2019;18:55:00;0;10.8;0
07.10.2019;07:40:00;91;0;25
07.10.2019;07:50:00;184;0;27
07.10.2019;08:00:00;240;0;28
07.10.2019;08:10:00;293;0.1;29
07.10.2019;08:20:00;341;0.1;29
07.10.2019;08:30:00;389;0.2;29
07.10.2019;08:40:00;456;0.3;30
07.10.2019;08:50:00;552;0.3;30
07.10.2019;09:00:00;954;0.5;30
07.10.2019;09:10:00;1108;0.7;31
07.10.2019;09:20:00;1240;0.9;31
07.10.2019;09:30:00;1407;1.1;31
07.10.2019;09:40:00;2460;1.4;31
07.10.2019;09:50:00;2764;1.9;32
07.10.2019;10:00:00;3068;2.4;34
07.10.2019;10:10:00;3066;2.9;35
07.10.2019;10:20:00;4668;3.6;37
07.10.2019;10:30:00;3774;4.3;39
07.10.2019;10:40:00;2522;4.7;38
07.10.2019;10:50:00;2795;5.2;38
07.10.2019;11:00:00;5157;6.1;41
07.10.2019;11:10:00;2192;6.6;40
07.10.2019;11:20:00;3760;7.2;41
07.10.2019;11:30:00;2359;7.8;41
07.10.2019;11:40:00;3059;8.3;41
07.10.2019;11:50:00;5692;9.0;41
07.10.2019;12:00:00;4171;9.8;44
07.10.2019;12:10:00;5624;10.7;46
07.10.2019;12:20:00;4998;11.7;48
07.10.2019;12:30:00;2659;12.3;46
07.10.2019;12:40:00;5776;13.1;46
07.10.2019;12:50:00;1809;13.9;42
07.10.2019;13:00:00;5543;14.9;45
07.10.2019;13:10:00;6607;15.8;47
07.10.2019;13:20:00;4458;16.6;44
07.10.2019;13:30:00;6986;17.4;44
07.10.2019;13:40:00;6252;18.3;47
07.10.2019;13:50:00;2681;18.6;45
07.10.2019;14:00:00;3378;19.2;44
07.10.2019;14:10:00;1309;19.4;42
07.10.2019;14:20:00;2526;19.8;42
07.10.2019;14:30:00;6632;20.6;44
07.10.2019;14:40:00;4239;21.4;46
07.10.2019;14:50:00;3787;22.0;46
07.10.2019;15:00:00;2317;22.6;45
07.10.2019;15:10:00;2294;22.9;43
07.10.2019;15:20:00;2806;23.4;43
07.10.2019;15:30:00;2592;23.8;43
07.10.2019;15:40:00;2366;24.2;42
07.10.2019;15:50:00;2067;24.6;41
07.10.2019;16:00:00;2175;24.9;41
07.10.2019;16:10:00;1937;25.3;40
07.10.2019;16:20:00;1484;25.5;39
07.10.2019;16:30:00;1285;25.8;39
07.10.2019;16:40:00;1204;26.0;38
07.10.2019;16:50:00;1561;26.2;38
07.10.2019;17:00:00;1421;26.4;37
07.10.2019;17:10:00;1523;26.7;37
07.10.2019;17:20:00;1870;27.0;37
07.10.2019;17:30:00;1155;27.2;37
07.10.2019;17:40:00;790;27.3;36
07.10.2019;17:50:00;646;27.4;36
07.10.2019;18:00:00;608;27.5;36
07.10.2019;18:10:00;366;27.6;36
07.10.2019;18:20:00;244;27.6;35
07.10.2019;18:45:00;139;27.7;35
07.10.2019;18:55:00;109;27.7;35
07.10.2019;19:05:00;0;27.7;0
08.10.2019;07:40:00;52;0;26
08.10.2019;07:50:00;150;0;27
08.10.2019;08:00:00;187;0;28
08.10.2019;08:10:00;238;0;29
08.10.2019;08:20:00;365;0.1;29
08.10.2019;08:30:00;427;0.2;29
08.10.2019;08:40:00;570;0.3;30
08.10.2019;08:50:00;487;0.3;30
08.10.2019;09:00:00;465;0.4;30
08.10.2019;09:10:00;580;0.5;31
08.10.2019;09:20:00;632;0.6;31
08.10.2019;09:30:00;746;0.7;31
08.10.2019;09:40:00;770;0.8;31
08.10.2019;09:50:00;905;1.0;31
08.10.2019;10:00:00;1236;1.2;32
08.10.2019;10:10:00;986;1.4;32
08.10.2019;10:20:00;1253;1.6;32
08.10.2019;10:30:00;1506;1.8;32
08.10.2019;10:40:00;1649;2.1;32
08.10.2019;10:50:00;2641;2.5;34
08.10.2019;11:00:00;2408;3.0;35
08.10.2019;11:10:00;2333;3.4;35
08.10.2019;11:20:00;3619;3.8;35
08.10.2019;11:30:00;2298;4.4;37
08.10.2019;11:40:00;2407;4.7;37
08.10.2019;11:50:00;3265;5.2;37
08.10.2019;12:00:00;2161;5.7;37
08.10.2019;12:10:00;2157;6.0;37
08.10.2019;12:20:00;2251;6.4;37
08.10.2019;12:30:00;3969;7.0;39
08.10.2019;12:40:00;3308;7.6;40
08.10.2019;12:50:00;2527;8.1;39
08.10.2019;13:00:00;2505;8.5;39
08.10.2019;13:10:00;2539;8.9;39
08.10.2019;13:20:00;4104;9.5;40
08.10.2019;13:30:00;2284;9.9;40
08.10.2019;13:40:00;4269;10.5;40
08.10.2019;13:50:00;1911;10.9;39
08.10.2019;14:00:00;2383;11.2;39
08.10.2019;14:10:00;3651;11.8;40
08.10.2019;14:20:00;3466;12.4;41
08.10.2019;14:30:00;5428;13.2;42
08.10.2019;14:40:00;7344;14.4;47
08.10.2019;14:50:00;5508;15.1;47
08.10.2019;15:00:00;5773;16.1;47
08.10.2019;15:10:00;6188;17.0;45
08.10.2019;15:20:00;2247;17.4;44
08.10.2019;15:30:00;2655;18.0;44
08.10.2019;15:40:00;2264;18.4;43
08.10.2019;15:50:00;2134;18.8;42
08.10.2019;16:00:00;1733;19.1;41
08.10.2019;16:10:00;1659;19.3;40
08.10.2019;16:20:00;1615;19.6;39
08.10.2019;16:30:00;2014;19.9;39
08.10.2019;16:40:00;1470;20.2;39
08.10.2019;16:50:00;1293;20.4;38
08.10.2019;17:00:00;1495;20.6;38
08.10.2019;17:10:00;2105;21.0;38
08.10.2019;17:20:00;2263;21.3;38
08.10.2019;17:30:00;1720;21.6;38
08.10.2019;17:40:00;1131;21.9;37
08.10.2019;17:50:00;785;22.0;36
08.10.2019;18:00:00;497;22.1;36
08.10.2019;18:10:00;321;22.2;36
08.10.2019;18:20:00;278;22.2;36
08.10.2019;18:45:00;129;22.3;35
08.10.2019;18:55:00;27;22.3;35
09.10.2019;08:30:00;116;0;27
09.10.2019;08:40:00;267;0;28
09.10.2019;08:50:00;154;0;29
09.10.2019;09:00:00;655;0.1;29
09.10.2019;09:10:00;192;0.2;30
09.10.2019;09:20:00;714;0.2;30
09.10.2019;09:30:00;213;0.3;30
09.10.2019;09:40:00;239;0.4;30
09.10.2019;09:50:00;616;0.4;31
09.10.2019;10:00:00;282;0.5;31
09.10.2019;10:10:00;533;0.6;31
09.10.2019;10:20:00;569;0.7;31
09.10.2019;10:30:00;528;0.8;31
09.10.2019;10:40:00;397;0.9;32
09.10.2019;10:50:00;487;0.9;32
09.10.2019;11:00:00;308;1.0;32
09.10.2019;11:10:00;268;1.0;32
09.10.2019;11:20:00;302;1.1;32
09.10.2019;11:30:00;312;1.1;32
09.10.2019;11:40:00;538;1.2;32
09.10.2019;11:50:00;985;1.4;32
09.10.2019;12:00:00;1204;1.6;32
09.10.2019;12:10:00;968;1.7;32
09.10.2019;12:20:00;644;1.8;33
09.10.2019;12:30:00;661;2.0;33
09.10.2019;12:40:00;1028;2.1;33
09.10.2019;12:50:00;597;2.3;33
09.10.2019;13:00:00;704;2.4;33
09.10.2019;13:10:00;815;2.5;33
09.10.2019;13:20:00;1017;2.7;33
09.10.2019;13:30:00;796;2.8;33
09.10.2019;13:40:00;544;2.9;33
09.10.2019;13:50:00;307;3.0;33
09.10.2019;14:00:00;340;3.0;33
09.10.2019;14:10:00;293;3.1;33
09.10.2019;14:20:00;414;3.1;33
09.10.2019;14:30:00;735;3.2;33
09.10.2019;14:40:00;560;3.3;33
09.10.2019;14:50:00;844;3.4;33
09.10.2019;15:00:00;603;3.5;33
09.10.2019;15:10:00;432;3.6;33
09.10.2019;15:20:00;356;3.7;33
09.10.2019;15:30:00;432;3.8;33
09.10.2019;15:40:00;246;3.8;33
09.10.2019;15:50:00;403;3.9;33
09.10.2019;16:00:00;438;3.9;33
09.10.2019;16:10:00;322;4.0;33
09.10.2019;16:20:00;328;4.0;33
09.10.2019;16:30:00;502;4.1;33
09.10.2019;16:40:00;412;4.2;33
09.10.2019;16:50:00;537;4.3;33
09.10.2019;17:00:00;601;4.4;33
09.10.2019;17:10:00;547;4.5;33
09.10.2019;17:20:00;618;4.6;33
09.10.2019;17:30:00;690;4.7;33
09.10.2019;17:40:00;459;4.8;33
09.10.2019;17:50:00;380;4.8;33
09.10.2019;18:00:00;327;4.9;33
09.10.2019;18:10:00;244;4.9;33
09.10.2019;18:20:00;182;5.0;33
09.10.2019;18:30:00;127;5.0;33
09.10.2019;18:40:00;0;5.0;33
09.10.2019;18:50:00;0;5.0;0
09.10.2019;19:00:00;0;5.0;0
10.10.2019;08:30:00;574;0.2;29
10.10.2019;08:40:00;673;0.3;30
10.10.2019;08:50:00;697;0.4;30
10.10.2019;09:00:00;787;0.5;30
10.10.2019;09:10:00;863;0.7;30
10.10.2019;09:20:00;586;0.8;31
10.10.2019;09:30:00;537;0.9;31
10.10.2019;09:40:00;750;1.0;31
10.10.2019;09:50:00;1941;1.2;31
10.10.2019;10:00:00;1025;1.4;31
10.10.2019;10:10:00;1070;1.6;32
10.10.2019;10:20:00;1261;1.8;32
10.10.2019;10:30:00;2655;2.2;32
10.10.2019;10:40:00;1273;2.5;33
10.10.2019;10:50:00;1255;2.6;33
10.10.2019;11:00:00;1885;2.9;33
10.10.2019;11:10:00;2697;3.3;34
10.10.2019;11:20:00;1874;3.8;35
10.10.2019;11:30:00;1673;4.1;35
10.10.2019;11:40:00;1875;4.4;35
10.10.2019;11:50:00;2158;4.7;35
10.10.2019;12:00:00;2395;5.1;35
10.10.2019;12:10:00;1908;5.4;35
10.10.2019;12:20:00;1942;5.7;35
10.10.2019;12:30:00;2361;6.1;36
10.10.2019;12:40:00;4618;6.8;38
10.10.2019;12:50:00;3233;7.4;39
10.10.2019;13:00:00;2245;7.8;39
10.10.2019;13:10:00;5080;8.4;39
10.10.2019;13:20:00;7346;9.5;43
10.10.2019;13:30:00;6726;10.7;48
10.10.2019;13:40:00;3807;11.6;43
10.10.2019;13:50:00;5086;12.3;44
10.10.2019;14:00:00;2776;13.0;44
10.10.2019;14:10:00;3402;13.5;44
10.10.2019;14:20:00;2318;14.0;43
10.10.2019;14:30:00;1979;14.3;41
10.10.2019;14:40:00;6463;15.3;45
10.10.2019;14:50:00;2442;16.0;46
10.10.2019;15:00:00;1600;16.3;42
10.10.2019;15:10:00;1960;16.6;41
10.10.2019;15:20:00;5732;17.3;42
10.10.2019;15:30:00;5448;18.2;45
10.10.2019;15:40:00;3357;18.9;45
10.10.2019;15:50:00;1308;19.3;44
10.10.2019;16:00:00;2486;19.9;44
10.10.2019;16:10:00;2838;20.3;42
10.10.2019;16:20:00;3444;20.9;43
10.10.2019;16:30:00;2551;21.5;43
10.10.2019;16:40:00;3823;22.0;43
10.10.2019;16:50:00;3191;22.5;43
10.10.2019;17:00:00;2994;23.0;43
10.10.2019;17:10:00;2410;23.4;42
10.10.2019;17:20:00;2116;23.8;41
10.10.2019;17:30:00;1574;24.1;40
10.10.2019;17:40:00;942;24.2;39
10.10.2019;17:50:00;769;24.4;38
10.10.2019;18:00:00;434;24.4;37
10.10.2019;18:10:00;348;24.5;37
10.10.2019;18:20:00;252;24.6;36
10.10.2019;18:45:00;123;24.6;36
10.10.2019;18:55:00;0;24.6;35
10.10.2019;19:05:00;0;24.6;0
11.10.2019;07:50:00;166;0;27
11.10.2019;08:00:00;235;0;28
11.10.2019;08:10:00;263;0;28
11.10.2019;08:20:00;274;0.1;29
11.10.2019;08:30:00;281;0.1;29
11.10.2019;08:40:00;331;0.2;29
11.10.2019;08:50:00;427;0.3;30
11.10.2019;09:00:00;870;0.4;30
11.10.2019;09:10:00;1063;0.5;30
11.10.2019;09:20:00;1118;0.7;30
11.10.2019;09:30:00;1330;0.9;31
11.10.2019;09:40:00;1513;1.2;31
11.10.2019;09:50:00;2772;1.5;31
11.10.2019;10:00:00;3060;2.0;33
11.10.2019;10:10:00;3422;2.6;34
11.10.2019;10:20:00;3759;3.2;36
11.10.2019;10:30:00;4140;3.8;37
11.10.2019;10:40:00;4381;4.5;39
11.10.2019;10:50:00;4655;5.3;40
11.10.2019;11:00:00;4837;6.1;41
11.10.2019;11:10:00;4988;6.9;43
11.10.2019;11:20:00;5162;7.7;44
11.10.2019;11:30:00;5319;8.6;45
11.10.2019;11:40:00;5460;9.5;46
11.10.2019;11:50:00;5586;10.4;47
11.10.2019;12:00:00;5680;11.4;48
11.10.2019;12:10:00;5769;12.3;45
11.10.2019;12:20:00;5894;13.3;46
11.10.2019;12:30:00;5976;14.3;48
11.10.2019;12:40:00;6057;15.2;44
11.10.2019;12:50:00;6106;16.3;47
11.10.2019;13:00:00;6219;17.3;44
11.10.2019;13:10:00;6286;18.3;47
11.10.2019;13:20:00;6309;19.3;44
11.10.2019;13:30:00;6284;20.4;47
11.10.2019;13:40:00;6243;21.4;44
11.10.2019;13:50:00;6230;22.4;47
11.10.2019;14:00:00;6172;23.5;44
11.10.2019;14:10:00;6135;24.5;47
11.10.2019;14:20:00;6064;25.5;44
11.10.2019;14:30:00;5970;26.5;47
11.10.2019;14:40:00;5864;27.4;44
11.10.2019;14:50:00;5738;28.4;47
11.10.2019;15:00:00;5603;29.3;46
11.10.2019;15:10:00;5439;30.2;45
11.10.2019;15:20:00;5275;31.1;47
11.10.2019;15:30:00;5138;32.0;48
11.10.2019;15:40:00;4943;32.8;44
11.10.2019;15:50:00;4740;33.6;46
11.10.2019;16:00:00;4514;34.3;47
11.10.2019;16:10:00;4207;35.0;48
11.10.2019;16:20:00;3890;35.7;47
11.10.2019;16:30:00;3572;36.3;47
11.10.2019;16:40:00;3386;36.9;46
11.10.2019;16:50:00;3124;37.4;46
11.10.2019;17:00:00;2829;37.9;45
11.10.2019;17:10:00;2363;38.3;44
11.10.2019;17:20:00;1948;38.6;43
11.10.2019;17:30:00;1398;38.9;41
11.10.2019;17:40:00;837;39.0;40
11.10.2019;17:50:00;573;39.1;39
11.10.2019;18:00:00;312;39.2;38
11.10.2019;18:10:00;280;39.3;38
11.10.2019;18:20:00;241;39.3;37
11.10.2019;18:40:00;147;39.4;37
11.10.2019;18:45:00;128;39.4;36
11.10.2019;18:55:00;0;39.4;36
11.10.2019;19:05:00;0;39.4;0
12.10.2019;07:50:00;143;0;26
12.10.2019;08:00:00;183;0;28
12.10.2019;08:10:00;221;0;28
12.10.2019;08:20:00;257;0.1;29
12.10.2019;08:30:00;291;0.1;29
12.10.2019;08:40:00;335;0.2;30
12.10.2019;08:50:00;401;0.2;30
12.10.2019;09:00:00;813;0.3;30
12.10.2019;09:10:00;992;0.5;30
12.10.2019;09:20:00;1189;0.7;31
12.10.2019;09:30:00;1396;0.9;31
12.10.2019;09:40:00;1463;1.2;31
12.10.2019;09:50:00;2773;1.6;32
12.10.2019;10:00:00;2805;2.1;33
12.10.2019;10:10:00;3101;2.5;34
12.10.2019;10:20:00;1966;2.9;34
12.10.2019;10:30:00;2699;3.3;35
12.10.2019;10:40:00;4237;3.9;37
12.10.2019;10:50:00;4289;4.7;39
12.10.2019;11:00:00;5414;5.5;40
12.10.2019;11:10:00;5546;6.4;42
12.10.2019;11:20:00;3825;7.1;43
12.10.2019;11:30:00;3559;7.7;42
12.10.2019;11:40:00;4737;8.4;43
12.10.2019;11:50:00;4607;9.2;45
12.10.2019;12:00:00;5053;10.0;45
12.10.2019;12:10:00;4308;10.8;46
12.10.2019;12:20:00;6216;11.7;46
12.10.2019;12:30:00;5792;12.7;46
12.10.2019;12:40:00;5885;13.7;45
12.10.2019;12:50:00;5819;14.6;47
12.10.2019;13:00:00;5801;15.5;48
12.10.2019;13:10:00;5410;16.4;44
12.10.2019;13:20:00;6043;17.4;47
12.10.2019;13:30:00;5782;18.3;44
12.10.2019;13:40:00;5010;19.2;46
12.10.2019;13:50:00;4772;20.0;46
12.10.2019;14:00:00;5124;20.8;47
12.10.2019;14:10:00;4827;21.5;47
12.10.2019;14:20:00;4462;22.2;48
12.10.2019;14:30:00;2269;22.6;46
12.10.2019;14:40:00;2253;23.0;44
12.10.2019;14:50:00;4922;23.6;45
12.10.2019;15:00:00;3411;24.3;46
12.10.2019;15:10:00;4937;25.0;46
12.10.2019;15:20:00;4400;25.8;47
12.10.2019;15:30:00;4201;26.5;48
12.10.2019;15:40:00;5263;27.3;47
12.10.2019;15:50:00;4005;28.0;48
12.10.2019;16:00:00;4450;28.7;48
12.10.2019;16:10:00;3547;29.2;47
12.10.2019;16:20:00;3818;29.8;46
12.10.2019;16:30:00;2566;30.3;45
12.10.2019;16:40:00;2934;30.8;45
12.10.2019;16:50:00;1898;31.1;43
12.10.2019;17:00:00;2393;31.6;43
12.10.2019;17:10:00;1655;31.8;42
12.10.2019;17:20:00;1400;32.1;41
12.10.2019;17:30:00;995;32.2;39
12.10.2019;17:40:00;730;32.4;38
12.10.2019;17:50:00;736;32.5;38
12.10.2019;18:00:00;624;32.6;37
12.10.2019;18:10:00;447;32.7;37
12.10.2019;18:20:00;313;32.7;37
12.10.2019;18:45:00;0;32.8;36
13.10.2019;07:55:00;169;0;27
13.10.2019;08:05:00;274;0;28
13.10.2019;08:15:00;323;0.1;29
13.10.2019;08:25:00;322;0.1;29
13.10.2019;08:35:00;347;0.2;30
13.10.2019;08:45:00;419;0.2;30
13.10.2019;08:55:00;542;0.3;30
13.10.2019;09:05:00;884;0.5;30
13.10.2019;09:15:00;1037;0.6;31
13.10.2019;09:25:00;1176;0.8;31
13.10.2019;09:35:00;1483;1.0;31
13.10.2019;09:45:00;2288;1.4;31
13.10.2019;09:55:00;2589;1.8;32
13.10.2019;10:05:00;2858;2.3;34
13.10.2019;10:15:00;3284;2.8;35
13.10.2019;10:25:00;3599;3.4;36
13.10.2019;10:35:00;3868;4.0;37
13.10.2019;10:45:00;4041;4.7;39
13.10.2019;10:55:00;3682;5.3;40
13.10.2019;11:05:00;2750;5.8;39
13.10.2019;11:15:00;3801;6.4;40
13.10.2019;11:25:00;3015;6.8;40
13.10.2019;11:35:00;3392;7.3;39
13.10.2019;11:45:00;3999;8.0;41
13.10.2019;11:55:00;4681;8.8;43
13.10.2019;12:05:00;2802;9.3;42
13.10.2019;12:15:00;2396;9.7;41
13.10.2019;12:25:00;2303;10.1;40
13.10.2019;12:35:00;2658;10.5;40
13.10.2019;12:45:00;5081;11.2;41
13.10.2019;12:55:00;5825;12.1;44
13.10.2019;13:05:00;5804;13.1;46
13.10.2019;13:15:00;5892;14.1;48
13.10.2019;13:25:00;5879;15.0;44
13.10.2019;13:35:00;5711;16.0;46
13.10.2019;13:45:00;5782;16.9;48
13.10.2019;13:55:00;5768;17.9;44
13.10.2019;14:05:00;5774;18.8;46
13.10.2019;14:15:00;5258;19.7;48
13.10.2019;14:25:00;5633;20.7;44
13.10.2019;14:35:00;4929;21.5;46
13.10.2019;14:45:00;3900;22.2;46
13.10.2019;14:55:00;2074;22.7;46
13.10.2019;15:05:00;1768;23.0;43
13.10.2019;15:15:00;5918;23.8;46
13.10.2019;15:25:00;3223;24.5;46
13.10.2019;15:35:00;3913;25.0;45
13.10.2019;15:45:00;3975;25.7;46
13.10.2019;15:55:00;4120;26.4;47
13.10.2019;16:05:00;3809;27.1;47
13.10.2019;16:15:00;3475;27.7;46
13.10.2019;16:25:00;3218;28.2;46
13.10.2019;16:35:00;2973;28.7;45
13.10.2019;16:45:00;2732;29.2;44
13.10.2019;16:55:00;2472;29.6;43
13.10.2019;17:05:00;2148;30.0;43
13.10.2019;17:15:00;1728;30.3;42
13.10.2019;17:25:00;1227;30.5;40
13.10.2019;17:35:00;795;30.6;39
13.10.2019;17:45:00;563;30.7;38
13.10.2019;17:55:00;377;30.8;38
13.10.2019;18:05:00;317;30.9;37
13.10.2019;18:15:00;264;30.9;37
13.10.2019;18:25:00;210;30.9;37
13.10.2019;18:35:00;157;31.0;36
13.10.2019;18:45:00;113;31.0;36
13.10.2019;18:55:00;0;31.0;0
14.10.2019;07:55:00;154;0;27
14.10.2019;08:05:00;201;0;28
14.10.2019;08:15:00;249;0;29
14.10.2019;08:25:00;292;0.1;29
14.10.2019;08:35:00;332;0.1;30
14.10.2019;08:45:00;403;0.2;30
14.10.2019;08:55:00;494;0.3;30
14.10.2019;09:05:00;871;0.4;30
14.10.2019;09:15:00;1028;0.6;31
14.10.2019;09:25:00;1776;0.8;31
14.10.2019;09:35:00;2055;1.1;31
14.10.2019;09:45:00;2308;1.5;32
14.10.2019;09:55:00;2604;1.9;33
14.10.2019;10:05:00;2909;2.4;34
14.10.2019;10:15:00;3265;2.9;35
14.10.2019;10:25:00;3623;3.5;36
14.10.2019;10:35:00;3963;4.1;38
14.10.2019;10:45:00;4197;4.8;39
14.10.2019;10:55:00;4398;5.5;40
14.10.2019;11:05:00;4584;6.3;42
14.10.2019;11:15:00;4746;7.1;43
14.10.2019;11:25:00;4880;7.9;44
14.10.2019;11:35:00;5028;8.7;45
14.10.2019;11:45:00;5209;9.5;46
14.10.2019;11:55:00;5356;10.4;47
14.10.2019;12:05:00;5477;11.3;48
14.10.2019;12:15:00;5571;12.2;47
14.10.2019;12:25:00;5662;13.2;45
14.10.2019;12:35:00;5736;14.1;47
14.10.2019;12:45:00;5794;15.1;47
14.10.2019;12:55:00;5829;16.0;45
14.10.2019;13:05:00;5829;17.0;48
14.10.2019;13:15:00;5869;18.0;44
14.10.2019;13:25:00;5857;18.9;47
14.10.2019;13:35:00;5857;19.9;44
14.10.2019;13:45:00;5798;20.8;46
14.10.2019;13:55:00;5750;21.8;47
14.10.2019;14:05:00;5737;22.7;45
14.10.2019;14:15:00;5670;23.7;48
14.10.2019;14:25:00;5588;24.6;44
14.10.2019;14:35:00;5490;25.5;46
14.10.2019;14:45:00;5349;26.4;48
14.10.2019;14:55:00;5233;27.3;44
14.10.2019;15:05:00;5059;28.1;46
14.10.2019;15:15:00;4913;28.9;48
14.10.2019;15:25:00;4741;29.7;49
14.10.2019;15:35:00;4554;30.5;44
14.10.2019;15:45:00;4374;31.2;45
14.10.2019;15:55:00;4150;31.9;46
14.10.2019;16:05:00;3872;32.6;46
14.10.2019;16:15:00;3563;33.2;46
14.10.2019;16:25:00;3285;33.7;46
14.10.2019;16:35:00;3051;34.2;45
14.10.2019;16:45:00;2813;34.7;45
14.10.2019;16:55:00;2514;35.1;44
14.10.2019;17:05:00;2147;35.5;43
14.10.2019;17:15:00;1661;35.8;42
14.10.2019;17:25:00;1133;36.0;41
14.10.2019;17:35:00;736;36.1;39
14.10.2019;17:45:00;494;36.2;38
14.10.2019;17:55:00;338;36.3;38
14.10.2019;18:05:00;286;36.3;38
14.10.2019;18:15:00;239;36.4;37
14.10.2019;18:25:00;187;36.4;37
14.10.2019;18:35:00;126;36.4;37
14.10.2019;18:45:00;0;36.4;36
14.10.2019;18:55:00;0;36.4;0
15.10.2019;07:50:00;43;0;26
15.10.2019;08:00:00;152;0;28
15.10.2019;08:10:00;184;0;28
15.10.2019;08:20:00;236;0;29
15.10.2019;08:30:00;325;0.1;29
15.10.2019;08:40:00;367;0.2;30
15.10.2019;08:50:00;428;0.2;30
15.10.2019;09:00:00;498;0.3;30
15.10.2019;09:10:00;521;0.4;31
15.10.2019;09:20:00;491;0.5;31
15.10.2019;09:30:00;917;0.6;31
15.10.2019;09:40:00;1179;0.8;31
15.10.2019;09:50:00;1200;1.0;31
15.10.2019;10:00:00;1145;1.2;32
15.10.2019;10:10:00;1261;1.4;32
15.10.2019;10:20:00;1111;1.6;32
15.10.2019;10:30:00;1188;1.8;32
15.10.2019;10:40:00;1096;2.0;32
15.10.2019;10:50:00;770;2.1;33
15.10.2019;11:00:00;592;2.2;33
15.10.2019;11:10:00;612;2.3;33
15.10.2019;11:20:00;687;2.4;33
15.10.2019;11:30:00;851;2.5;33
15.10.2019;11:40:00;885;2.7;33
15.10.2019;11:50:00;829;2.8;33
15.10.2019;12:00:00;702;3.0;33
15.10.2019;12:10:00;667;3.1;33
15.10.2019;12:20:00;627;3.2;33
15.10.2019;12:30:00;709;3.3;33
15.10.2019;12:40:00;709;3.4;33
15.10.2019;12:50:00;779;3.5;33
15.10.2019;13:00:00;934;3.7;33
15.10.2019;13:10:00;989;3.8;33
15.10.2019;13:20:00;1189;4.0;33
15.10.2019;13:30:00;1759;4.3;33
15.10.2019;13:40:00;4083;4.8;34
15.10.2019;13:50:00;7429;5.7;39
15.10.2019;14:00:00;5917;6.8;43
15.10.2019;14:10:00;6287;7.9;46
15.10.2019;14:20:00;7000;9.0;48
15.10.2019;14:30:00;3042;9.8;42
15.10.2019;14:40:00;2455;10.2;42
15.10.2019;14:50:00;2746;10.6;41
15.10.2019;15:00:00;1814;10.9;40
15.10.2019;15:10:00;1766;11.2;39
15.10.2019;15:20:00;2294;11.5;39
15.10.2019;15:30:00;3449;12.1;40
15.10.2019;15:40:00;2673;12.6;40
15.10.2019;15:50:00;1717;12.9;39
15.10.2019;16:00:00;700;13.1;38
15.10.2019;16:10:00;745;13.2;37
15.10.2019;16:20:00;705;13.3;37
15.10.2019;16:30:00;504;13.4;36
15.10.2019;16:40:00;364;13.5;36
15.10.2019;16:50:00;228;13.5;36
15.10.2019;17:00:00;169;13.5;36
15.10.2019;17:10:00;157;13.6;35
15.10.2019;17:20:00;212;13.6;35
15.10.2019;17:30:00;308;13.6;35
15.10.2019;17:40:00;327;13.7;35
15.10.2019;17:50:00;185;13.7;35
15.10.2019;18:00:00;127;13.7;35
15.10.2019;18:10:00;70;13.8;34
16.10.2019;07:55:00;140;0;26
16.10.2019;08:05:00;184;0;28
16.10.2019;08:15:00;228;0;28
16.10.2019;08:25:00;265;0.1;29
16.10.2019;08:35:00;302;0.1;29
16.10.2019;08:45:00;358;0.2;30
16.10.2019;08:55:00;420;0.2;30
16.10.2019;09:05:00;833;0.4;30
16.10.2019;09:15:00;992;0.5;30
16.10.2019;09:25:00;1138;0.7;31
16.10.2019;09:35:00;1275;0.9;31
16.10.2019;09:45:00;1468;1.1;31
16.10.2019;09:55:00;1800;1.4;32
16.10.2019;10:05:00;2968;1.9;32
16.10.2019;10:15:00;3323;2.4;34
16.10.2019;10:25:00;3662;3.0;36
16.10.2019;10:35:00;4024;3.7;37
16.10.2019;10:45:00;4281;4.4;39
16.10.2019;10:55:00;4456;5.1;40
16.10.2019;11:05:00;4650;5.8;41
16.10.2019;11:15:00;4845;6.6;43
16.10.2019;11:25:00;5007;7.5;44
16.10.2019;11:35:00;5183;8.3;45
16.10.2019;11:45:00;5375;9.2;46
16.10.2019;11:55:00;5542;10.1;47
16.10.2019;12:05:00;5415;11.0;48
16.10.2019;12:15:00;5555;11.9;49
16.10.2019;12:25:00;5858;12.8;44
16.10.2019;12:35:00;5870;13.8;47
16.10.2019;12:45:00;5949;14.8;46
16.10.2019;12:55:00;5991;15.8;45
16.10.2019;13:05:00;6009;16.8;48
16.10.2019;13:15:00;5975;17.8;44
16.10.2019;13:25:00;5970;18.7;47
16.10.2019;13:35:00;5961;19.7;44
16.10.2019;13:45:00;5976;20.7;47
16.10.2019;13:55:00;5871;21.7;45
16.10.2019;14:05:00;5867;22.7;46
16.10.2019;14:15:00;5794;23.6;48
16.10.2019;14:25:00;5732;24.6;45
16.10.2019;14:35:00;5600;25.5;47
16.10.2019;14:45:00;5491;26.4;46
16.10.2019;14:55:00;5338;27.3;45
16.10.2019;15:05:00;5188;28.2;47
16.10.2019;15:15:00;5018;29.0;48
16.10.2019;15:25:00;4882;29.8;44
16.10.2019;15:35:00;4721;30.6;45
16.10.2019;15:45:00;4560;31.3;47
16.10.2019;15:55:00;4337;32.1;47
16.10.2019;16:05:00;4026;32.7;47
16.10.2019;16:15:00;3711;33.4;47
16.10.2019;16:25:00;3471;34.0;47
16.10.2019;16:35:00;3214;34.5;46
16.10.2019;16:45:00;2967;35.0;45
16.10.2019;16:55:00;2615;35.4;44
16.10.2019;17:05:00;2117;35.8;43
16.10.2019;17:15:00;1515;36.1;42
16.10.2019;17:25:00;894;36.3;40
16.10.2019;17:35:00;552;36.4;39
16.10.2019;17:45:00;417;36.4;38
16.10.2019;17:55:00;246;36.5;38
16.10.2019;18:05:00;230;36.5;37
16.10.2019;18:15:00;196;36.6;37
16.10.2019;18:25:00;159;36.6;37
16.10.2019;18:35:00;115;36.6;36
16.10.2019;18:45:00;0;36.6;0
16.10.2019;18:55:00;0;36.6;0
17.10.2019;07:50:00;114;0;24
17.10.2019;08:00:00;204;0;27
17.10.2019;08:10:00;342;0;28
17.10.2019;08:20:00;383;0.1;29
17.10.2019;08:30:00;389;0.2;29
17.10.2019;08:40:00;419;0.2;29
17.10.2019;09:00:00;577;0.4;30
17.10.2019;09:10:00;1293;0.6;30
17.10.2019;09:30:00;1419;1.0;31
17.10.2019;09:40:00;883;1.2;31
17.10.2019;10:00:00;2768;1.9;32
