Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.10.2019;10:10:00;3013;2.4;34
17.10.2019;10:20:00;3346;2.9;35
17.10.2019;10:30:00;3706;3.5;36
17.10.2019;10:50:00;4272;4.9;39
17.10.2019;11:00:00;4405;5.6;40
17.10.2019;11:20:00;4790;7.1;43
17.10.2019;11:30:00;4927;7.9;44
17.10.2019;11:40:00;5083;8.8;45
17.10.2019;12:00:00;5309;10.5;47
17.10.2019;12:10:00;5447;11.4;48
17.10.2019;12:30:00;5662;13.2;44
17.10.2019;12:40:00;5723;14.2;47
17.10.2019;12:50:00;5738;15.1;48
17.10.2019;13:00:00;5780;16.1;44
17.10.2019;13:20:00;5716;18.0;47
17.10.2019;13:30:00;6397;18.9;45
17.10.2019;13:50:00;5763;20.9;44
17.10.2019;14:00:00;5615;21.8;47
17.10.2019;14:10:00;5651;22.8;45
17.10.2019;14:30:00;5754;24.6;48
17.10.2019;14:40:00;4363;25.5;44
17.10.2019;14:50:00;5146;26.4;47
17.10.2019;15:00:00;3703;27.1;47
17.10.2019;15:10:00;4609;27.7;46
17.10.2019;15:20:00;3517;28.4;47
17.10.2019;15:30:00;4028;29.0;47
17.10.2019;15:40:00;2799;29.6;46
17.10.2019;15:50:00;4469;30.2;46
17.10.2019;16:00:00;3687;30.9;47
17.10.2019;16:10:00;3761;31.6;47
17.10.2019;16:20:00;2883;32.0;45
17.10.2019;16:30:00;2197;32.5;44
17.10.2019;16:50:00;971;32.9;41
17.10.2019;17:00:00;923;33.0;40
17.10.2019;17:10:00;612;33.1;38
17.10.2019;17:30:00;566;33.3;38
17.10.2019;17:40:00;438;33.4;37
17.10.2019;18:00:00;235;33.5;37
17.10.2019;18:05:00;184;33.5;36
17.10.2019;18:15:00;118;33.5;36
17.10.2019;18:25:00;0;33.5;36
17.10.2019;18:35:00;0;33.5;0
17.10.2019;18:45:00;0;33.5;0
18.10.2019;07:55:00;12;0;25
18.10.2019;08:05:00;185;0;27
18.10.2019;08:15:00;309;0;28
18.10.2019;08:25:00;455;0.1;29
18.10.2019;08:35:00;517;0.2;29
18.10.2019;08:45:00;686;0.3;30
18.10.2019;08:55:00;870;0.4;30
18.10.2019;09:05:00;1261;0.6;30
18.10.2019;09:15:00;1001;0.8;31
18.10.2019;09:25:00;1026;0.9;31
18.10.2019;09:45:00;1148;1.3;31
18.10.2019;09:55:00;1374;1.5;32
18.10.2019;10:05:00;1498;1.8;32
18.10.2019;10:15:00;1625;2.0;32
18.10.2019;10:25:00;2011;2.4;32
18.10.2019;10:35:00;2337;2.8;33
18.10.2019;10:45:00;1796;3.1;34
18.10.2019;10:55:00;1213;3.3;33
18.10.2019;11:05:00;937;3.5;33
18.10.2019;11:15:00;767;3.6;33
18.10.2019;11:25:00;541;3.7;33
18.10.2019;11:35:00;793;3.8;33
18.10.2019;11:55:00;907;4.2;33
18.10.2019;12:05:00;1251;4.4;33
18.10.2019;12:15:00;1106;4.6;33
18.10.2019;12:35:00;1076;4.9;34
18.10.2019;12:40:00;960;5.0;34
18.10.2019;12:50:00;1012;5.2;34
18.10.2019;13:00:00;1478;5.4;34
18.10.2019;13:10:00;1407;5.6;34
18.10.2019;13:20:00;1311;5.9;34
18.10.2019;13:30:00;1651;6.1;34
18.10.2019;13:40:00;1662;6.4;34
18.10.2019;13:50:00;1724;6.7;35
18.10.2019;14:00:00;1914;7.1;35
18.10.2019;14:10:00;2160;7.4;35
18.10.2019;14:20:00;5040;8.0;37
18.10.2019;14:30:00;3828;8.8;40
18.10.2019;14:40:00;4450;9.5;40
18.10.2019;14:50:00;3998;10.1;41
18.10.2019;15:00:00;3781;10.8;42
18.10.2019;15:10:00;4418;11.5;43
18.10.2019;15:20:00;3282;12.2;43
18.10.2019;15:30:00;3599;12.7;43
18.10.2019;15:40:00;2408;13.2;42
18.10.2019;15:50:00;2326;13.5;41
18.10.2019;16:00:00;2454;14.0;41
18.10.2019;16:10:00;1737;14.4;40
18.10.2019;16:20:00;1506;14.6;39
18.10.2019;16:30:00;915;14.8;38
18.10.2019;16:40:00;1326;15.0;37
18.10.2019;16:50:00;751;15.1;37
18.10.2019;17:00:00;2150;15.4;37
18.10.2019;17:10:00;978;15.6;36
18.10.2019;17:20:00;536;15.7;36
18.10.2019;17:30:00;687;15.8;36
18.10.2019;17:40:00;567;15.9;36
18.10.2019;17:50:00;448;16.0;35
18.10.2019;18:00:00;371;16.1;35
18.10.2019;18:10:00;271;16.1;35
18.10.2019;18:20:00;195;16.1;35
18.10.2019;18:40:00;0;16.2;0
18.10.2019;18:45:00;0;16.2;0
19.10.2019;08:15:00;144;0;27
19.10.2019;08:25:00;166;0;28
19.10.2019;08:35:00;332;0;29
19.10.2019;08:45:00;462;0.1;29
19.10.2019;08:55:00;484;0.2;29
19.10.2019;09:05:00;534;0.3;30
19.10.2019;09:15:00;764;0.4;30
19.10.2019;09:25:00;914;0.5;30
19.10.2019;09:35:00;770;0.7;31
19.10.2019;09:45:00;613;0.8;31
19.10.2019;09:55:00;325;0.8;31
19.10.2019;10:05:00;226;0.9;31
19.10.2019;10:15:00;257;0.9;31
19.10.2019;10:25:00;463;1.0;31
19.10.2019;10:35:00;607;1.1;32
19.10.2019;10:45:00;701;1.2;32
19.10.2019;10:55:00;742;1.3;32
19.10.2019;11:05:00;538;1.4;32
19.10.2019;11:15:00;538;1.5;32
19.10.2019;11:25:00;578;1.6;32
19.10.2019;11:35:00;699;1.7;32
19.10.2019;11:45:00;660;1.8;32
19.10.2019;11:55:00;1074;2.0;32
19.10.2019;12:05:00;1366;2.2;33
19.10.2019;12:15:00;1436;2.4;33
19.10.2019;12:25:00;1379;2.7;33
19.10.2019;12:35:00;2026;3.0;33
19.10.2019;12:45:00;2258;3.4;34
19.10.2019;12:55:00;1471;3.7;34
19.10.2019;13:05:00;2229;4.0;34
19.10.2019;13:15:00;2144;4.3;35
19.10.2019;13:25:00;3144;5.0;38
19.10.2019;13:35:00;5310;5.8;39
19.10.2019;13:45:00;4702;6.6;42
19.10.2019;13:55:00;2695;7.1;40
19.10.2019;14:05:00;1486;7.4;39
19.10.2019;14:15:00;2001;7.7;38
19.10.2019;14:25:00;4476;8.3;40
19.10.2019;14:35:00;2040;8.7;39
19.10.2019;14:45:00;2325;9.2;40
19.10.2019;14:55:00;5312;10.0;41
19.10.2019;15:05:00;5027;10.8;43
19.10.2019;15:15:00;4934;11.6;45
19.10.2019;15:25:00;3792;12.3;45
19.10.2019;15:35:00;2328;12.8;43
19.10.2019;15:45:00;2005;13.1;42
19.10.2019;15:55:00;1706;13.4;40
19.10.2019;16:05:00;1637;13.7;39
19.10.2019;16:15:00;2044;14.0;39
19.10.2019;16:25:00;1551;14.3;39
19.10.2019;16:35:00;1300;14.5;38
19.10.2019;16:45:00;1095;14.7;37
19.10.2019;16:55:00;1022;14.8;37
19.10.2019;17:05:00;1062;15.0;36
19.10.2019;17:15:00;903;15.2;36
19.10.2019;17:25:00;583;15.3;36
19.10.2019;17:35:00;592;15.4;36
19.10.2019;17:45:00;518;15.5;36
19.10.2019;17:55:00;437;15.5;35
19.10.2019;18:05:00;325;15.6;35
19.10.2019;18:15:00;149;15.6;35
19.10.2019;18:25:00;122;15.6;35
19.10.2019;18:35:00;0;15.7;35
19.10.2019;18:45:00;0;15.7;0
20.10.2019;08:20:00;113;0;27
20.10.2019;08:30:00;160;0;28
20.10.2019;08:40:00;188;0;28
20.10.2019;08:50:00;282;0.1;29
20.10.2019;09:00:00;417;0.1;29
20.10.2019;09:10:00;484;0.2;30
20.10.2019;09:20:00;625;0.3;30
20.10.2019;09:30:00;659;0.4;30
20.10.2019;09:40:00;840;0.5;30
20.10.2019;09:50:00;1130;0.7;31
20.10.2019;10:00:00;1185;0.9;31
20.10.2019;10:10:00;1157;1.1;31
20.10.2019;10:20:00;747;1.2;31
20.10.2019;10:30:00;477;1.3;32
20.10.2019;10:40:00;473;1.4;32
20.10.2019;10:50:00;1110;1.5;32
20.10.2019;11:00:00;1365;1.8;32
20.10.2019;11:10:00;447;1.8;32
20.10.2019;11:20:00;752;2.0;32
20.10.2019;11:30:00;1531;2.2;32
20.10.2019;11:40:00;1298;2.4;32
20.10.2019;11:50:00;2376;2.8;33
20.10.2019;12:00:00;4596;3.4;34
20.10.2019;12:10:00;2170;3.8;36
20.10.2019;12:20:00;2794;4.3;36
20.10.2019;12:30:00;2310;4.6;36
20.10.2019;12:40:00;2364;5.0;36
20.10.2019;12:50:00;2741;5.4;36
20.10.2019;13:00:00;1188;5.7;36
20.10.2019;13:10:00;2543;6.0;35
20.10.2019;13:20:00;2169;6.4;36
20.10.2019;13:30:00;1951;6.7;36
20.10.2019;13:40:00;3717;7.1;36
20.10.2019;13:50:00;4738;7.8;38
20.10.2019;14:00:00;4367;8.6;41
20.10.2019;14:10:00;5255;9.5;42
20.10.2019;14:20:00;4556;10.2;44
20.10.2019;14:30:00;2922;10.8;43
20.10.2019;14:40:00;4166;11.5;43
20.10.2019;14:50:00;4487;12.2;44
20.10.2019;15:00:00;5016;13.0;45
20.10.2019;15:10:00;4987;13.8;46
20.10.2019;15:20:00;3483;14.4;45
20.10.2019;15:30:00;1981;14.8;43
20.10.2019;15:40:00;2345;15.2;42
20.10.2019;15:50:00;3902;15.7;42
20.10.2019;16:00:00;2914;16.2;42
20.10.2019;16:10:00;1719;16.5;41
20.10.2019;16:20:00;1856;16.8;40
20.10.2019;16:30:00;1534;17.1;39
20.10.2019;16:40:00;1567;17.3;39
20.10.2019;16:50:00;1865;17.6;39
20.10.2019;17:00:00;1159;17.9;38
20.10.2019;17:10:00;830;18.0;37
20.10.2019;17:20:00;734;18.1;37
20.10.2019;17:30:00;573;18.2;36
20.10.2019;17:40:00;442;18.3;36
20.10.2019;17:50:00;382;18.4;36
20.10.2019;18:00:00;285;18.4;36
20.10.2019;18:10:00;191;18.5;35
20.10.2019;18:20:00;131;18.5;35
20.10.2019;18:40:00;0;18.5;0
20.10.2019;18:45:00;0;18.5;0
21.10.2019;08:15:00;24;0;26
21.10.2019;08:25:00;170;0;27
21.10.2019;08:35:00;202;0;28
21.10.2019;08:45:00;241;0;29
21.10.2019;08:55:00;288;0.1;29
21.10.2019;09:05:00;377;0.1;29
21.10.2019;09:15:00;503;0.2;30
21.10.2019;09:25:00;714;0.3;30
21.10.2019;09:35:00;1047;0.5;30
21.10.2019;09:45:00;1303;0.7;31
21.10.2019;09:55:00;1242;0.9;31
21.10.2019;10:05:00;1184;1.1;31
21.10.2019;10:15:00;1937;1.4;31
21.10.2019;10:25:00;3277;1.9;32
21.10.2019;10:35:00;3568;2.4;34
21.10.2019;10:45:00;2142;2.8;35
21.10.2019;10:55:00;1970;3.1;35
21.10.2019;11:05:00;4206;3.8;36
21.10.2019;11:15:00;2523;4.1;36
21.10.2019;11:25:00;2543;4.6;37
21.10.2019;11:35:00;1296;4.9;36
21.10.2019;11:45:00;1382;5.1;35
21.10.2019;11:55:00;1487;5.4;35
21.10.2019;12:05:00;2134;5.7;35
21.10.2019;12:15:00;2300;6.0;36
21.10.2019;12:25:00;3022;6.5;36
21.10.2019;12:35:00;4412;7.1;37
21.10.2019;12:45:00;5004;8.0;41
21.10.2019;12:55:00;2442;8.4;40
21.10.2019;13:05:00;2514;8.8;39
21.10.2019;13:15:00;4425;9.5;40
21.10.2019;13:25:00;3288;10.0;40
21.10.2019;13:35:00;1459;10.3;39
21.10.2019;13:45:00;1618;10.6;38
21.10.2019;13:55:00;1016;10.7;37
21.10.2019;14:05:00;971;10.9;36
21.10.2019;14:15:00;907;11.0;36
21.10.2019;14:25:00;772;11.2;36
21.10.2019;14:35:00;810;11.3;35
21.10.2019;14:45:00;1099;11.5;35
21.10.2019;14:55:00;1290;11.7;35
21.10.2019;15:05:00;2221;12.0;35
21.10.2019;15:15:00;1972;12.4;36
21.10.2019;15:25:00;1872;12.7;36
21.10.2019;15:35:00;1145;12.9;35
21.10.2019;15:45:00;803;13.1;35
21.10.2019;15:55:00;1031;13.2;35
21.10.2019;16:05:00;1036;13.4;35
21.10.2019;16:15:00;1099;13.6;35
21.10.2019;16:25:00;862;13.7;35
21.10.2019;16:35:00;718;13.8;35
21.10.2019;16:45:00;589;13.9;35
21.10.2019;16:55:00;395;14.0;34
21.10.2019;17:05:00;520;14.1;34
21.10.2019;17:15:00;389;14.2;34
21.10.2019;17:25:00;227;14.2;34
21.10.2019;17:35:00;202;14.2;34
21.10.2019;17:45:00;155;14.3;34
21.10.2019;17:55:00;127;14.3;34
21.10.2019;18:05:00;114;14.3;34
21.10.2019;18:15:00;100;14.3;34
22.10.2019;08:25:00;101;0;26
22.10.2019;08:35:00;128;0;28
22.10.2019;08:45:00;124;0;28
22.10.2019;08:55:00;140;0;29
22.10.2019;09:05:00;165;0;29
22.10.2019;09:15:00;229;0.1;29
22.10.2019;09:25:00;250;0.1;30
22.10.2019;09:35:00;373;0.2;30
22.10.2019;09:45:00;390;0.2;30
22.10.2019;09:55:00;375;0.3;31
22.10.2019;10:05:00;470;0.4;31
22.10.2019;10:15:00;462;0.5;31
22.10.2019;10:25:00;447;0.5;31
22.10.2019;10:35:00;374;0.6;31
22.10.2019;10:45:00;451;0.7;31
22.10.2019;10:55:00;429;0.7;31
22.10.2019;11:05:00;535;0.8;32
22.10.2019;11:15:00;661;0.9;32
22.10.2019;11:25:00;649;1.0;32
22.10.2019;11:35:00;624;1.1;32
22.10.2019;11:45:00;919;1.3;32
22.10.2019;11:55:00;660;1.4;32
22.10.2019;12:05:00;696;1.5;32
22.10.2019;12:15:00;847;1.7;32
22.10.2019;12:25:00;854;1.8;32
22.10.2019;12:35:00;1108;2.0;32
22.10.2019;12:45:00;1230;2.2;33
22.10.2019;12:55:00;1127;2.3;33
22.10.2019;13:05:00;1133;2.5;33
22.10.2019;13:15:00;1258;2.7;33
22.10.2019;13:25:00;1412;3.0;33
22.10.2019;13:35:00;912;3.2;33
22.10.2019;13:45:00;610;3.3;33
22.10.2019;13:55:00;992;3.4;33
22.10.2019;14:05:00;1120;3.6;33
22.10.2019;14:15:00;1231;3.8;33
22.10.2019;14:25:00;1279;4.0;33
22.10.2019;14:35:00;1148;4.2;33
22.10.2019;14:45:00;862;4.4;33
22.10.2019;14:55:00;1036;4.5;33
22.10.2019;15:05:00;1033;4.7;33
22.10.2019;15:15:00;859;4.9;33
22.10.2019;15:25:00;712;5.0;33
22.10.2019;15:35:00;636;5.1;33
22.10.2019;15:45:00;499;5.2;33
22.10.2019;15:55:00;518;5.3;33
22.10.2019;16:05:00;438;5.3;33
22.10.2019;16:15:00;423;5.4;33
22.10.2019;16:25:00;409;5.5;33
22.10.2019;16:35:00;493;5.5;33
22.10.2019;16:45:00;499;5.6;33
22.10.2019;16:55:00;450;5.7;33
22.10.2019;17:05:00;328;5.8;33
22.10.2019;17:15:00;270;5.8;33
22.10.2019;17:25:00;217;5.9;33
22.10.2019;17:35:00;191;5.9;33
22.10.2019;17:45:00;170;5.9;33
22.10.2019;17:55:00;147;5.9;33
22.10.2019;18:05:00;120;6.0;33
22.10.2019;18:15:00;51;6.0;33
23.10.2019;08:25:00;126;0;27
23.10.2019;08:35:00;156;0;28
23.10.2019;08:45:00;182;0;28
23.10.2019;08:55:00;151;0;29
23.10.2019;09:05:00;231;0.1;29
23.10.2019;09:15:00;277;0.1;29
23.10.2019;09:25:00;342;0.2;30
23.10.2019;09:35:00;346;0.2;30
23.10.2019;09:45:00;377;0.3;30
23.10.2019;09:55:00;435;0.4;31
23.10.2019;10:05:00;452;0.4;31
23.10.2019;10:15:00;580;0.5;31
23.10.2019;10:25:00;597;0.6;31
23.10.2019;10:35:00;718;0.7;31
23.10.2019;10:45:00;721;0.9;31
23.10.2019;10:55:00;796;1.0;31
23.10.2019;11:05:00;904;1.1;32
23.10.2019;11:15:00;966;1.3;32
23.10.2019;11:25:00;1078;1.5;32
23.10.2019;11:35:00;1285;1.7;32
23.10.2019;11:45:00;1356;1.9;32
23.10.2019;11:55:00;1507;2.1;32
23.10.2019;12:05:00;1687;2.4;33
23.10.2019;12:15:00;1386;2.6;33
23.10.2019;12:25:00;1656;2.9;33
23.10.2019;12:35:00;1515;3.1;33
23.10.2019;12:45:00;1913;3.4;33
23.10.2019;12:55:00;2001;3.7;34
23.10.2019;13:05:00;2125;4.1;34
23.10.2019;13:15:00;3342;4.6;35
23.10.2019;13:25:00;3183;5.1;37
23.10.2019;13:35:00;3570;5.8;38
23.10.2019;13:45:00;5648;6.6;40
23.10.2019;13:55:00;3110;7.3;41
23.10.2019;14:05:00;5492;8.1;42
23.10.2019;14:15:00;5309;8.9;44
23.10.2019;14:25:00;5242;9.8;45
23.10.2019;14:35:00;4757;10.6;46
23.10.2019;14:45:00;5025;11.4;46
23.10.2019;14:55:00;2366;11.9;44
23.10.2019;15:05:00;4750;12.4;44
23.10.2019;15:15:00;3665;13.1;44
23.10.2019;15:25:00;4104;13.6;43
23.10.2019;15:35:00;3595;14.3;44
23.10.2019;15:45:00;1080;14.5;41
23.10.2019;15:55:00;1140;14.7;40
23.10.2019;16:05:00;1140;14.9;39
23.10.2019;16:15:00;1204;15.1;38
23.10.2019;16:25:00;1158;15.3;37
23.10.2019;16:35:00;1122;15.4;37
23.10.2019;16:45:00;797;15.6;36
23.10.2019;16:55:00;694;15.7;36
23.10.2019;17:05:00;754;15.8;36
23.10.2019;17:15:00;702;15.9;36
23.10.2019;17:25:00;561;16.0;36
23.10.2019;17:35:00;431;16.1;35
23.10.2019;17:45:00;345;16.2;35
23.10.2019;17:55:00;279;16.2;35
23.10.2019;18:05:00;182;16.3;35
23.10.2019;18:15:00;117;16.3;35
23.10.2019;18:25:00;0;16.3;0
23.10.2019;18:35:00;0;16.3;0
24.10.2019;08:20:00;179;0;27
24.10.2019;08:30:00;273;0;28
24.10.2019;08:40:00;410;0.1;29
24.10.2019;08:50:00;518;0.2;29
24.10.2019;09:00:00;646;0.3;29
24.10.2019;09:10:00;828;0.4;30
24.10.2019;09:20:00;951;0.5;30
24.10.2019;09:30:00;960;0.7;30
24.10.2019;09:40:00;1073;0.9;31
24.10.2019;09:50:00;1329;1.1;31
24.10.2019;10:00:00;1462;1.3;31
24.10.2019;10:10:00;1478;1.6;31
24.10.2019;10:20:00;1520;1.8;32
24.10.2019;10:30:00;1474;2.1;32
24.10.2019;10:40:00;1359;2.3;32
24.10.2019;10:50:00;1746;2.6;32
24.10.2019;11:00:00;1378;2.8;33
24.10.2019;11:10:00;1152;3.0;33
24.10.2019;11:20:00;1034;3.2;33
24.10.2019;11:30:00;918;3.4;33
24.10.2019;11:40:00;854;3.5;33
24.10.2019;11:50:00;801;3.6;33
24.10.2019;12:00:00;700;3.8;33
24.10.2019;12:10:00;612;3.9;33
24.10.2019;12:20:00;530;4.0;33
24.10.2019;12:30:00;608;4.0;33
24.10.2019;12:40:00;751;4.2;33
24.10.2019;12:50:00;688;4.3;33
24.10.2019;13:00:00;648;4.4;33
24.10.2019;13:10:00;721;4.5;33
24.10.2019;13:20:00;1527;4.7;33
24.10.2019;13:30:00;2185;5.1;33
24.10.2019;13:40:00;1785;5.4;34
24.10.2019;13:50:00;3240;5.8;34
24.10.2019;14:00:00;4487;6.5;37
24.10.2019;14:10:00;4348;7.1;38
24.10.2019;14:20:00;3654;7.9;40
24.10.2019;14:30:00;1929;8.3;39
24.10.2019;14:40:00;4075;8.8;40
24.10.2019;14:50:00;2610;9.3;40
24.10.2019;15:00:00;3989;10.0;41
24.10.2019;15:10:00;1923;10.4;40
24.10.2019;15:20:00;1690;10.7;39
24.10.2019;15:30:00;2408;11.0;38
24.10.2019;15:40:00;1298;11.3;38
24.10.2019;15:50:00;1041;11.4;37
24.10.2019;16:00:00;757;11.6;36
24.10.2019;16:10:00;682;11.7;36
24.10.2019;16:20:00;769;11.8;35
24.10.2019;16:30:00;574;11.9;35
24.10.2019;16:40:00;491;12.0;35
24.10.2019;16:50:00;537;12.1;35
24.10.2019;17:00:00;733;12.2;35
24.10.2019;17:10:00;580;12.3;35
24.10.2019;17:20:00;381;12.4;35
24.10.2019;17:30:00;234;12.4;34
24.10.2019;17:40:00;155;12.5;34
24.10.2019;17:50:00;144;12.5;34
24.10.2019;18:00:00;108;12.5;34
25.10.2019;08:25:00;12;0;27
25.10.2019;08:35:00;135;0;28
25.10.2019;08:45:00;206;0;28
25.10.2019;08:55:00;335;0.1;29
25.10.2019;09:05:00;494;0.1;29
25.10.2019;09:15:00;529;0.2;29
25.10.2019;09:25:00;643;0.3;30
25.10.2019;09:35:00;863;0.4;30
25.10.2019;09:45:00;1030;0.6;30
25.10.2019;09:55:00;1291;0.8;31
25.10.2019;10:05:00;1826;1.1;31
25.10.2019;10:15:00;2144;1.4;31
25.10.2019;10:25:00;3372;1.9;32
25.10.2019;10:35:00;2146;2.3;34
25.10.2019;10:45:00;4292;3.0;35
25.10.2019;10:55:00;3711;3.6;37
25.10.2019;11:05:00;4231;4.3;39
25.10.2019;11:15:00;3213;5.0;40
25.10.2019;11:25:00;2179;5.3;38
25.10.2019;11:35:00;2012;5.7;38
25.10.2019;11:45:00;2218;6.0;37
25.10.2019;11:55:00;2543;6.5;38
25.10.2019;12:05:00;2537;6.9;38
25.10.2019;12:15:00;2134;7.2;37
25.10.2019;12:25:00;2045;7.6;37
25.10.2019;12:35:00;1765;7.9;37
25.10.2019;12:45:00;2091;8.2;37
25.10.2019;12:55:00;2386;8.6;37
25.10.2019;13:05:00;5060;9.2;39
25.10.2019;13:15:00;2233;9.7;39
25.10.2019;13:25:00;4562;10.3;39
25.10.2019;13:35:00;5650;11.2;43
25.10.2019;13:45:00;4721;12.1;44
25.10.2019;13:55:00;5580;13.0;46
25.10.2019;14:05:00;4457;13.8;46
25.10.2019;14:15:00;3885;14.4;46
25.10.2019;14:25:00;2977;14.9;44
25.10.2019;14:35:00;4390;15.6;44
25.10.2019;14:45:00;4842;16.4;46
25.10.2019;14:55:00;4813;17.1;46
25.10.2019;15:05:00;2224;17.6;44
25.10.2019;15:15:00;2123;18.0;43
25.10.2019;15:25:00;1880;18.3;42
25.10.2019;15:35:00;1636;18.6;41
25.10.2019;15:45:00;1405;18.8;40
25.10.2019;15:55:00;3538;19.2;39
25.10.2019;16:05:00;2454;19.7;40
25.10.2019;16:15:00;1376;19.9;39
25.10.2019;16:25:00;963;20.1;38
25.10.2019;16:35:00;1427;20.3;38
25.10.2019;16:45:00;1685;20.6;38
25.10.2019;16:55:00;1232;20.8;37
25.10.2019;17:05:00;825;21.0;36
25.10.2019;17:15:00;603;21.1;36
25.10.2019;17:25:00;503;21.2;36
25.10.2019;17:35:00;380;21.2;36
25.10.2019;17:45:00;316;21.3;36
25.10.2019;17:55:00;243;21.3;35
25.10.2019;18:05:00;169;21.4;35
25.10.2019;18:15:00;131;21.4;35
25.10.2019;18:25:00;0;21.4;35
25.10.2019;18:35:00;0;21.4;0
26.10.2019;08:10:00;139;0;26
26.10.2019;08:20:00;198;0;28
26.10.2019;08:30:00;262;0;28
26.10.2019;08:40:00;334;0.1;29
26.10.2019;08:50:00;606;0.2;29
26.10.2019;09:00:00;620;0.3;29
26.10.2019;09:10:00;703;0.4;30
26.10.2019;09:20:00;838;0.5;30
26.10.2019;09:30:00;932;0.7;30
26.10.2019;09:40:00;1155;0.8;31
26.10.2019;09:50:00;1185;1.0;31
26.10.2019;10:00:00;1404;1.3;31
26.10.2019;10:10:00;1869;1.6;31
26.10.2019;10:20:00;1851;1.9;32
26.10.2019;10:30:00;1978;2.2;32
26.10.2019;10:40:00;2389;2.6;33
26.10.2019;10:50:00;3795;3.2;35
26.10.2019;11:00:00;4083;3.8;37
26.10.2019;11:10:00;3943;4.4;38
26.10.2019;11:20:00;3603;5.0;39
26.10.2019;11:30:00;2804;5.5;39
26.10.2019;11:40:00;3614;6.1;39
26.10.2019;11:50:00;3926;6.7;39
26.10.2019;12:00:00;5009;7.6;42
26.10.2019;12:10:00;5094;8.4;43
26.10.2019;12:20:00;5138;9.3;45
26.10.2019;12:30:00;5207;10.1;46
26.10.2019;12:40:00;5267;11.0;46
26.10.2019;12:50:00;5295;11.8;47
26.10.2019;13:00:00;5349;12.7;48
26.10.2019;13:10:00;5385;13.6;49
26.10.2019;13:20:00;5387;14.5;44
26.10.2019;13:30:00;5366;15.4;46
26.10.2019;13:40:00;5343;16.3;47
26.10.2019;13:50:00;5312;17.2;48
26.10.2019;14:00:00;5271;18.0;45
26.10.2019;14:10:00;5199;18.9;45
26.10.2019;14:20:00;5137;19.7;47
26.10.2019;14:30:00;5086;20.6;48
26.10.2019;14:40:00;4979;21.4;49
26.10.2019;14:50:00;4837;22.2;44
26.10.2019;15:00:00;4704;23.0;45
26.10.2019;15:10:00;4559;23.7;47
26.10.2019;15:20:00;4399;24.5;47
26.10.2019;15:30:00;4220;25.2;47
26.10.2019;15:40:00;4001;25.9;47
26.10.2019;15:50:00;3756;26.5;47
26.10.2019;16:00:00;3510;27.1;46
26.10.2019;16:10:00;3209;27.6;45
26.10.2019;16:20:00;2941;28.1;45
26.10.2019;16:30:00;2508;28.6;44
26.10.2019;16:40:00;1965;28.9;43
26.10.2019;16:50:00;1299;29.1;41
26.10.2019;17:00:00;747;29.3;40
26.10.2019;17:10:00;534;29.4;38
26.10.2019;17:20:00;632;29.5;38
26.10.2019;17:30:00;288;29.5;37
26.10.2019;17:40:00;273;29.6;37
26.10.2019;17:50:00;236;29.6;37
26.10.2019;18:00:00;190;29.7;36
26.10.2019;18:10:00;135;29.7;36
26.10.2019;18:20:00;11;29.7;36
26.10.2019;18:30:00;0;29.7;0
27.10.2019;07:10:00;150;0;27
27.10.2019;07:20:00;207;0;28
27.10.2019;07:30:00;269;0;28
27.10.2019;07:40:00;331;0.1;29
27.10.2019;07:50:00;399;0.2;29
27.10.2019;08:00:00;598;0.2;30
27.10.2019;08:10:00;739;0.4;30
27.10.2019;08:20:00;856;0.5;30
27.10.2019;08:30:00;997;0.7;31
27.10.2019;08:40:00;1159;0.8;31
27.10.2019;08:50:00;1238;1.0;31
27.10.2019;09:00:00;1440;1.3;31
27.10.2019;09:10:00;1645;1.5;32
27.10.2019;09:20:00;2799;1.9;32
27.10.2019;09:30:00;3153;2.4;34
27.10.2019;09:40:00;3546;3.0;35
27.10.2019;09:50:00;3990;3.6;37
27.10.2019;10:00:00;4418;4.4;38
27.10.2019;10:10:00;4655;5.1;40
27.10.2019;10:20:00;5077;5.9;41
27.10.2019;10:30:00;4329;6.6;42
27.10.2019;10:40:00;4749;7.3;42
27.10.2019;10:50:00;3817;8.1;43
27.10.2019;11:00:00;3304;8.6;43
27.10.2019;11:10:00;3130;9.1;42
27.10.2019;11:20:00;3826;9.7;43
27.10.2019;11:30:00;3298;10.3;43
27.10.2019;11:40:00;4361;11.0;43
27.10.2019;11:50:00;2972;11.6;43
27.10.2019;12:00:00;3453;12.2;43
27.10.2019;12:10:00;3304;12.7;43
27.10.2019;12:20:00;3241;13.3;43
27.10.2019;12:30:00;2753;13.8;42
27.10.2019;12:40:00;3820;14.4;43
27.10.2019;12:50:00;4360;15.1;44
27.10.2019;13:00:00;5158;15.9;45
27.10.2019;13:10:00;3690;16.6;45
27.10.2019;13:20:00;3718;17.2;45
27.10.2019;13:30:00;5053;17.9;45
27.10.2019;13:40:00;4104;18.6;46
27.10.2019;13:50:00;3722;19.3;46
27.10.2019;14:00:00;3771;19.9;46
27.10.2019;14:10:00;3650;20.5;46
27.10.2019;14:20:00;3736;21.1;45
27.10.2019;14:30:00;3464;21.7;45
27.10.2019;14:40:00;3658;22.3;45
27.10.2019;14:50:00;3442;22.9;45
27.10.2019;15:00:00;2808;23.3;44
27.10.2019;15:10:00;2853;23.8;43
27.10.2019;15:20:00;1411;24.1;42
27.10.2019;15:30:00;2337;24.4;41
27.10.2019;15:40:00;2023;24.8;41
27.10.2019;15:50:00;1366;25.0;40
27.10.2019;16:00:00;1000;25.2;39
27.10.2019;16:10:00;795;25.3;38
27.10.2019;16:20:00;720;25.5;37
27.10.2019;16:30:00;476;25.6;37
27.10.2019;16:40:00;374;25.6;37
27.10.2019;16:50:00;284;25.7;36
27.10.2019;17:00:00;201;25.7;36
27.10.2019;17:10:00;129;25.7;36
27.10.2019;17:20:00;5;25.7;35
28.10.2019;07:25:00;155;0;26
28.10.2019;07:35:00;175;0;28
28.10.2019;07:45:00;202;0;28
28.10.2019;07:55:00;171;0.1;29
28.10.2019;08:05:00;236;0.1;29
28.10.2019;08:15:00;360;0.1;30
28.10.2019;08:25:00;503;0.2;30
28.10.2019;08:35:00;247;0.3;30
28.10.2019;08:45:00;324;0.3;30
28.10.2019;08:55:00;582;0.4;31
28.10.2019;09:05:00;608;0.5;31
28.10.2019;09:15:00;664;0.6;31
28.10.2019;09:25:00;770;0.7;31
28.10.2019;09:35:00;540;0.8;31
28.10.2019;09:45:00;362;0.9;31
28.10.2019;09:55:00;332;1.0;32
28.10.2019;10:05:00;378;1.0;32
28.10.2019;10:15:00;483;1.1;32
28.10.2019;10:25:00;557;1.2;32
28.10.2019;10:35:00;563;1.3;32
28.10.2019;10:45:00;1055;1.4;32
28.10.2019;10:55:00;1561;1.6;32
28.10.2019;11:05:00;1471;1.9;32
28.10.2019;11:15:00;1371;2.1;33
28.10.2019;11:25:00;1091;2.3;33
28.10.2019;11:35:00;531;2.4;33
28.10.2019;11:45:00;502;2.5;33
28.10.2019;11:55:00;523;2.6;33
28.10.2019;12:05:00;690;2.7;33
28.10.2019;12:15:00;636;2.8;33
28.10.2019;12:25:00;564;2.9;33
28.10.2019;12:35:00;572;3.0;33
28.10.2019;12:45:00;759;3.1;33
28.10.2019;12:55:00;753;3.2;33
28.10.2019;13:05:00;631;3.3;33
28.10.2019;13:15:00;605;3.4;33
28.10.2019;13:25:00;379;3.5;33
28.10.2019;13:35:00;353;3.6;33
28.10.2019;13:45:00;603;3.7;33
28.10.2019;13:55:00;520;3.8;33
28.10.2019;14:05:00;320;3.8;33
28.10.2019;14:15:00;226;3.9;33
28.10.2019;14:25:00;249;3.9;33
28.10.2019;14:35:00;352;3.9;33
28.10.2019;14:45:00;462;4.0;33
28.10.2019;14:55:00;375;4.1;33
28.10.2019;15:05:00;389;4.2;33
28.10.2019;15:15:00;435;4.2;33
28.10.2019;15:25:00;290;4.3;33
28.10.2019;15:35:00;202;4.3;33
28.10.2019;15:45:00;264;4.4;33
28.10.2019;15:55:00;217;4.4;33
28.10.2019;16:05:00;172;4.4;33
28.10.2019;16:15:00;119;4.4;33
28.10.2019;16:25:00;5;4.5;33
28.10.2019;16:35:00;0;4.5;32
28.10.2019;16:45:00;0;4.5;32
28.10.2019;16:55:00;0;4.5;0
28.10.2019;17:05:00;0;4.5;0
28.10.2019;17:15:00;0;4.5;0
29.10.2019;07:45:00;46;0;26
29.10.2019;07:55:00;159;0;27
29.10.2019;08:05:00;162;0;28
29.10.2019;08:15:00;198;0;28
29.10.2019;08:25:00;262;0.1;29
29.10.2019;08:35:00;257;0.1;29
29.10.2019;08:45:00;294;0.2;29
29.10.2019;08:55:00;234;0.2;30
29.10.2019;09:05:00;252;0.2;30
29.10.2019;09:15:00;310;0.3;30
29.10.2019;09:25:00;503;0.4;30
29.10.2019;09:35:00;507;0.5;30
29.10.2019;09:45:00;557;0.5;31
29.10.2019;09:55:00;658;0.6;31
29.10.2019;10:05:00;579;0.7;31
29.10.2019;10:15:00;780;0.9;31
29.10.2019;10:25:00;486;1.0;31
29.10.2019;10:35:00;604;1.1;31
29.10.2019;10:45:00;606;1.2;31
29.10.2019;10:55:00;831;1.3;31
29.10.2019;11:05:00;1101;1.4;32
29.10.2019;11:15:00;668;1.6;32
29.10.2019;11:25:00;777;1.7;32
29.10.2019;11:35:00;603;1.8;32
29.10.2019;11:45:00;547;1.9;32
29.10.2019;11:55:00;732;2.0;32
29.10.2019;12:05:00;679;2.1;32
29.10.2019;12:15:00;729;2.2;32
29.10.2019;12:25:00;689;2.3;32
29.10.2019;12:35:00;561;2.4;32
29.10.2019;13:45:00;505;3.1;32
29.10.2019;13:50:00;466;3.1;32
29.10.2019;14:00:00;383;3.2;32
29.10.2019;14:10:00;266;3.2;32
29.10.2019;14:20:00;336;3.3;32
29.10.2019;14:30:00;415;3.4;32
29.10.2019;14:40:00;255;3.4;32
29.10.2019;14:50:00;286;3.4;32
29.10.2019;15:00:00;249;3.5;32
29.10.2019;15:10:00;223;3.5;32
29.10.2019;15:20:00;224;3.6;32
29.10.2019;15:30:00;181;3.6;32
29.10.2019;15:40:00;176;3.6;32
29.10.2019;15:50:00;238;3.7;32
29.10.2019;16:00:00;272;3.7;32
29.10.2019;16:10:00;209;3.7;32
29.10.2019;16:20:00;146;3.8;32
29.10.2019;16:30:00;108;3.8;32
29.10.2019;16:40:00;104;3.8;32
29.10.2019;16:50:00;0;3.8;32
29.10.2019;17:00:00;0;3.8;0
29.10.2019;17:10:00;0;3.8;0
30.10.2019;07:40:00;65;0;25
30.10.2019;07:50:00;150;0;27
30.10.2019;08:00:00;185;0;28
30.10.2019;08:10:00;204;0;28
30.10.2019;08:20:00;236;0.1;28
30.10.2019;08:30:00;288;0.1;29
30.10.2019;08:40:00;338;0.2;29
30.10.2019;08:50:00;287;0.2;29
30.10.2019;09:00:00;327;0.3;30
30.10.2019;09:10:00;351;0.3;30
30.10.2019;09:20:00;407;0.4;30
30.10.2019;09:30:00;478;0.5;30
30.10.2019;09:40:00;552;0.6;30
30.10.2019;09:50:00;581;0.7;31
30.10.2019;10:00:00;605;0.8;31
30.10.2019;10:10:00;551;0.9;31
30.10.2019;10:20:00;663;1.0;31
30.10.2019;10:30:00;576;1.1;31
30.10.2019;10:40:00;577;1.2;31
30.10.2019;10:50:00;498;1.2;31
30.10.2019;11:00:00;553;1.3;31
30.10.2019;11:10:00;992;1.5;31
30.10.2019;11:20:00;631;1.6;32
30.10.2019;11:30:00;947;1.7;32
30.10.2019;11:40:00;759;1.9;32
30.10.2019;11:50:00;564;2.0;32
30.10.2019;12:00:00;612;2.1;32
30.10.2019;12:10:00;632;2.2;32
30.10.2019;12:20:00;704;2.3;32
30.10.2019;12:30:00;1193;2.5;32
30.10.2019;12:40:00;860;2.6;32
30.10.2019;12:50:00;558;2.7;32
30.10.2019;13:00:00;620;2.8;32
30.10.2019;13:10:00;632;2.9;32
30.10.2019;13:20:00;654;3.0;32
30.10.2019;13:30:00;633;3.1;32
30.10.2019;13:40:00;528;3.2;32
30.10.2019;13:50:00;440;3.3;32
30.10.2019;14:00:00;421;3.4;32
30.10.2019;14:10:00;354;3.4;32
30.10.2019;14:20:00;381;3.5;32
30.10.2019;14:30:00;411;3.6;32
30.10.2019;14:40:00;426;3.6;32
30.10.2019;14:50:00;304;3.7;32
30.10.2019;15:00:00;322;3.7;32
30.10.2019;15:10:00;316;3.8;32
30.10.2019;15:20:00;331;3.8;32
30.10.2019;15:30:00;367;3.9;32
30.10.2019;15:40:00;230;4.0;32
30.10.2019;15:50:00;179;4.0;32
30.10.2019;16:00:00;222;4.0;32
30.10.2019;16:10:00;232;4.1;32
30.10.2019;16:20:00;148;4.1;32
30.10.2019;16:30:00;115;4.1;32
30.10.2019;16:40:00;0;4.1;32
30.10.2019;16:50:00;0;4.1;0
30.10.2019;17:00:00;0;4.1;0
30.10.2019;17:10:00;0;4.1;0
31.10.2019;07:35:00;135;0;26
31.10.2019;07:45:00;152;0;27
31.10.2019;07:55:00;197;0;28
31.10.2019;08:05:00;224;0.1;28
31.10.2019;08:15:00;272;0.1;28
31.10.2019;08:25:00;285;0.1;29
31.10.2019;08:35:00;268;0.2;29
31.10.2019;08:45:00;290;0.2;29
31.10.2019;08:55:00;313;0.3;30
31.10.2019;09:05:00;317;0.3;30
31.10.2019;09:15:00;365;0.4;30
31.10.2019;09:25:00;358;0.5;30
31.10.2019;09:35:00;451;0.5;30
31.10.2019;09:45:00;459;0.6;30
31.10.2019;09:55:00;595;0.7;31
31.10.2019;10:05:00;606;0.8;31
31.10.2019;10:15:00;663;0.9;31
31.10.2019;10:25:00;900;1.1;31
31.10.2019;10:35:00;806;1.2;31
31.10.2019;10:45:00;820;1.3;31
31.10.2019;10:55:00;987;1.5;31
31.10.2019;11:05:00;974;1.7;31
31.10.2019;11:15:00;893;1.8;32
31.10.2019;11:25:00;843;1.9;32
31.10.2019;11:35:00;803;2.1;32
31.10.2019;11:45:00;934;2.2;32
31.10.2019;11:55:00;949;2.4;32
31.10.2019;12:05:00;797;2.5;32
31.10.2019;12:15:00;2055;2.8;32
31.10.2019;12:25:00;1138;3.0;32
31.10.2019;12:35:00;956;3.1;32
31.10.2019;12:45:00;860;3.3;32
31.10.2019;12:55:00;885;3.4;32
31.10.2019;13:05:00;841;3.6;32
31.10.2019;13:15:00;848;3.7;32
31.10.2019;13:25:00;833;3.9;32
31.10.2019;13:35:00;947;4.0;32
31.10.2019;13:45:00;848;4.1;32
31.10.2019;13:55:00;695;4.3;33
31.10.2019;14:05:00;635;4.4;33
31.10.2019;14:15:00;599;4.5;33
31.10.2019;14:25:00;621;4.6;33
31.10.2019;14:35:00;601;4.7;32
31.10.2019;14:45:00;456;4.8;32
31.10.2019;14:55:00;471;4.8;32
31.10.2019;15:05:00;465;4.9;32
31.10.2019;15:15:00;331;5.0;32
31.10.2019;15:25:00;250;5.0;32
31.10.2019;15:35:00;219;5.1;32
31.10.2019;15:45:00;236;5.1;32
31.10.2019;15:55:00;208;5.1;32
31.10.2019;16:05:00;225;5.2;32
31.10.2019;16:15:00;264;5.2;32
31.10.2019;16:25:00;170;5.2;32
31.10.2019;16:35:00;122;5.3;32
31.10.2019;16:45:00;47;5.3;32
31.10.2019;16:55:00;0;5.3;0
31.10.2019;17:05:00;0;5.3;0
31.10.2019;17:15:00;0;5.3;0
01.11.2019;07:20:00;55;0;24
01.11.2019;07:30:00;167;0;26
01.11.2019;07:40:00;229;0;27
01.11.2019;07:50:00;252;0.1;28
01.11.2019;08:00:00;293;0.1;28
01.11.2019;08:10:00;317;0.2;28
01.11.2019;08:20:00;412;0.2;29
01.11.2019;08:30:00;473;0.3;29
01.11.2019;08:40:00;340;0.4;29
01.11.2019;08:50:00;568;0.4;30
01.11.2019;09:00:00;696;0.6;30
01.11.2019;09:10:00;736;0.7;30
01.11.2019;09:20:00;949;0.8;30
01.11.2019;09:30:00;1242;1.0;30
01.11.2019;09:40:00;1755;1.3;31
01.11.2019;09:50:00;1974;1.6;31
01.11.2019;10:00:00;2214;2.0;31
01.11.2019;10:10:00;1721;2.3;32
01.11.2019;10:20:00;1466;2.5;32
01.11.2019;10:30:00;2686;2.9;32
01.11.2019;10:40:00;2647;3.4;34
01.11.2019;10:50:00;1928;3.7;34
01.11.2019;11:00:00;1488;4.0;34
01.11.2019;11:10:00;1426;4.2;34
01.11.2019;11:20:00;1507;4.4;33
01.11.2019;11:30:00;2066;4.8;34
01.11.2019;11:40:00;1673;5.1;34
01.11.2019;11:50:00;1511;5.3;34
01.11.2019;12:00:00;1430;5.5;34
01.11.2019;12:10:00;1725;5.8;34
01.11.2019;12:20:00;1594;6.1;34
01.11.2019;12:30:00;2103;6.4;34
01.11.2019;12:40:00;2546;6.8;35
01.11.2019;12:50:00;2383;7.2;35
01.11.2019;13:00:00;1846;7.5;35
01.11.2019;13:10:00;1756;7.8;35
01.11.2019;13:20:00;1447;8.1;35
01.11.2019;13:30:00;1245;8.3;34
01.11.2019;13:40:00;1137;8.5;34
01.11.2019;13:50:00;1004;8.6;34
01.11.2019;14:00:00;873;8.8;34
01.11.2019;14:10:00;693;8.9;34
01.11.2019;14:20:00;606;9.0;34
01.11.2019;14:30:00;585;9.1;34
01.11.2019;14:40:00;472;9.2;33
01.11.2019;14:50:00;492;9.3;33
01.11.2019;15:00:00;597;9.4;33
01.11.2019;15:10:00;628;9.5;33
01.11.2019;15:20:00;605;9.6;33
01.11.2019;15:30:00;478;9.7;33
01.11.2019;15:40:00;493;9.7;33
01.11.2019;15:50:00;390;9.8;33
01.11.2019;16:00:00;314;9.9;33
01.11.2019;16:10:00;236;9.9;33
01.11.2019;16:20:00;210;9.9;33
01.11.2019;16:30:00;191;10.0;33
01.11.2019;16:40:00;140;10.0;33
01.11.2019;16:50:00;0;10.0;33
01.11.2019;17:00:00;0;10.0;0
02.11.2019;07:40:00;141;0;26
02.11.2019;07:50:00;143;0;27
02.11.2019;08:00:00;154;0;28
02.11.2019;08:10:00;247;0;28
02.11.2019;08:20:00;344;0.1;29
02.11.2019;08:30:00;325;0.2;29
02.11.2019;08:40:00;473;0.2;29
02.11.2019;08:50:00;711;0.3;30
02.11.2019;09:00:00;505;0.4;30
02.11.2019;09:10:00;454;0.5;30
02.11.2019;09:20:00;631;0.6;30
02.11.2019;09:30:00;828;0.7;30
02.11.2019;09:40:00;1020;0.9;31
02.11.2019;09:50:00;3364;1.3;31
02.11.2019;10:00:00;1563;1.6;31
02.11.2019;10:10:00;3398;2.0;32
02.11.2019;10:20:00;4801;2.8;35
02.11.2019;10:30:00;2609;3.4;37
02.11.2019;10:40:00;3369;3.9;37
02.11.2019;10:50:00;4829;4.7;39
02.11.2019;11:00:00;5028;5.4;40
02.11.2019;11:10:00;5118;6.3;42
02.11.2019;11:20:00;5284;7.2;44
02.11.2019;11:30:00;2766;7.6;42
02.11.2019;11:40:00;4324;8.1;41
02.11.2019;11:50:00;1851;8.4;40
02.11.2019;12:00:00;1840;8.7;39
02.11.2019;12:10:00;1641;9.0;38
02.11.2019;12:20:00;5184;9.6;39
02.11.2019;12:30:00;4980;10.4;42
02.11.2019;12:40:00;2908;11.1;43
02.11.2019;12:50:00;2650;11.7;42
02.11.2019;13:00:00;3396;12.3;42
02.11.2019;13:10:00;2914;12.8;42
02.11.2019;13:20:00;2229;13.1;41
02.11.2019;13:30:00;1884;13.5;40
02.11.2019;13:40:00;1971;13.8;39
02.11.2019;13:50:00;1752;14.1;38
02.11.2019;14:00:00;1265;14.3;38
02.11.2019;14:10:00;1517;14.5;37
02.11.2019;14:20:00;1405;14.8;37
02.11.2019;14:30:00;1126;14.9;36
02.11.2019;14:40:00;1108;15.1;36
02.11.2019;14:50:00;703;15.2;35
02.11.2019;15:00:00;775;15.4;35
02.11.2019;15:10:00;601;15.5;35
02.11.2019;15:20:00;406;15.6;35
02.11.2019;15:30:00;308;15.6;35
02.11.2019;15:40:00;409;15.7;35
02.11.2019;15:50:00;183;15.7;34
02.11.2019;16:00:00;473;15.8;34
02.11.2019;16:10:00;324;15.9;34
02.11.2019;16:20:00;219;15.9;34
02.11.2019;16:30:00;234;15.9;34
02.11.2019;16:40:00;248;16.0;34
02.11.2019;16:50:00;170;16.0;34
02.11.2019;17:00:00;127;16.0;34
02.11.2019;17:10:00;0;16.0;33
02.11.2019;17:20:00;0;16.0;0
03.11.2019;07:40:00;137;0;27
03.11.2019;07:50:00;157;0;28
03.11.2019;08:00:00;242;0;28
03.11.2019;08:10:00;311;0.1;28
03.11.2019;08:20:00;237;0.1;29
03.11.2019;08:30:00;275;0.2;29
03.11.2019;08:40:00;291;0.2;29
03.11.2019;08:50:00;413;0.3;30
03.11.2019;09:00:00;542;0.4;30
03.11.2019;09:10:00;481;0.4;30
03.11.2019;09:20:00;598;0.5;30
03.11.2019;09:30:00;595;0.6;31
03.11.2019;09:40:00;557;0.7;31
03.11.2019;09:50:00;659;0.8;31
03.11.2019;10:00:00;651;0.9;31
03.11.2019;10:10:00;643;1.1;31
03.11.2019;10:20:00;599;1.1;31
03.11.2019;10:30:00;492;1.2;31
03.11.2019;10:40:00;651;1.3;32
03.11.2019;10:50:00;763;1.5;32
03.11.2019;11:00:00;684;1.6;32
03.11.2019;11:10:00;380;1.7;32
03.11.2019;11:20:00;501;1.7;32
03.11.2019;11:30:00;521;1.8;32
03.11.2019;11:40:00;639;1.9;32
03.11.2019;11:50:00;1201;2.1;32
03.11.2019;12:00:00;2809;2.5;32
03.11.2019;12:10:00;1584;2.8;32
03.11.2019;12:20:00;2012;3.1;33
03.11.2019;12:30:00;1842;3.4;33
03.11.2019;12:40:00;2275;3.7;34
03.11.2019;12:50:00;1717;4.1;34
03.11.2019;13:00:00;930;4.3;34
03.11.2019;13:10:00;566;4.4;33
03.11.2019;13:20:00;564;4.5;33
03.11.2019;13:30:00;591;4.6;33
03.11.2019;13:40:00;766;4.7;33
03.11.2019;13:50:00;722;4.8;33
03.11.2019;14:00:00;572;4.9;33
03.11.2019;14:10:00;566;5.0;33
03.11.2019;14:20:00;539;5.1;33
03.11.2019;14:30:00;347;5.2;33
03.11.2019;14:40:00;483;5.3;33
03.11.2019;14:50:00;589;5.4;33
03.11.2019;15:00:00;583;5.4;33
03.11.2019;15:10:00;363;5.5;33
03.11.2019;15:20:00;303;5.6;33
03.11.2019;15:30:00;167;5.6;33
03.11.2019;15:40:00;228;5.6;33
03.11.2019;15:50:00;253;5.7;33
03.11.2019;16:00:00;380;5.7;33
03.11.2019;16:10:00;244;5.8;33
03.11.2019;16:20:00;164;5.8;33
03.11.2019;16:30:00;130;5.8;33
03.11.2019;16:40:00;79;5.8;33
03.11.2019;16:50:00;0;5.8;0
03.11.2019;17:00:00;0;5.8;0
03.11.2019;17:10:00;0;5.8;0
04.11.2019;07:25:00;141;0;26
04.11.2019;07:35:00;177;0;27
04.11.2019;07:45:00;217;0;28
04.11.2019;07:55:00;288;0.1;28
04.11.2019;08:05:00;455;0.1;29
04.11.2019;08:15:00;736;0.2;29
04.11.2019;08:25:00;885;0.4;29
04.11.2019;08:35:00;971;0.5;30
04.11.2019;08:45:00;881;0.7;30
04.11.2019;08:55:00;561;0.8;30
04.11.2019;09:05:00;978;0.9;30
04.11.2019;09:15:00;1352;1.1;31
04.11.2019;09:25:00;1771;1.5;31
04.11.2019;09:35:00;1416;1.7;31
04.11.2019;09:45:00;1085;1.9;31
04.11.2019;09:55:00;3846;2.4;32
04.11.2019;10:05:00;2190;2.8;33
04.11.2019;10:15:00;2747;3.3;34
04.11.2019;10:25:00;4372;4.0;37
04.11.2019;10:35:00;4518;4.8;39
04.11.2019;10:45:00;4537;5.5;40
04.11.2019;10:55:00;4962;6.3;42
04.11.2019;11:05:00;2764;6.8;41
04.11.2019;11:15:00;1536;7.1;39
04.11.2019;11:25:00;1016;7.3;37
04.11.2019;11:35:00;1064;7.4;36
04.11.2019;11:45:00;1840;7.7;36
04.11.2019;11:55:00;1869;8.0;36
04.11.2019;12:05:00;1790;8.3;36
04.11.2019;12:15:00;2899;8.7;36
04.11.2019;12:25:00;1428;9.0;36
04.11.2019;12:35:00;1608;9.2;36
04.11.2019;12:45:00;2072;9.5;36
04.11.2019;12:55:00;1837;9.8;36
04.11.2019;13:05:00;2673;10.2;36
04.11.2019;13:15:00;2226;10.6;37
04.11.2019;13:25:00;1127;10.8;36
04.11.2019;13:35:00;1496;11.1;36
04.11.2019;13:45:00;1635;11.3;35
04.11.2019;13:55:00;1365;11.5;35
04.11.2019;14:05:00;1344;11.9;36
04.11.2019;14:15:00;2373;12.2;36
04.11.2019;14:25:00;1175;12.4;35
04.11.2019;14:35:00;1008;12.6;35
04.11.2019;14:45:00;1963;12.9;35
04.11.2019;14:55:00;603;13.0;35
04.11.2019;15:05:00;1275;13.1;34
04.11.2019;15:15:00;1173;13.3;34
04.11.2019;15:25:00;1392;13.6;34
04.11.2019;15:35:00;1058;13.8;34
04.11.2019;15:45:00;620;13.9;34
04.11.2019;15:55:00;633;14.0;34
04.11.2019;16:05:00;346;14.1;34
04.11.2019;16:15:00;357;14.1;34
04.11.2019;16:25:00;227;14.2;34
04.11.2019;16:35:00;176;14.2;34
04.11.2019;16:45:00;122;14.2;34
04.11.2019;16:55:00;82;14.3;34
04.11.2019;17:05:00;0;14.3;0
04.11.2019;17:15:00;0;14.3;0
05.11.2019;07:55:00;126;0;27
05.11.2019;08:05:00;162;0;27
05.11.2019;08:15:00;204;0;28
05.11.2019;08:25:00;346;0.1;28
05.11.2019;08:35:00;383;0.1;29
05.11.2019;08:45:00;389;0.2;29
05.11.2019;08:55:00;644;0.3;29
05.11.2019;09:05:00;756;0.4;30
05.11.2019;09:15:00;1385;0.6;30
05.11.2019;09:25:00;1310;0.8;30
05.11.2019;09:35:00;1794;1.1;30
05.11.2019;09:45:00;2258;1.5;31
05.11.2019;09:55:00;2901;1.9;31
05.11.2019;10:05:00;3358;2.4;33
05.11.2019;10:15:00;3018;2.8;34
05.11.2019;10:25:00;3708;3.4;36
05.11.2019;10:35:00;4423;4.2;37
05.11.2019;10:45:00;4607;4.9;39
05.11.2019;10:55:00;4875;5.7;40
05.11.2019;11:05:00;4541;6.5;42
05.11.2019;11:15:00;4544;7.1;41
05.11.2019;11:25:00;3677;7.7;41
05.11.2019;11:35:00;3477;8.3;42
05.11.2019;11:45:00;2288;8.7;40
05.11.2019;11:55:00;2730;9.1;40
05.11.2019;12:15:00;2305;9.8;38
05.11.2019;12:20:00;3547;10.1;39
05.11.2019;12:30:00;2210;10.5;39
05.11.2019;12:40:00;1215;10.7;37
05.11.2019;12:50:00;1817;11.0;37
05.11.2019;13:00:00;1033;11.2;36
05.11.2019;13:10:00;1386;11.4;36
05.11.2019;13:20:00;932;11.6;35
05.11.2019;13:30:00;992;11.7;35
05.11.2019;13:40:00;1323;11.9;35
05.11.2019;13:50:00;2481;12.3;36
05.11.2019;14:00:00;1221;12.6;35
05.11.2019;14:10:00;1053;12.7;35
05.11.2019;14:20:00;1257;12.9;35
05.11.2019;14:30:00;2728;13.3;35
05.11.2019;14:40:00;2191;13.7;36
05.11.2019;14:50:00;3409;14.2;37
05.11.2019;15:00:00;2985;14.7;38
05.11.2019;15:10:00;876;14.9;36
05.11.2019;15:20:00;1287;15.1;36
05.11.2019;15:30:00;1248;15.3;35
05.11.2019;15:40:00;923;15.5;35
05.11.2019;15:50:00;590;15.6;35
05.11.2019;16:00:00;404;15.7;35
05.11.2019;16:10:00;323;15.7;34
05.11.2019;16:20:00;279;15.8;34
05.11.2019;16:30:00;206;15.8;34
05.11.2019;16:40:00;157;15.8;34
05.11.2019;16:50:00;95;15.9;34
05.11.2019;17:00:00;0;15.9;0
05.11.2019;17:10:00;0;15.9;0
06.11.2019;07:35:00;108;0;26
06.11.2019;07:45:00;153;0;27
06.11.2019;07:55:00;228;0;28
06.11.2019;08:05:00;215;0.1;28
06.11.2019;08:15:00;270;0.1;29
06.11.2019;08:25:00;231;0.1;29
06.11.2019;08:35:00;244;0.2;29
06.11.2019;08:45:00;282;0.2;29
06.11.2019;08:55:00;320;0.3;30
06.11.2019;09:05:00;299;0.3;30
06.11.2019;09:15:00;539;0.4;30
06.11.2019;09:25:00;799;0.5;30
06.11.2019;09:35:00;1159;0.7;30
06.11.2019;09:45:00;1488;0.9;31
06.11.2019;09:55:00;1916;1.2;31
06.11.2019;10:05:00;1688;1.5;31
06.11.2019;10:15:00;2197;1.8;32
06.11.2019;10:25:00;1984;2.1;32
06.11.2019;10:35:00;2519;2.6;33
06.11.2019;10:45:00;4455;3.2;35
06.11.2019;10:55:00;4184;3.9;37
06.11.2019;11:05:00;3840;4.5;38
06.11.2019;11:15:00;2825;5.0;38
06.11.2019;11:25:00;2386;5.4;37
06.11.2019;11:35:00;2568;5.8;37
06.11.2019;11:45:00;2332;6.2;37
06.11.2019;11:55:00;1693;6.5;36
06.11.2019;12:05:00;1220;6.7;36
06.11.2019;12:15:00;642;6.8;35
06.11.2019;12:25:00;1315;7.0;34
06.11.2019;12:35:00;1191;7.3;34
06.11.2019;12:45:00;2559;7.6;35
06.11.2019;12:55:00;4010;8.3;37
06.11.2019;13:05:00;1102;8.5;36
06.11.2019;13:15:00;4014;8.9;36
06.11.2019;13:25:00;6244;9.8;40
06.11.2019;13:35:00;2982;10.3;40
06.11.2019;13:45:00;1216;10.6;38
06.11.2019;13:55:00;4593;11.1;39
06.11.2019;14:05:00;4662;11.9;41
06.11.2019;14:15:00;2810;12.5;41
06.11.2019;14:25:00;2158;12.9;40
06.11.2019;14:35:00;1419;13.2;39
06.11.2019;14:45:00;1729;13.5;38
06.11.2019;14:55:00;1241;13.7;37
06.11.2019;15:05:00;1316;13.9;37
06.11.2019;15:15:00;804;14.1;36
06.11.2019;15:25:00;690;14.2;35
06.11.2019;15:35:00;955;14.3;35
06.11.2019;15:45:00;813;14.5;35
06.11.2019;15:55:00;572;14.6;35
06.11.2019;16:05:00;577;14.7;35
06.11.2019;16:15:00;429;14.8;34
06.11.2019;16:25:00;285;14.8;34
06.11.2019;16:35:00;220;14.8;34
06.11.2019;16:45:00;163;14.9;34
06.11.2019;16:55:00;115;14.9;34
06.11.2019;17:05:00;0;14.9;0
07.11.2019;07:20:00;15;0;24
07.11.2019;07:30:00;153;0;26
07.11.2019;07:40:00;200;0;27
07.11.2019;07:50:00;247;0;28
07.11.2019;08:00:00;316;0.1;28
07.11.2019;08:10:00;505;0.2;28
07.11.2019;08:20:00;879;0.3;29
07.11.2019;08:30:00;1092;0.5;29
07.11.2019;08:40:00;1349;0.7;29
07.11.2019;08:50:00;1255;0.9;30
07.11.2019;09:00:00;1613;1.1;30
07.11.2019;09:10:00;2408;1.5;30
07.11.2019;09:20:00;2217;1.9;31
07.11.2019;09:30:00;1474;2.2;32
07.11.2019;09:40:00;932;2.4;31
07.11.2019;09:50:00;957;2.5;32
07.11.2019;10:00:00;2643;2.8;32
07.11.2019;10:10:00;2059;3.3;33
07.11.2019;10:20:00;1896;3.6;33
07.11.2019;10:30:00;1951;3.9;33
07.11.2019;10:40:00;1552;4.2;33
07.11.2019;10:50:00;1708;4.4;33
07.11.2019;11:00:00;1400;4.7;33
07.11.2019;11:10:00;1151;4.9;33
07.11.2019;11:20:00;992;5.1;33
07.11.2019;11:30:00;1331;5.3;33
07.11.2019;11:40:00;1170;5.5;33
07.11.2019;11:50:00;1045;5.6;33
07.11.2019;12:00:00;946;5.8;33
07.11.2019;12:10:00;805;5.9;33
07.11.2019;12:20:00;1164;6.1;33
07.11.2019;12:30:00;784;6.3;33
07.11.2019;12:40:00;1152;6.4;33
07.11.2019;12:50:00;867;6.6;33
07.11.2019;13:00:00;1368;6.8;33
07.11.2019;13:10:00;1029;7.0;33
07.11.2019;13:20:00;1182;7.2;33
07.11.2019;13:30:00;2107;7.5;33
07.11.2019;13:40:00;1807;7.8;33
07.11.2019;13:50:00;1292;8.0;33
07.11.2019;14:00:00;1171;8.2;33
07.11.2019;14:10:00;2741;8.6;34
07.11.2019;14:20:00;2342;9.0;34
07.11.2019;14:30:00;1428;9.2;34
07.11.2019;14:40:00;1295;9.4;34
07.11.2019;14:50:00;952;9.6;34
07.11.2019;15:00:00;1677;9.8;34
07.11.2019;15:10:00;1472;10.1;34
07.11.2019;15:20:00;643;10.2;34
07.11.2019;15:30:00;648;10.4;33
07.11.2019;15:40:00;637;10.5;33
07.11.2019;15:50:00;415;10.5;33
07.11.2019;16:00:00;461;10.6;33
07.11.2019;16:10:00;345;10.7;33
07.11.2019;16:20:00;230;10.7;33
07.11.2019;16:30:00;203;10.8;33
07.11.2019;16:40:00;155;10.8;33
07.11.2019;16:50:00;98;10.8;33
07.11.2019;17:00:00;0;10.8;0
07.11.2019;17:10:00;0;10.8;0
08.11.2019;08:30:00;144;0;27
08.11.2019;08:40:00;151;0;28
08.11.2019;08:50:00;167;0;28
08.11.2019;09:00:00;159;0;28
08.11.2019;09:10:00;213;0.1;29
08.11.2019;09:20:00;221;0.1;29
08.11.2019;09:30:00;259;0.2;29
08.11.2019;09:40:00;268;0.2;29
08.11.2019;09:50:00;315;0.3;30
08.11.2019;10:00:00;437;0.3;30
08.11.2019;10:10:00;422;0.4;30
08.11.2019;10:20:00;444;0.5;30
08.11.2019;10:30:00;472;0.5;30
08.11.2019;10:40:00;510;0.6;30
08.11.2019;10:50:00;559;0.7;31
08.11.2019;11:00:00;691;0.8;31
08.11.2019;11:10:00;679;0.9;31
08.11.2019;11:20:00;782;1.1;31
08.11.2019;11:30:00;709;1.2;31
08.11.2019;11:40:00;896;1.3;31
08.11.2019;11:50:00;615;1.4;31
08.11.2019;12:00:00;789;1.5;31
08.11.2019;12:10:00;634;1.6;31
08.11.2019;12:20:00;427;1.7;31
08.11.2019;12:30:00;439;1.8;31
08.11.2019;12:40:00;462;1.9;31
08.11.2019;12:50:00;398;1.9;32
08.11.2019;13:00:00;360;2.0;32
08.11.2019;13:10:00;395;2.1;32
08.11.2019;13:20:00;343;2.1;32
08.11.2019;13:30:00;374;2.2;32
08.11.2019;13:40:00;381;2.3;32
08.11.2019;13:50:00;425;2.3;32
08.11.2019;14:00:00;664;2.4;32
08.11.2019;14:10:00;952;2.6;32
08.11.2019;14:20:00;1728;2.8;32
08.11.2019;14:30:00;1793;3.1;32
08.11.2019;14:40:00;1359;3.4;32
08.11.2019;14:50:00;1217;3.6;32
08.11.2019;15:00:00;1030;3.8;32
08.11.2019;15:10:00;811;4.0;32
08.11.2019;15:20:00;349;4.1;32
08.11.2019;15:30:00;629;4.1;32
08.11.2019;15:40:00;372;4.2;32
08.11.2019;15:50:00;255;4.3;32
08.11.2019;16:00:00;215;4.3;32
08.11.2019;16:10:00;186;4.3;32
08.11.2019;16:20:00;152;4.4;32
08.11.2019;16:30:00;149;4.4;32
08.11.2019;16:40:00;124;4.4;32
08.11.2019;16:50:00;0;4.4;32
08.11.2019;17:00:00;0;4.4;0
09.11.2019;07:40:00;67;0;24
09.11.2019;07:50:00;153;0;26
09.11.2019;08:00:00;216;0;27
09.11.2019;08:10:00;251;0.1;27
09.11.2019;08:20:00;317;0.1;28
09.11.2019;08:30:00;411;0.2;28
09.11.2019;08:40:00;495;0.2;29
09.11.2019;08:50:00;585;0.3;29
09.11.2019;09:00:00;749;0.4;29
09.11.2019;09:10:00;888;0.6;29
09.11.2019;09:20:00;923;0.7;30
09.11.2019;09:30:00;955;0.9;30
09.11.2019;09:40:00;838;1.0;30
09.11.2019;09:50:00;875;1.2;30
09.11.2019;10:00:00;910;1.3;30
09.11.2019;10:10:00;862;1.5;31
09.11.2019;10:20:00;874;1.6;31
09.11.2019;10:30:00;997;1.8;31
09.11.2019;10:40:00;1054;1.9;31
09.11.2019;10:50:00;1142;2.1;31
09.11.2019;11:00:00;1209;2.3;31
09.11.2019;11:10:00;1259;2.5;31
09.11.2019;11:20:00;1413;2.8;31
09.11.2019;11:30:00;1624;3.0;32
09.11.2019;11:40:00;1880;3.3;32
09.11.2019;11:50:00;2052;3.7;32
09.11.2019;12:00:00;1961;4.0;33
09.11.2019;12:10:00;1830;4.3;33
09.11.2019;12:20:00;1796;4.6;33
09.11.2019;12:30:00;1899;4.9;33
09.11.2019;12:40:00;2047;5.2;34
09.11.2019;12:50:00;2255;5.6;34
09.11.2019;13:00:00;2341;6.0;34
09.11.2019;13:10:00;2067;6.3;35
09.11.2019;13:20:00;1911;6.6;35
09.11.2019;13:30:00;1874;7.0;35
09.11.2019;13:40:00;1554;7.2;34
09.11.2019;13:50:00;1538;7.5;34
09.11.2019;14:00:00;1395;7.7;34
09.11.2019;14:10:00;1344;7.9;34
09.11.2019;14:20:00;1885;8.2;34
09.11.2019;14:30:00;1269;8.6;34
09.11.2019;14:40:00;999;8.7;34
09.11.2019;14:50:00;3531;9.2;35
09.11.2019;15:00:00;1104;9.4;34
09.11.2019;15:10:00;901;9.5;34
09.11.2019;15:20:00;1237;9.7;34
09.11.2019;15:30:00;1037;9.9;33
09.11.2019;15:40:00;846;10.1;33
09.11.2019;15:50:00;798;10.2;33
09.11.2019;16:00:00;703;10.3;33
09.11.2019;16:10:00;556;10.4;33
09.11.2019;16:20:00;446;10.5;33
09.11.2019;16:30:00;319;10.5;33
09.11.2019;16:40:00;224;10.6;33
09.11.2019;16:50:00;145;10.6;33
09.11.2019;17:00:00;67;10.6;33
09.11.2019;17:10:00;0;10.6;0
10.11.2019;07:45:00;161;0;26
10.11.2019;07:55:00;204;0;27
10.11.2019;08:05:00;241;0;27
10.11.2019;08:15:00;361;0.1;28
10.11.2019;08:25:00;400;0.2;28
10.11.2019;08:35:00;487;0.2;28
10.11.2019;08:45:00;550;0.3;29
10.11.2019;08:55:00;532;0.4;29
10.11.2019;09:05:00;623;0.5;29
10.11.2019;09:15:00;794;0.6;29
10.11.2019;09:25:00;848;0.8;30
10.11.2019;09:35:00;1168;0.9;30
10.11.2019;09:45:00;1169;1.1;30
10.11.2019;09:55:00;1001;1.3;30
10.11.2019;10:05:00;1234;1.5;30
10.11.2019;10:15:00;1538;1.7;31
10.11.2019;10:25:00;1733;2.0;31
10.11.2019;10:35:00;3398;2.4;31
10.11.2019;10:45:00;1866;2.8;32
10.11.2019;10:55:00;2227;3.1;32
10.11.2019;11:05:00;2932;3.6;33
10.11.2019;11:15:00;2986;4.2;35
10.11.2019;11:25:00;3045;4.7;35
10.11.2019;11:35:00;6316;5.6;39
10.11.2019;11:45:00;5862;6.6;42
10.11.2019;11:55:00;5580;7.6;43
10.11.2019;12:05:00;5126;8.4;44
10.11.2019;12:15:00;5411;9.3;45
10.11.2019;12:25:00;5280;10.2;45
10.11.2019;12:35:00;5293;11.0;46
10.11.2019;12:45:00;6078;12.0;47
10.11.2019;12:55:00;2358;12.6;45
10.11.2019;13:05:00;5629;13.3;45
10.11.2019;13:15:00;5395;14.2;46
10.11.2019;13:25:00;4192;14.9;46
10.11.2019;13:35:00;1851;15.3;43
10.11.2019;13:45:00;2897;15.7;42
10.11.2019;13:55:00;3717;16.3;43
10.11.2019;14:05:00;4291;17.0;44
10.11.2019;14:15:00;3961;17.7;44
10.11.2019;14:25:00;2230;18.1;42
10.11.2019;14:35:00;2742;18.5;41
10.11.2019;14:45:00;1935;18.9;40
10.11.2019;14:55:00;1155;19.1;39
10.11.2019;15:05:00;828;19.2;37
10.11.2019;15:15:00;816;19.4;36
10.11.2019;15:25:00;1001;19.5;36
10.11.2019;15:35:00;1128;19.7;35
10.11.2019;15:45:00;1063;19.9;35
10.11.2019;15:55:00;925;20.0;35
10.11.2019;16:05:00;682;20.2;35
10.11.2019;16:15:00;526;20.3;35
10.11.2019;16:25:00;348;20.3;34
10.11.2019;16:35:00;254;20.4;34
10.11.2019;16:45:00;175;20.4;34
10.11.2019;16:55:00;114;20.4;34
10.11.2019;17:05:00;0;20.4;0
10.11.2019;17:15:00;0;20.4;0
11.11.2019;07:40:00;32;0;23
11.11.2019;07:50:00;150;0;26
11.11.2019;08:00:00;245;0;27
11.11.2019;08:10:00;352;0.1;27
11.11.2019;08:20:00;350;0.1;28
11.11.2019;08:30:00;314;0.2;28
