Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.11.2019;08:40:00;388;0.2;28
11.11.2019;08:50:00;467;0.3;29
11.11.2019;09:00:00;456;0.4;29
11.11.2019;09:10:00;606;0.5;29
11.11.2019;09:20:00;738;0.6;29
11.11.2019;09:30:00;869;0.7;29
11.11.2019;09:40:00;956;0.9;30
11.11.2019;09:50:00;1549;1.1;30
11.11.2019;10:00:00;1700;1.4;30
11.11.2019;10:10:00;3764;1.8;31
11.11.2019;10:20:00;4202;2.4;33
11.11.2019;10:30:00;3666;3.0;35
11.11.2019;10:40:00;2399;3.5;35
11.11.2019;10:50:00;2465;3.8;35
11.11.2019;11:00:00;2077;4.2;35
11.11.2019;11:10:00;2268;4.7;35
11.11.2019;11:20:00;1752;5.0;35
11.11.2019;11:30:00;1922;5.3;34
11.11.2019;11:40:00;2240;5.6;35
11.11.2019;11:50:00;2388;6.0;35
11.11.2019;12:00:00;2883;6.4;35
11.11.2019;12:10:00;4186;6.9;36
11.11.2019;12:20:00;4628;7.7;38
11.11.2019;12:30:00;4644;8.4;40
11.11.2019;12:40:00;4893;9.2;41
11.11.2019;12:50:00;5874;10.1;43
11.11.2019;13:00:00;4575;11.0;44
11.11.2019;13:10:00;5163;11.8;45
11.11.2019;13:20:00;3264;12.4;44
11.11.2019;13:30:00;2112;12.9;42
11.11.2019;13:40:00;2944;13.3;41
11.11.2019;13:50:00;1741;13.7;40
11.11.2019;14:00:00;2565;14.2;40
11.11.2019;14:10:00;2553;14.5;39
11.11.2019;14:20:00;2390;14.8;38
11.11.2019;14:30:00;1909;15.1;38
11.11.2019;14:40:00;1629;15.4;37
11.11.2019;14:50:00;1099;15.6;36
11.11.2019;15:00:00;1167;15.8;36
11.11.2019;15:10:00;1031;16.0;35
11.11.2019;15:20:00;746;16.1;35
11.11.2019;15:30:00;649;16.3;34
11.11.2019;15:40:00;580;16.3;34
11.11.2019;15:50:00;495;16.4;34
11.11.2019;16:00:00;320;16.5;34
11.11.2019;16:10:00;237;16.5;34
11.11.2019;16:20:00;197;16.6;33
11.11.2019;16:30:00;164;16.6;33
11.11.2019;16:40:00;123;16.6;33
11.11.2019;16:50:00;28;16.6;33
11.11.2019;17:00:00;0;16.6;0
12.11.2019;07:45:00;136;0;26
12.11.2019;07:55:00;176;0;27
12.11.2019;08:05:00;235;0;27
12.11.2019;08:15:00;322;0.1;28
12.11.2019;08:25:00;436;0.1;28
12.11.2019;08:35:00;685;0.2;28
12.11.2019;08:45:00;754;0.4;29
12.11.2019;08:55:00;755;0.5;29
12.11.2019;09:05:00;962;0.6;29
12.11.2019;09:15:00;974;0.8;29
12.11.2019;09:25:00;1020;1.0;30
12.11.2019;09:35:00;1188;1.2;30
12.11.2019;09:45:00;1624;1.4;30
12.11.2019;09:55:00;1972;1.7;30
12.11.2019;10:05:00;2588;2.1;31
12.11.2019;10:15:00;1973;2.5;32
12.11.2019;10:25:00;2852;2.9;32
12.11.2019;10:35:00;2759;3.4;34
12.11.2019;10:45:00;2421;3.8;34
12.11.2019;10:55:00;2831;4.3;35
12.11.2019;11:05:00;3896;4.9;36
12.11.2019;11:15:00;4191;5.5;37
12.11.2019;11:25:00;4480;6.3;39
12.11.2019;11:35:00;3954;7.0;40
12.11.2019;11:45:00;3766;7.6;39
12.11.2019;11:55:00;5102;8.3;41
12.11.2019;12:05:00;5041;9.2;43
12.11.2019;12:15:00;4907;10.0;44
12.11.2019;12:25:00;4473;10.7;44
12.11.2019;12:35:00;4778;11.5;45
12.11.2019;12:45:00;4757;12.3;45
12.11.2019;12:55:00;4756;13.1;45
12.11.2019;13:05:00;4919;13.9;46
12.11.2019;13:15:00;1117;14.2;42
12.11.2019;13:25:00;1054;14.4;40
12.11.2019;13:35:00;1475;14.6;39
12.11.2019;13:45:00;993;14.9;38
12.11.2019;13:55:00;1151;15.0;37
12.11.2019;14:05:00;1425;15.3;36
12.11.2019;14:15:00;4983;16.0;39
12.11.2019;14:25:00;4449;16.7;40
12.11.2019;14:35:00;2610;17.2;41
12.11.2019;14:45:00;1105;17.4;38
12.11.2019;14:55:00;1052;17.6;37
12.11.2019;15:05:00;679;17.8;36
12.11.2019;15:15:00;678;17.9;35
12.11.2019;15:25:00;946;18.0;35
12.11.2019;15:35:00;930;18.2;35
12.11.2019;15:45:00;767;18.3;35
12.11.2019;15:55:00;493;18.4;34
12.11.2019;16:05:00;426;18.5;34
12.11.2019;16:15:00;333;18.5;34
12.11.2019;16:25:00;258;18.6;34
12.11.2019;16:35:00;205;18.6;34
12.11.2019;16:45:00;151;18.6;33
12.11.2019;16:55:00;111;18.7;33
12.11.2019;17:05:00;0;18.7;0
12.11.2019;17:15:00;0;18.7;0
13.11.2019;07:45:00;139;0;25
13.11.2019;07:55:00;240;0;26
13.11.2019;08:05:00;326;0;27
13.11.2019;08:15:00;333;0.1;27
13.11.2019;08:25:00;420;0.2;28
13.11.2019;08:35:00;455;0.2;28
13.11.2019;08:45:00;592;0.3;28
13.11.2019;08:55:00;751;0.4;29
13.11.2019;09:05:00;1102;0.6;29
13.11.2019;09:15:00;1006;0.8;29
13.11.2019;09:25:00;1233;1.0;29
13.11.2019;09:35:00;1759;1.2;30
13.11.2019;09:45:00;809;1.5;30
13.11.2019;09:55:00;847;1.6;30
13.11.2019;10:05:00;1131;1.8;30
13.11.2019;10:15:00;1421;2.0;31
13.11.2019;10:25:00;1631;2.2;31
13.11.2019;10:35:00;2586;2.6;31
13.11.2019;10:45:00;2914;3.0;32
13.11.2019;10:55:00;2373;3.5;34
13.11.2019;11:05:00;1635;3.8;33
13.11.2019;11:15:00;1750;4.3;34
13.11.2019;11:25:00;1533;4.5;34
13.11.2019;11:35:00;1597;4.8;33
13.11.2019;11:45:00;2024;5.1;33
13.11.2019;11:55:00;5035;5.8;36
13.11.2019;12:05:00;5469;6.7;39
13.11.2019;12:15:00;1074;7.1;38
13.11.2019;12:25:00;4897;7.8;39
13.11.2019;12:35:00;5444;8.5;40
13.11.2019;12:45:00;2714;9.1;40
13.11.2019;12:55:00;2825;9.5;39
13.11.2019;13:05:00;5182;10.1;40
13.11.2019;13:15:00;5058;10.9;42
13.11.2019;13:25:00;5235;11.8;43
13.11.2019;13:35:00;4866;12.4;43
13.11.2019;13:45:00;4726;13.2;44
13.11.2019;13:55:00;4577;14.0;45
13.11.2019;14:05:00;1610;14.3;42
13.11.2019;14:15:00;1782;14.7;40
13.11.2019;14:25:00;1180;14.9;39
13.11.2019;14:35:00;1030;15.0;37
13.11.2019;14:45:00;899;15.2;36
13.11.2019;14:55:00;750;15.3;35
13.11.2019;15:05:00;528;15.4;35
13.11.2019;15:15:00;494;15.5;35
13.11.2019;15:25:00;580;15.6;34
13.11.2019;15:35:00;611;15.7;34
13.11.2019;15:45:00;519;15.8;34
13.11.2019;15:55:00;437;15.9;34
13.11.2019;16:05:00;575;16.0;34
13.11.2019;16:15:00;269;16.0;33
13.11.2019;16:25:00;212;16.1;33
13.11.2019;16:35:00;171;16.1;33
13.11.2019;16:45:00;120;16.1;33
13.11.2019;16:55:00;7;16.1;33
13.11.2019;17:05:00;0;16.1;0
14.11.2019;07:40:00;138;0;25
14.11.2019;07:50:00;164;0;26
14.11.2019;08:00:00;214;0;27
14.11.2019;08:10:00;311;0.1;27
14.11.2019;08:20:00;303;0.1;28
14.11.2019;08:30:00;382;0.2;28
14.11.2019;08:40:00;503;0.3;28
14.11.2019;08:50:00;601;0.4;28
14.11.2019;09:00:00;727;0.5;29
14.11.2019;09:10:00;1418;0.7;29
14.11.2019;09:20:00;1643;0.9;29
14.11.2019;09:30:00;2012;1.3;30
14.11.2019;09:40:00;1584;1.6;30
14.11.2019;09:50:00;2672;1.9;30
14.11.2019;10:00:00;2053;2.3;31
14.11.2019;10:10:00;3239;2.7;32
14.11.2019;10:20:00;4038;3.4;34
14.11.2019;10:30:00;4492;4.1;36
14.11.2019;10:40:00;4421;4.9;38
14.11.2019;10:50:00;3071;5.4;38
14.11.2019;11:00:00;2919;6.0;38
14.11.2019;11:10:00;3715;6.6;39
14.11.2019;11:20:00;2188;6.9;37
14.11.2019;11:30:00;3983;7.6;39
14.11.2019;11:40:00;5308;8.5;41
14.11.2019;11:50:00;4583;9.3;42
14.11.2019;12:00:00;4713;10.0;43
14.11.2019;12:10:00;3977;10.8;43
14.11.2019;12:20:00;3893;11.3;42
14.11.2019;12:30:00;2421;11.8;41
14.11.2019;12:40:00;1900;12.1;39
14.11.2019;12:50:00;2149;12.4;39
14.11.2019;13:00:00;5393;13.3;41
14.11.2019;13:10:00;3706;13.8;41
14.11.2019;13:20:00;2386;14.2;40
14.11.2019;13:30:00;2447;14.7;40
14.11.2019;13:40:00;1596;15.0;39
14.11.2019;13:50:00;1762;15.3;38
14.11.2019;14:00:00;1617;15.6;37
14.11.2019;14:10:00;3175;16.1;38
14.11.2019;14:20:00;2771;16.6;39
14.11.2019;14:30:00;2211;17.0;38
14.11.2019;14:40:00;926;17.2;37
14.11.2019;14:50:00;770;17.3;36
14.11.2019;15:00:00;775;17.5;35
14.11.2019;15:10:00;907;17.6;35
14.11.2019;15:20:00;750;17.8;34
14.11.2019;15:30:00;634;17.9;34
14.11.2019;15:40:00;494;18.0;34
14.11.2019;15:50:00;436;18.0;34
14.11.2019;16:00:00;295;18.1;34
14.11.2019;16:10:00;186;18.1;33
14.11.2019;16:20:00;130;18.1;33
14.11.2019;16:30:00;52;18.2;33
14.11.2019;16:40:00;0;18.2;0
14.11.2019;16:50:00;0;18.2;0
14.11.2019;17:00:00;0;18.2;0
15.11.2019;08:10:00;19;0;26
15.11.2019;08:20:00;191;0;27
15.11.2019;08:30:00;211;0;27
15.11.2019;08:40:00;263;0.1;27
15.11.2019;08:50:00;310;0.1;28
15.11.2019;09:00:00;300;0.2;28
15.11.2019;09:10:00;297;0.2;28
15.11.2019;09:20:00;362;0.3;29
15.11.2019;09:30:00;321;0.3;29
15.11.2019;09:40:00;305;0.4;29
15.11.2019;09:50:00;333;0.4;29
15.11.2019;10:00:00;362;0.5;29
15.11.2019;10:10:00;359;0.5;30
15.11.2019;10:20:00;419;0.6;30
15.11.2019;10:30:00;489;0.7;30
15.11.2019;10:40:00;546;0.8;30
15.11.2019;10:50:00;596;0.9;30
15.11.2019;11:00:00;803;1.0;30
15.11.2019;11:10:00;1151;1.2;30
15.11.2019;11:20:00;1318;1.4;30
15.11.2019;11:30:00;1304;1.6;31
15.11.2019;11:40:00;2143;1.9;31
15.11.2019;11:50:00;1336;2.1;31
15.11.2019;12:00:00;1883;2.4;31
15.11.2019;12:10:00;1711;2.7;32
15.11.2019;12:20:00;1164;2.9;32
15.11.2019;12:30:00;1060;3.1;32
15.11.2019;12:40:00;1931;3.3;32
15.11.2019;12:50:00;3702;4.0;34
15.11.2019;13:00:00;1907;4.3;34
15.11.2019;13:10:00;1677;4.6;34
15.11.2019;13:20:00;4320;5.1;35
15.11.2019;13:30:00;1358;5.4;34
15.11.2019;13:40:00;1883;5.7;34
15.11.2019;13:50:00;2112;6.0;34
15.11.2019;14:00:00;1428;6.3;34
15.11.2019;14:10:00;1648;6.6;34
15.11.2019;14:20:00;805;6.7;33
15.11.2019;14:30:00;501;6.8;33
15.11.2019;14:40:00;426;6.9;33
15.11.2019;14:50:00;450;7.0;33
15.11.2019;15:00:00;417;7.1;33
15.11.2019;15:10:00;337;7.1;33
15.11.2019;15:20:00;266;7.2;32
15.11.2019;15:30:00;225;7.2;32
15.11.2019;15:40:00;191;7.2;32
15.11.2019;15:50:00;186;7.3;32
15.11.2019;16:00:00;151;7.3;32
15.11.2019;16:10:00;127;7.3;32
15.11.2019;16:20:00;117;7.3;32
15.11.2019;16:30:00;36;7.3;32
15.11.2019;16:40:00;0;7.3;0
15.11.2019;16:50:00;0;7.3;0
15.11.2019;17:00:00;0;7.3;0
16.11.2019;07:40:00;55;0;24
16.11.2019;07:50:00;149;0;26
16.11.2019;08:00:00;170;0;26
16.11.2019;08:10:00;302;0;27
16.11.2019;08:20:00;463;0.1;27
16.11.2019;08:30:00;662;0.2;28
16.11.2019;08:40:00;704;0.3;28
16.11.2019;08:50:00;885;0.5;28
16.11.2019;09:00:00;1175;0.6;29
16.11.2019;09:10:00;1250;0.8;29
16.11.2019;09:20:00;1360;1.1;29
16.11.2019;09:30:00;1589;1.3;29
16.11.2019;09:40:00;2024;1.6;30
16.11.2019;09:50:00;2713;2.1;31
16.11.2019;10:00:00;3187;2.6;32
16.11.2019;10:10:00;3707;3.1;34
16.11.2019;10:20:00;4375;3.9;36
16.11.2019;10:30:00;4075;4.5;37
16.11.2019;10:40:00;4383;5.2;38
16.11.2019;10:50:00;4175;5.9;39
16.11.2019;11:00:00;4733;6.7;40
16.11.2019;11:10:00;4095;7.4;41
16.11.2019;11:20:00;4980;8.2;41
16.11.2019;11:30:00;5411;9.0;43
16.11.2019;11:40:00;2839;9.7;43
16.11.2019;11:50:00;4442;10.2;41
16.11.2019;12:00:00;1582;10.7;41
16.11.2019;12:10:00;2572;11.3;41
16.11.2019;12:20:00;1836;11.6;39
16.11.2019;12:30:00;2627;12.3;40
16.11.2019;12:40:00;4261;13.0;42
16.11.2019;12:50:00;1979;13.3;40
16.11.2019;13:00:00;1448;13.6;38
16.11.2019;13:10:00;1549;13.9;38
16.11.2019;13:20:00;2206;14.4;38
16.11.2019;13:30:00;1704;14.6;37
16.11.2019;13:40:00;2369;15.0;38
16.11.2019;13:50:00;1281;15.3;36
16.11.2019;14:00:00;3598;15.7;37
16.11.2019;14:10:00;3610;16.4;39
16.11.2019;14:20:00;1498;16.7;38
16.11.2019;14:30:00;1549;16.9;37
16.11.2019;14:40:00;2220;17.2;36
16.11.2019;14:50:00;1825;17.5;36
16.11.2019;15:00:00;1375;17.8;36
16.11.2019;15:10:00;980;18.0;35
16.11.2019;15:20:00;862;18.1;34
16.11.2019;15:30:00;738;18.2;34
16.11.2019;15:40:00;557;18.3;34
16.11.2019;15:50:00;566;18.4;34
16.11.2019;16:00:00;347;18.5;34
16.11.2019;16:10:00;375;18.6;33
16.11.2019;16:20:00;322;18.6;33
16.11.2019;16:30:00;240;18.6;33
16.11.2019;16:40:00;167;18.7;33
16.11.2019;16:50:00;115;18.7;33
16.11.2019;17:00:00;0;18.7;33
17.11.2019;08:10:00;107;0;26
17.11.2019;08:20:00;129;0;26
17.11.2019;08:30:00;121;0;27
17.11.2019;08:40:00;138;0;27
17.11.2019;08:50:00;133;0;28
17.11.2019;09:00:00;142;0.1;28
17.11.2019;09:10:00;174;0.1;28
17.11.2019;09:20:00;183;0.1;28
17.11.2019;09:30:00;189;0.2;29
17.11.2019;09:40:00;277;0.2;29
17.11.2019;09:50:00;311;0.2;29
17.11.2019;10:00:00;326;0.3;29
17.11.2019;10:10:00;490;0.4;29
17.11.2019;10:20:00;577;0.5;30
17.11.2019;10:30:00;496;0.6;30
17.11.2019;10:40:00;539;0.6;30
17.11.2019;10:50:00;520;0.7;30
17.11.2019;11:00:00;495;0.8;30
17.11.2019;11:10:00;413;0.9;30
17.11.2019;11:20:00;713;1.0;30
17.11.2019;11:30:00;752;1.2;30
17.11.2019;11:40:00;603;1.3;31
17.11.2019;11:50:00;484;1.4;31
17.11.2019;12:00:00;530;1.4;31
17.11.2019;12:10:00;475;1.5;31
17.11.2019;12:20:00;488;1.6;31
17.11.2019;12:30:00;493;1.7;31
17.11.2019;12:40:00;662;1.8;31
17.11.2019;12:50:00;556;1.9;31
17.11.2019;13:00:00;559;2.0;31
17.11.2019;13:10:00;693;2.1;31
17.11.2019;13:20:00;1268;2.3;31
17.11.2019;13:30:00;1077;2.5;31
17.11.2019;13:40:00;1513;2.7;31
17.11.2019;13:50:00;1234;2.9;31
17.11.2019;14:00:00;862;3.1;31
17.11.2019;14:10:00;436;3.2;32
17.11.2019;14:20:00;475;3.3;32
17.11.2019;14:30:00;596;3.4;32
17.11.2019;14:40:00;608;3.4;32
17.11.2019;14:50:00;638;3.6;32
17.11.2019;15:00:00;386;3.6;32
17.11.2019;15:10:00;288;3.7;32
17.11.2019;15:20:00;231;3.7;32
17.11.2019;15:30:00;157;3.7;31
17.11.2019;15:40:00;129;3.8;31
17.11.2019;15:50:00;115;3.8;31
17.11.2019;16:00:00;119;3.8;31
17.11.2019;16:10:00;117;3.8;31
17.11.2019;16:20:00;0;3.8;31
18.11.2019;07:35:00;50;0;22
18.11.2019;07:45:00;131;0;25
18.11.2019;07:55:00;196;0;26
18.11.2019;08:05:00;252;0;27
18.11.2019;08:15:00;356;0.1;27
18.11.2019;08:25:00;499;0.2;28
18.11.2019;08:35:00;488;0.3;28
18.11.2019;08:45:00;529;0.3;28
18.11.2019;08:55:00;616;0.4;28
18.11.2019;09:05:00;702;0.6;29
18.11.2019;09:15:00;764;0.7;29
18.11.2019;09:25:00;1797;0.9;29
18.11.2019;09:35:00;2242;1.3;30
18.11.2019;09:45:00;2362;1.7;30
18.11.2019;09:55:00;3180;2.1;31
18.11.2019;10:05:00;3636;2.7;33
18.11.2019;10:15:00;4026;3.4;35
18.11.2019;10:25:00;2287;3.8;35
18.11.2019;10:35:00;987;4.1;34
18.11.2019;10:45:00;1215;4.3;33
18.11.2019;10:55:00;1223;4.5;33
18.11.2019;11:05:00;1049;4.7;32
18.11.2019;11:15:00;1117;4.8;32
18.11.2019;11:25:00;862;5.0;32
18.11.2019;11:35:00;833;5.1;32
18.11.2019;11:45:00;926;5.3;32
18.11.2019;11:55:00;1148;5.5;32
18.11.2019;12:05:00;536;5.6;32
18.11.2019;12:15:00;756;5.7;32
18.11.2019;12:25:00;760;5.9;32
18.11.2019;12:35:00;572;6.0;32
18.11.2019;12:45:00;522;6.0;32
18.11.2019;12:55:00;600;6.1;32
18.11.2019;13:05:00;657;6.2;32
18.11.2019;13:15:00;694;6.4;32
18.11.2019;13:25:00;945;6.5;32
18.11.2019;13:35:00;774;6.7;32
18.11.2019;13:45:00;743;6.8;32
18.11.2019;13:55:00;878;6.9;32
18.11.2019;14:05:00;694;7.0;32
18.11.2019;14:15:00;677;7.2;32
18.11.2019;14:25:00;949;7.3;32
18.11.2019;14:35:00;1222;7.5;32
18.11.2019;14:45:00;1566;7.8;32
18.11.2019;14:55:00;1466;8.0;32
18.11.2019;15:05:00;931;8.2;32
18.11.2019;15:15:00;657;8.3;32
18.11.2019;15:25:00;605;8.4;32
18.11.2019;15:35:00;755;8.5;32
18.11.2019;15:45:00;397;8.6;32
18.11.2019;15:55:00;485;8.7;32
18.11.2019;16:05:00;438;8.8;32
18.11.2019;16:15:00;374;8.8;32
18.11.2019;16:25:00;279;8.9;32
18.11.2019;16:35:00;167;8.9;32
18.11.2019;16:45:00;118;8.9;32
18.11.2019;16:55:00;43;8.9;32
18.11.2019;17:05:00;0;8.9;0
19.11.2019;07:45:00;24;0;24
19.11.2019;07:55:00;145;0;25
19.11.2019;08:05:00;180;0;26
19.11.2019;08:15:00;212;0;27
19.11.2019;08:25:00;232;0.1;27
19.11.2019;08:35:00;314;0.1;27
19.11.2019;08:45:00;431;0.2;28
19.11.2019;08:55:00;605;0.3;28
19.11.2019;09:05:00;727;0.4;28
19.11.2019;09:15:00;868;0.5;29
19.11.2019;09:25:00;1030;0.7;29
19.11.2019;09:35:00;1044;0.9;29
19.11.2019;09:45:00;926;1.0;29
19.11.2019;09:55:00;1287;1.2;29
19.11.2019;10:05:00;1679;1.5;30
19.11.2019;10:15:00;1360;1.7;30
19.11.2019;10:25:00;1513;2.0;30
19.11.2019;10:35:00;1741;2.2;30
19.11.2019;10:45:00;1651;2.5;31
19.11.2019;10:55:00;1275;2.7;31
19.11.2019;11:05:00;1226;2.9;31
19.11.2019;11:15:00;1232;3.1;31
19.11.2019;11:25:00;1320;3.4;31
19.11.2019;11:35:00;1320;3.6;31
19.11.2019;11:45:00;1197;3.8;31
19.11.2019;11:55:00;990;3.9;31
19.11.2019;12:05:00;1258;4.1;31
19.11.2019;12:15:00;1374;4.4;31
19.11.2019;12:25:00;1697;4.6;31
19.11.2019;12:35:00;1697;4.9;32
19.11.2019;12:45:00;1609;5.2;32
19.11.2019;12:55:00;1556;5.4;32
19.11.2019;13:05:00;1321;5.7;32
19.11.2019;13:15:00;1178;5.9;32
19.11.2019;13:25:00;1162;6.0;32
19.11.2019;13:35:00;2596;6.4;32
19.11.2019;13:45:00;4517;7.1;35
19.11.2019;13:55:00;4161;7.8;37
19.11.2019;14:05:00;3757;8.5;38
19.11.2019;14:15:00;3336;9.0;38
19.11.2019;14:25:00;2803;9.4;38
19.11.2019;14:35:00;2233;9.8;37
19.11.2019;14:45:00;1477;10.1;36
19.11.2019;14:55:00;992;10.3;35
19.11.2019;15:05:00;794;10.4;34
19.11.2019;15:15:00;584;10.5;34
19.11.2019;15:25:00;840;10.7;33
19.11.2019;15:35:00;596;10.8;33
19.11.2019;15:45:00;633;10.9;33
19.11.2019;16:05:00;340;11.0;33
19.11.2019;16:25:00;176;11.1;32
19.11.2019;16:35:00;129;11.1;32
19.11.2019;16:45:00;0;11.1;32
19.11.2019;16:55:00;0;11.1;0
19.11.2019;17:05:00;0;11.1;0
20.11.2019;08:15:00;143;0;25
20.11.2019;08:25:00;206;0;26
20.11.2019;08:35:00;226;0;27
20.11.2019;08:45:00;231;0.1;27
20.11.2019;08:55:00;262;0.1;28
20.11.2019;09:05:00;299;0.2;28
20.11.2019;09:15:00;345;0.2;28
20.11.2019;09:25:00;397;0.3;28
20.11.2019;09:35:00;502;0.4;29
20.11.2019;09:45:00;563;0.5;29
20.11.2019;09:55:00;578;0.6;29
20.11.2019;10:05:00;544;0.6;29
20.11.2019;10:15:00;557;0.7;29
20.11.2019;10:25:00;560;0.8;30
20.11.2019;10:35:00;549;0.9;30
20.11.2019;10:45:00;543;1.0;30
20.11.2019;10:55:00;507;1.1;30
20.11.2019;11:05:00;674;1.2;30
20.11.2019;11:15:00;770;1.3;30
20.11.2019;11:25:00;700;1.4;30
20.11.2019;11:35:00;691;1.6;30
20.11.2019;11:45:00;747;1.7;30
20.11.2019;11:55:00;595;1.8;31
20.11.2019;12:05:00;769;1.9;31
20.11.2019;12:15:00;740;2.0;31
20.11.2019;12:25:00;668;2.1;31
20.11.2019;12:35:00;648;2.3;31
20.11.2019;12:45:00;484;2.3;31
20.11.2019;12:55:00;434;2.4;31
20.11.2019;13:05:00;422;2.5;31
20.11.2019;13:15:00;441;2.6;31
20.11.2019;13:25:00;433;2.6;31
20.11.2019;13:35:00;471;2.7;31
20.11.2019;13:45:00;512;2.8;31
20.11.2019;13:55:00;496;2.9;31
20.11.2019;14:05:00;486;2.9;31
20.11.2019;14:15:00;486;3.0;31
20.11.2019;14:25:00;410;3.1;31
20.11.2019;14:35:00;391;3.2;31
20.11.2019;14:45:00;401;3.2;31
20.11.2019;14:55:00;405;3.3;31
20.11.2019;15:05:00;349;3.4;31
20.11.2019;15:15:00;302;3.4;31
20.11.2019;15:25:00;296;3.5;31
20.11.2019;15:35:00;258;3.5;31
20.11.2019;15:45:00;213;3.5;31
20.11.2019;15:55:00;173;3.6;31
20.11.2019;16:05:00;138;3.6;31
20.11.2019;16:15:00;130;3.6;31
20.11.2019;16:25:00;112;3.6;31
20.11.2019;16:35:00;0;3.6;31
20.11.2019;16:45:00;0;3.6;0
20.11.2019;16:55:00;0;3.6;0
21.11.2019;08:05:00;137;0;25
21.11.2019;08:15:00;181;0;26
21.11.2019;08:25:00;217;0;27
21.11.2019;08:35:00;265;0.1;27
21.11.2019;08:45:00;309;0.1;28
21.11.2019;08:55:00;426;0.2;28
21.11.2019;09:05:00;528;0.3;28
21.11.2019;09:15:00;588;0.4;28
21.11.2019;09:25:00;591;0.5;29
21.11.2019;09:35:00;630;0.6;29
21.11.2019;09:45:00;499;0.7;29
21.11.2019;09:55:00;447;0.7;29
21.11.2019;10:05:00;423;0.8;29
21.11.2019;10:15:00;447;0.9;30
21.11.2019;10:25:00;464;0.9;30
21.11.2019;10:35:00;592;1.0;30
21.11.2019;10:45:00;810;1.2;30
21.11.2019;10:55:00;854;1.3;30
21.11.2019;11:05:00;876;1.4;30
21.11.2019;11:15:00;881;1.6;30
21.11.2019;11:25:00;777;1.7;30
21.11.2019;11:35:00;880;1.9;31
21.11.2019;11:45:00;1191;2.0;31
21.11.2019;11:55:00;1056;2.2;31
21.11.2019;12:05:00;1099;2.4;31
21.11.2019;12:15:00;994;2.6;31
21.11.2019;12:25:00;1001;2.8;31
21.11.2019;12:35:00;890;2.9;31
21.11.2019;12:45:00;783;3.0;31
21.11.2019;12:55:00;852;3.2;31
21.11.2019;13:05:00;1082;3.3;31
21.11.2019;13:15:00;1044;3.5;31
21.11.2019;13:25:00;969;3.7;31
21.11.2019;13:35:00;891;3.8;31
21.11.2019;13:45:00;774;4.0;31
21.11.2019;13:55:00;822;4.1;31
21.11.2019;14:05:00;835;4.2;31
21.11.2019;14:15:00;694;4.3;31
21.11.2019;14:25:00;662;4.5;31
21.11.2019;14:35:00;657;4.6;31
21.11.2019;14:45:00;610;4.7;31
21.11.2019;14:55:00;602;4.8;31
21.11.2019;15:05:00;505;4.9;31
21.11.2019;15:25:00;449;5.0;31
21.11.2019;15:35:00;365;5.1;31
21.11.2019;15:45:00;300;5.1;31
21.11.2019;15:55:00;273;5.2;31
21.11.2019;16:05:00;204;5.2;31
21.11.2019;16:15:00;171;5.2;31
21.11.2019;16:25:00;153;5.3;31
21.11.2019;16:35:00;116;5.3;31
22.11.2019;08:00:00;96;0;24
22.11.2019;08:10:00;180;0;26
22.11.2019;08:20:00;267;0;26
22.11.2019;08:40:00;406;0.2;27
22.11.2019;08:50:00;439;0.2;28
22.11.2019;09:00:00;476;0.3;28
22.11.2019;09:10:00;532;0.4;28
22.11.2019;09:20:00;659;0.5;29
22.11.2019;09:30:00;676;0.6;29
22.11.2019;09:40:00;566;0.7;29
22.11.2019;09:50:00;651;0.8;29
22.11.2019;10:00:00;784;0.9;29
22.11.2019;10:10:00;895;1.1;30
22.11.2019;10:20:00;853;1.2;30
22.11.2019;10:30:00;841;1.3;30
22.11.2019;10:40:00;856;1.5;30
22.11.2019;10:50:00;879;1.6;30
22.11.2019;11:00:00;1107;1.8;30
22.11.2019;11:10:00;1085;2.0;30
22.11.2019;11:20:00;1599;2.2;31
22.11.2019;11:30:00;1623;2.5;31
22.11.2019;11:40:00;1174;2.7;31
22.11.2019;11:50:00;1248;2.9;31
22.11.2019;12:00:00;1129;3.1;31
22.11.2019;12:10:00;1079;3.3;31
22.11.2019;12:20:00;1083;3.5;31
22.11.2019;12:30:00;938;3.6;31
22.11.2019;12:40:00;990;3.8;31
22.11.2019;12:50:00;900;4.0;31
22.11.2019;13:00:00;885;4.1;31
22.11.2019;13:10:00;1007;4.3;31
22.11.2019;13:20:00;930;4.4;31
22.11.2019;13:30:00;987;4.6;32
22.11.2019;13:40:00;924;4.7;32
22.11.2019;13:50:00;930;4.9;32
22.11.2019;14:00:00;921;5.0;32
22.11.2019;14:10:00;923;5.2;32
22.11.2019;14:20:00;795;5.3;32
22.11.2019;14:30:00;662;5.4;32
22.11.2019;14:40:00;653;5.5;32
22.11.2019;14:50:00;599;5.6;32
22.11.2019;15:00:00;504;5.7;32
22.11.2019;15:10:00;328;5.8;32
22.11.2019;15:20:00;360;5.8;31
22.11.2019;15:30:00;360;5.9;31
22.11.2019;15:40:00;244;6.0;31
22.11.2019;15:50:00;246;6.0;31
22.11.2019;16:00:00;190;6.0;31
22.11.2019;16:10:00;152;6.1;31
22.11.2019;16:20:00;123;6.1;31
22.11.2019;16:30:00;0;6.1;31
22.11.2019;16:40:00;0;6.1;0
22.11.2019;16:50:00;0;6.1;0
23.11.2019;07:50:00;56;0;24
23.11.2019;08:00:00;174;0;25
23.11.2019;08:10:00;259;0;26
23.11.2019;08:20:00;382;0.1;27
23.11.2019;08:30:00;526;0.2;27
23.11.2019;08:40:00;624;0.3;28
23.11.2019;08:50:00;698;0.4;28
23.11.2019;09:00:00;677;0.5;28
23.11.2019;09:10:00;754;0.6;28
23.11.2019;09:20:00;861;0.7;29
23.11.2019;09:30:00;950;0.9;29
23.11.2019;09:40:00;1004;1.1;29
23.11.2019;09:50:00;1067;1.2;29
23.11.2019;10:00:00;1167;1.4;30
23.11.2019;10:10:00;1293;1.6;30
23.11.2019;10:20:00;1222;1.8;30
23.11.2019;10:30:00;1152;2.0;30
23.11.2019;10:40:00;1124;2.2;30
23.11.2019;10:50:00;1007;2.4;31
23.11.2019;11:00:00;889;2.5;31
23.11.2019;11:10:00;821;2.7;31
23.11.2019;11:20:00;716;2.8;31
23.11.2019;11:30:00;616;2.9;31
23.11.2019;11:40:00;581;3.0;31
23.11.2019;11:50:00;613;3.1;31
23.11.2019;12:00:00;651;3.2;31
23.11.2019;12:10:00;708;3.3;31
23.11.2019;12:20:00;683;3.4;31
23.11.2019;12:30:00;697;3.5;31
23.11.2019;12:40:00;711;3.7;31
23.11.2019;12:50:00;709;3.8;31
23.11.2019;13:00:00;695;3.9;31
23.11.2019;13:10:00;707;4.0;31
23.11.2019;13:20:00;685;4.1;31
23.11.2019;13:30:00;674;4.2;31
23.11.2019;13:40:00;639;4.3;31
23.11.2019;13:50:00;606;4.4;31
23.11.2019;14:00:00;580;4.5;31
23.11.2019;14:10:00;558;4.6;31
23.11.2019;14:20:00;532;4.7;31
23.11.2019;14:30:00;513;4.8;31
23.11.2019;14:40:00;470;4.9;31
23.11.2019;14:50:00;416;5.0;31
23.11.2019;15:00:00;365;5.0;31
23.11.2019;15:10:00;327;5.1;31
23.11.2019;15:20:00;290;5.1;31
23.11.2019;15:30:00;258;5.2;31
23.11.2019;15:40:00;219;5.2;31
23.11.2019;15:50:00;189;5.2;31
23.11.2019;16:00:00;160;5.3;31
23.11.2019;16:10:00;135;5.3;31
23.11.2019;16:20:00;114;5.3;31
23.11.2019;16:30:00;0;5.3;31
23.11.2019;16:40:00;0;5.3;0
24.11.2019;08:15:00;104;0;25
24.11.2019;08:25:00;185;0;26
24.11.2019;08:35:00;309;0;27
24.11.2019;08:45:00;496;0.1;27
24.11.2019;08:55:00;749;0.2;28
24.11.2019;09:05:00;844;0.4;28
24.11.2019;09:15:00;950;0.5;28
24.11.2019;09:25:00;841;0.6;29
24.11.2019;09:35:00;1056;0.8;29
24.11.2019;09:45:00;1056;1.0;29
24.11.2019;09:55:00;953;1.2;29
24.11.2019;10:05:00;996;1.3;30
24.11.2019;10:15:00;1068;1.5;30
24.11.2019;10:25:00;1278;1.7;30
24.11.2019;10:35:00;1107;1.9;30
24.11.2019;10:45:00;1146;2.1;30
24.11.2019;10:55:00;1325;2.4;31
24.11.2019;11:05:00;2089;2.7;31
24.11.2019;11:15:00;1788;3.0;31
24.11.2019;11:25:00;2037;3.3;32
24.11.2019;11:35:00;1601;3.6;32
24.11.2019;11:45:00;1269;3.8;32
24.11.2019;11:55:00;1765;4.1;32
24.11.2019;12:05:00;1634;4.3;32
24.11.2019;12:15:00;2188;4.7;33
24.11.2019;12:25:00;1647;5.0;33
24.11.2019;12:35:00;2033;5.3;33
24.11.2019;12:45:00;4153;5.8;34
24.11.2019;12:55:00;3304;6.4;36
24.11.2019;13:05:00;2145;6.7;35
24.11.2019;13:15:00;2616;7.2;36
24.11.2019;13:25:00;1273;7.5;35
24.11.2019;13:35:00;975;7.7;34
24.11.2019;13:45:00;920;7.8;34
24.11.2019;13:55:00;814;8.0;33
24.11.2019;14:05:00;760;8.1;33
24.11.2019;14:15:00;766;8.2;33
24.11.2019;14:25:00;617;8.3;33
24.11.2019;14:35:00;526;8.4;33
24.11.2019;14:45:00;473;8.5;33
24.11.2019;14:55:00;482;8.6;33
24.11.2019;15:05:00;457;8.6;33
24.11.2019;15:15:00;425;8.7;32
24.11.2019;15:25:00;383;8.8;32
24.11.2019;15:35:00;422;8.8;32
24.11.2019;15:45:00;463;8.9;32
24.11.2019;15:55:00;446;9.0;32
24.11.2019;16:05:00;362;9.1;32
24.11.2019;16:15:00;264;9.1;32
24.11.2019;16:25:00;180;9.1;32
24.11.2019;16:35:00;119;9.2;32
24.11.2019;16:45:00;0;9.2;32
24.11.2019;16:55:00;0;9.2;0
25.11.2019;08:00:00;88;0;24
25.11.2019;08:10:00;170;0;26
25.11.2019;08:20:00;201;0;27
25.11.2019;08:30:00;313;0.1;27
25.11.2019;08:40:00;454;0.1;28
25.11.2019;08:50:00;507;0.2;28
25.11.2019;09:00:00;450;0.3;28
25.11.2019;09:10:00;398;0.4;28
25.11.2019;09:20:00;490;0.4;29
25.11.2019;09:30:00;488;0.5;29
25.11.2019;09:40:00;557;0.6;29
25.11.2019;09:50:00;589;0.7;29
25.11.2019;10:00:00;560;0.8;30
25.11.2019;10:10:00;515;0.9;30
25.11.2019;10:20:00;608;1.0;30
25.11.2019;10:30:00;609;1.1;30
25.11.2019;10:40:00;607;1.2;30
25.11.2019;10:50:00;724;1.3;30
25.11.2019;11:00:00;691;1.4;30
25.11.2019;11:10:00;649;1.5;30
25.11.2019;11:20:00;574;1.6;31
25.11.2019;11:30:00;540;1.7;31
25.11.2019;11:40:00;638;1.8;31
25.11.2019;11:50:00;864;1.9;31
25.11.2019;12:00:00;885;2.1;31
25.11.2019;12:10:00;949;2.2;31
25.11.2019;12:20:00;985;2.4;31
25.11.2019;12:30:00;1080;2.6;31
25.11.2019;12:40:00;1148;2.8;31
25.11.2019;12:50:00;1043;3.0;31
25.11.2019;13:00:00;1030;3.1;31
25.11.2019;13:10:00;1109;3.3;31
25.11.2019;13:20:00;1056;3.5;32
25.11.2019;13:30:00;1010;3.7;32
25.11.2019;13:40:00;1123;3.8;32
25.11.2019;13:50:00;1150;4.0;32
25.11.2019;14:00:00;913;4.2;32
25.11.2019;14:10:00;712;4.3;32
25.11.2019;14:20:00;702;4.4;32
25.11.2019;14:30:00;663;4.5;32
25.11.2019;14:40:00;563;4.6;32
25.11.2019;14:50:00;469;4.7;32
25.11.2019;15:00:00;400;4.8;32
25.11.2019;15:10:00;342;4.9;32
25.11.2019;15:20:00;358;4.9;32
25.11.2019;15:30:00;286;5.0;32
25.11.2019;15:40:00;252;5.0;32
25.11.2019;15:50:00;215;5.0;32
25.11.2019;16:00:00;144;5.1;32
25.11.2019;16:10:00;128;5.1;32
25.11.2019;16:20:00;121;5.1;32
25.11.2019;16:30:00;26;5.1;31
25.11.2019;16:40:00;0;5.1;0
25.11.2019;16:50:00;0;5.1;0
26.11.2019;07:55:00;125;0;24
26.11.2019;08:05:00;219;0;26
26.11.2019;08:15:00;369;0;27
26.11.2019;08:25:00;414;0.1;27
26.11.2019;08:35:00;468;0.2;27
26.11.2019;08:45:00;559;0.3;28
26.11.2019;08:55:00;608;0.4;28
26.11.2019;09:05:00;626;0.5;28
26.11.2019;09:15:00;602;0.6;29
26.11.2019;09:25:00;595;0.7;29
26.11.2019;09:35:00;729;0.8;29
26.11.2019;09:45:00;787;0.9;29
26.11.2019;09:55:00;1161;1.1;30
26.11.2019;10:05:00;1557;1.3;30
26.11.2019;10:15:00;1472;1.6;30
26.11.2019;10:25:00;1593;1.8;30
26.11.2019;10:35:00;2197;2.2;31
26.11.2019;10:45:00;2190;2.5;31
26.11.2019;10:55:00;2585;2.9;32
26.11.2019;11:05:00;2663;3.4;33
26.11.2019;11:15:00;2867;3.8;34
26.11.2019;11:25:00;2921;4.3;34
26.11.2019;11:35:00;2356;4.7;35
26.11.2019;11:45:00;2124;5.1;34
26.11.2019;11:55:00;2542;5.5;35
26.11.2019;12:05:00;3439;6.0;35
26.11.2019;12:15:00;3969;6.6;37
26.11.2019;12:25:00;3577;7.2;38
26.11.2019;12:35:00;3479;7.8;38
26.11.2019;12:45:00;3492;8.4;39
26.11.2019;12:55:00;3199;8.9;39
26.11.2019;13:05:00;2580;9.4;38
26.11.2019;13:15:00;1534;9.7;37
26.11.2019;13:25:00;1843;9.9;37
26.11.2019;13:35:00;2093;10.4;37
26.11.2019;13:45:00;1599;10.7;36
26.11.2019;13:55:00;1322;10.9;36
26.11.2019;14:05:00;1128;11.1;35
26.11.2019;14:15:00;1094;11.3;34
26.11.2019;14:25:00;1217;11.5;34
26.11.2019;14:35:00;1148;11.7;34
26.11.2019;14:45:00;1802;11.9;34
26.11.2019;14:55:00;1063;12.1;34
26.11.2019;15:05:00;1003;12.3;34
26.11.2019;15:15:00;638;12.4;34
26.11.2019;15:25:00;726;12.5;33
26.11.2019;15:35:00;541;12.6;33
26.11.2019;15:45:00;528;12.7;33
26.11.2019;15:55:00;456;12.8;33
26.11.2019;16:05:00;343;12.8;33
26.11.2019;16:15:00;225;12.9;33
26.11.2019;16:25:00;169;12.9;33
26.11.2019;16:35:00;128;12.9;33
26.11.2019;16:45:00;0;13.0;33
26.11.2019;16:55:00;0;13.0;0
27.11.2019;08:25:00;30;0;25
27.11.2019;08:35:00;158;0;26
27.11.2019;08:45:00;167;0;27
27.11.2019;08:55:00;194;0;27
27.11.2019;09:05:00;328;0.1;28
27.11.2019;09:15:00;464;0.2;28
27.11.2019;09:25:00;324;0.2;28
27.11.2019;09:35:00;289;0.3;29
27.11.2019;09:45:00;289;0.3;29
27.11.2019;09:55:00;237;0.4;29
27.11.2019;10:05:00;441;0.4;29
27.11.2019;10:15:00;681;0.5;30
27.11.2019;10:25:00;945;0.7;30
27.11.2019;10:35:00;1079;0.8;30
27.11.2019;10:45:00;851;1.0;30
27.11.2019;10:55:00;1076;1.2;30
27.11.2019;11:05:00;1698;1.4;30
27.11.2019;11:15:00;2809;1.9;31
27.11.2019;11:25:00;3711;2.4;32
27.11.2019;11:35:00;3596;3.0;34
27.11.2019;11:45:00;2447;3.5;35
27.11.2019;11:55:00;2103;3.8;35
27.11.2019;12:05:00;1608;4.2;34
27.11.2019;12:15:00;1818;4.4;34
27.11.2019;12:25:00;1711;4.8;34
27.11.2019;12:35:00;1891;5.0;34
27.11.2019;12:45:00;4424;5.7;36
27.11.2019;12:55:00;2991;6.3;37
27.11.2019;13:05:00;2958;6.8;37
27.11.2019;13:15:00;1015;7.0;36
27.11.2019;13:25:00;1430;7.2;35
27.11.2019;13:35:00;1634;7.5;35
27.11.2019;13:45:00;1598;7.7;35
27.11.2019;13:55:00;1028;7.9;34
27.11.2019;14:05:00;1041;8.1;34
27.11.2019;14:15:00;1136;8.3;34
27.11.2019;14:25:00;899;8.5;34
27.11.2019;14:35:00;1373;8.6;33
27.11.2019;14:45:00;720;8.8;33
27.11.2019;14:55:00;790;8.9;33
27.11.2019;15:05:00;921;9.0;33
27.11.2019;15:15:00;700;9.1;33
27.11.2019;15:25:00;566;9.3;33
27.11.2019;15:35:00;525;9.3;33
27.11.2019;15:45:00;389;9.4;33
27.11.2019;15:55:00;525;9.5;33
27.11.2019;16:05:00;283;9.6;33
27.11.2019;16:15:00;249;9.6;33
27.11.2019;16:25:00;168;9.6;33
27.11.2019;16:35:00;117;9.6;32
27.11.2019;16:45:00;0;9.7;32
27.11.2019;16:55:00;0;9.7;0
28.11.2019;08:00:00;144;0;25
28.11.2019;08:10:00;243;0;27
28.11.2019;08:20:00;379;0.1;27
28.11.2019;08:30:00;638;0.2;28
28.11.2019;08:40:00;565;0.2;28
28.11.2019;08:50:00;385;0.3;28
28.11.2019;09:00:00;506;0.4;29
28.11.2019;09:10:00;335;0.5;29
28.11.2019;09:20:00;445;0.5;29
28.11.2019;09:30:00;703;0.6;29
28.11.2019;09:40:00;803;0.8;30
28.11.2019;09:50:00;570;0.9;30
28.11.2019;10:00:00;328;0.9;30
28.11.2019;10:10:00;234;1.0;30
28.11.2019;10:20:00;522;1.0;30
28.11.2019;10:30:00;730;1.2;30
28.11.2019;10:40:00;896;1.3;31
28.11.2019;10:50:00;1032;1.5;31
28.11.2019;11:00:00;1120;1.6;31
28.11.2019;11:10:00;448;1.7;31
28.11.2019;11:20:00;592;1.8;31
28.11.2019;11:30:00;1096;2.0;31
28.11.2019;11:40:00;989;2.2;31
28.11.2019;11:50:00;801;2.3;31
28.11.2019;12:00:00;1080;2.5;31
28.11.2019;12:10:00;900;2.7;32
28.11.2019;12:20:00;1099;2.8;32
28.11.2019;12:30:00;1479;3.0;32
28.11.2019;12:40:00;1279;3.3;32
28.11.2019;12:50:00;3758;3.8;33
28.11.2019;13:00:00;1942;4.1;33
28.11.2019;13:10:00;898;4.3;33
28.11.2019;13:20:00;787;4.4;32
28.11.2019;13:30:00;555;4.5;33
28.11.2019;13:40:00;910;4.6;33
28.11.2019;13:50:00;968;4.8;33
28.11.2019;14:00:00;738;4.9;33
28.11.2019;14:10:00;863;5.1;33
28.11.2019;14:20:00;978;5.2;33
28.11.2019;14:30:00;567;5.3;33
28.11.2019;14:40:00;679;5.4;33
28.11.2019;14:50:00;1188;5.6;33
28.11.2019;15:00:00;1072;5.8;33
28.11.2019;15:10:00;476;5.9;33
28.11.2019;15:20:00;562;6.0;33
28.11.2019;15:30:00;268;6.0;32
28.11.2019;15:40:00;247;6.1;32
28.11.2019;15:50:00;269;6.1;32
28.11.2019;16:00:00;216;6.2;32
28.11.2019;16:10:00;227;6.2;32
28.11.2019;16:20:00;191;6.3;32
28.11.2019;16:30:00;133;6.3;32
28.11.2019;16:40:00;51;6.3;32
28.11.2019;16:50:00;0;6.3;0
29.11.2019;08:20:00;137;0;26
29.11.2019;08:30:00;151;0;27
29.11.2019;08:40:00;201;0;27
29.11.2019;08:50:00;225;0.1;28
29.11.2019;09:00:00;188;0.1;28
29.11.2019;09:10:00;215;0.1;28
29.11.2019;09:20:00;199;0.2;29
29.11.2019;09:30:00;204;0.2;29
29.11.2019;09:40:00;217;0.2;29
29.11.2019;09:50:00;265;0.3;29
29.11.2019;10:00:00;262;0.3;29
29.11.2019;10:10:00;321;0.4;30
29.11.2019;10:20:00;293;0.4;30
29.11.2019;10:30:00;316;0.5;30
29.11.2019;10:40:00;384;0.5;30
29.11.2019;10:50:00;534;0.6;30
29.11.2019;11:00:00;678;0.7;30
29.11.2019;11:10:00;559;0.8;30
29.11.2019;11:20:00;438;0.9;31
29.11.2019;11:30:00;531;1.0;31
29.11.2019;11:40:00;1027;1.1;31
29.11.2019;11:50:00;784;1.3;31
29.11.2019;12:00:00;1010;1.4;31
29.11.2019;12:10:00;968;1.6;31
29.11.2019;12:20:00;917;1.8;31
29.11.2019;12:30:00;761;1.9;31
29.11.2019;12:40:00;968;2.1;31
29.11.2019;12:50:00;964;2.2;31
29.11.2019;13:00:00;787;2.3;31
29.11.2019;13:10:00;833;2.5;32
29.11.2019;13:20:00;972;2.6;32
29.11.2019;13:30:00;1141;2.8;32
29.11.2019;13:40:00;955;3.0;32
29.11.2019;13:50:00;1016;3.1;32
29.11.2019;14:00:00;852;3.3;32
29.11.2019;14:10:00;839;3.4;32
29.11.2019;14:20:00;704;3.5;32
29.11.2019;14:30:00;845;3.7;32
29.11.2019;14:40:00;821;3.8;32
29.11.2019;14:50:00;768;3.9;32
29.11.2019;15:00:00;574;4.0;32
29.11.2019;15:10:00;590;4.1;32
29.11.2019;15:20:00;461;4.2;32
29.11.2019;15:30:00;342;4.3;32
29.11.2019;15:40:00;284;4.3;32
29.11.2019;15:50:00;237;4.4;32
29.11.2019;16:00:00;185;4.4;32
29.11.2019;16:10:00;146;4.4;32
29.11.2019;16:20:00;119;4.4;32
29.11.2019;16:30:00;0;4.4;32
29.11.2019;16:40:00;0;4.4;0
29.11.2019;16:50:00;0;4.4;0
30.11.2019;08:15:00;12;0;25
30.11.2019;08:25:00;153;0;26
30.11.2019;08:35:00;182;0;27
30.11.2019;08:45:00;205;0;27
30.11.2019;08:55:00;226;0.1;27
30.11.2019;09:05:00;258;0.1;28
30.11.2019;09:15:00;321;0.2;28
30.11.2019;09:25:00;411;0.2;28
30.11.2019;09:35:00;552;0.3;29
30.11.2019;09:45:00;645;0.4;29
30.11.2019;09:55:00;865;0.5;29
30.11.2019;10:05:00;957;0.7;29
30.11.2019;10:15:00;2040;1.0;30
30.11.2019;10:25:00;3011;1.4;30
30.11.2019;10:35:00;2609;1.9;31
30.11.2019;10:45:00;2166;2.3;32
30.11.2019;10:55:00;1545;2.6;32
30.11.2019;11:05:00;1603;2.8;32
30.11.2019;11:15:00;1936;3.1;32
30.11.2019;11:25:00;3067;3.6;33
30.11.2019;11:35:00;2456;4.0;34
30.11.2019;11:45:00;2589;4.5;34
30.11.2019;11:55:00;3239;5.0;35
30.11.2019;12:05:00;990;5.2;34
30.11.2019;12:15:00;878;5.4;33
30.11.2019;12:25:00;2204;5.8;34
30.11.2019;12:35:00;2415;6.2;35
30.11.2019;12:45:00;4539;6.9;36
30.11.2019;12:55:00;5416;7.8;39
30.11.2019;13:05:00;5014;8.6;41
30.11.2019;13:15:00;3497;9.2;41
30.11.2019;13:25:00;998;9.4;38
30.11.2019;13:35:00;693;9.6;36
30.11.2019;13:45:00;864;9.7;35
30.11.2019;13:55:00;862;9.8;34
30.11.2019;14:05:00;926;10.0;34
30.11.2019;14:15:00;1234;10.1;34
30.11.2019;14:25:00;1703;10.4;34
30.11.2019;14:35:00;1373;10.7;34
30.11.2019;14:45:00;1094;10.8;34
30.11.2019;14:55:00;685;11.0;33
30.11.2019;15:05:00;921;11.1;33
30.11.2019;15:15:00;741;11.2;33
30.11.2019;15:25:00;481;11.3;33
30.11.2019;15:35:00;425;11.4;33
30.11.2019;15:45:00;364;11.5;33
30.11.2019;15:55:00;316;11.5;33
30.11.2019;16:05:00;240;11.5;33
30.11.2019;16:15:00;184;11.6;32
30.11.2019;16:25:00;147;11.6;32
30.11.2019;16:35:00;114;11.6;32
30.11.2019;16:45:00;0;11.6;32
30.11.2019;16:55:00;0;11.6;0
01.12.2019;08:40:00;132;0;26
01.12.2019;08:50:00;155;0;26
01.12.2019;09:00:00;203;0;27
01.12.2019;09:10:00;208;0.1;27
01.12.2019;09:20:00;271;0.1;28
01.12.2019;09:30:00;371;0.2;28
01.12.2019;09:40:00;459;0.2;28
01.12.2019;09:50:00;544;0.3;28
01.12.2019;10:00:00;557;0.4;29
01.12.2019;10:10:00;526;0.5;29
01.12.2019;10:20:00;472;0.6;29
01.12.2019;10:30:00;434;0.6;29
01.12.2019;10:40:00;419;0.7;29
01.12.2019;11:00:00;645;0.9;30
01.12.2019;11:10:00;853;1.0;30
01.12.2019;11:20:00;475;1.1;30
01.12.2019;11:30:00;454;1.2;30
01.12.2019;11:40:00;463;1.3;30
01.12.2019;11:50:00;525;1.4;30
01.12.2019;12:00:00;736;1.5;30
01.12.2019;12:10:00;906;1.6;30
01.12.2019;12:20:00;1199;1.8;30
01.12.2019;12:30:00;817;2.0;31
01.12.2019;12:40:00;1147;2.1;31
01.12.2019;12:50:00;985;2.3;31
01.12.2019;13:00:00;773;2.4;31
01.12.2019;13:10:00;790;2.6;31
01.12.2019;13:20:00;866;2.7;31
01.12.2019;13:30:00;1067;2.9;31
01.12.2019;13:40:00;843;3.0;31
01.12.2019;13:50:00;640;3.1;31
01.12.2019;14:00:00;588;3.2;31
01.12.2019;14:10:00;703;3.4;31
01.12.2019;14:20:00;788;3.5;31
01.12.2019;14:30:00;1104;3.7;31
01.12.2019;14:40:00;681;3.8;31
01.12.2019;14:50:00;563;3.9;31
01.12.2019;15:00:00;541;4.0;31
01.12.2019;15:10:00;512;4.1;31
01.12.2019;15:20:00;306;4.1;31
01.12.2019;15:30:00;240;4.2;31
01.12.2019;15:40:00;243;4.2;31
01.12.2019;15:50:00;236;4.2;31
01.12.2019;16:00:00;307;4.3;31
01.12.2019;16:10:00;155;4.3;31
01.12.2019;16:20:00;127;4.3;31
01.12.2019;16:30:00;52;4.4;31
02.12.2019;08:35:00;69;0;26
02.12.2019;08:45:00;162;0;26
02.12.2019;08:55:00;178;0;27
02.12.2019;09:05:00;257;0;27
02.12.2019;09:15:00;216;0.1;27
02.12.2019;09:25:00;217;0.1;28
02.12.2019;09:35:00;275;0.2;28
02.12.2019;09:45:00;309;0.2;28
02.12.2019;09:55:00;329;0.3;28
02.12.2019;10:05:00;350;0.3;29
02.12.2019;10:15:00;377;0.4;29
02.12.2019;10:25:00;521;0.5;29
02.12.2019;10:35:00;533;0.5;29
02.12.2019;10:45:00;546;0.7;29
02.12.2019;10:55:00;402;0.7;29
02.12.2019;11:05:00;456;0.8;30
02.12.2019;11:15:00;495;0.9;30
02.12.2019;11:25:00;405;0.9;30
02.12.2019;11:35:00;474;1.0;30
02.12.2019;11:45:00;472;1.1;30
02.12.2019;11:55:00;456;1.2;30
02.12.2019;12:05:00;755;1.3;30
02.12.2019;12:15:00;678;1.4;30
02.12.2019;12:25:00;438;1.5;30
02.12.2019;12:35:00;406;1.5;30
02.12.2019;12:45:00;269;1.6;30
02.12.2019;12:55:00;269;1.6;30
02.12.2019;13:05:00;287;1.7;30
02.12.2019;13:15:00;281;1.7;30
02.12.2019;13:25:00;426;1.8;30
02.12.2019;13:35:00;422;1.9;31
02.12.2019;13:45:00;371;1.9;31
02.12.2019;13:55:00;403;2.0;31
02.12.2019;14:05:00;450;2.1;31
02.12.2019;14:15:00;520;2.1;31
02.12.2019;14:25:00;486;2.2;31
02.12.2019;14:35:00;312;2.3;31
02.12.2019;14:45:00;236;2.3;31
02.12.2019;14:55:00;218;2.4;31
02.12.2019;15:05:00;251;2.4;31
02.12.2019;15:15:00;289;2.5;31
02.12.2019;15:25:00;222;2.5;31
02.12.2019;15:35:00;176;2.5;31
02.12.2019;15:45:00;162;2.5;31
02.12.2019;15:55:00;152;2.6;31
02.12.2019;16:05:00;151;2.6;31
02.12.2019;16:15:00;122;2.6;31
02.12.2019;16:25:00;0;2.6;31
03.12.2019;08:05:00;132;0;24
03.12.2019;08:15:00;182;0;25
03.12.2019;08:25:00;237;0;26
03.12.2019;08:35:00;292;0.1;27
03.12.2019;08:45:00;348;0.1;27
03.12.2019;08:55:00;398;0.2;27
03.12.2019;09:05:00;479;0.3;28
03.12.2019;09:15:00;818;0.4;28
03.12.2019;09:25:00;932;0.5;28
03.12.2019;09:35:00;1155;0.7;28
03.12.2019;09:45:00;1293;0.9;29
03.12.2019;09:55:00;1781;1.2;29
03.12.2019;10:05:00;1544;1.5;29
03.12.2019;10:15:00;1530;1.7;30
03.12.2019;10:25:00;2187;2.1;30
03.12.2019;10:35:00;2653;2.5;31
03.12.2019;10:45:00;3189;3.0;32
03.12.2019;10:55:00;3656;3.6;34
03.12.2019;11:05:00;3850;4.2;35
03.12.2019;11:15:00;3697;4.8;36
03.12.2019;11:25:00;3865;5.4;37
03.12.2019;11:35:00;4072;6.1;38
03.12.2019;11:45:00;4233;6.8;39
03.12.2019;11:55:00;4254;7.5;40
03.12.2019;12:05:00;4259;8.2;40
03.12.2019;12:15:00;4442;8.9;41
03.12.2019;12:25:00;4386;9.6;42
03.12.2019;12:35:00;4314;10.3;42
03.12.2019;12:45:00;4241;11.0;42
03.12.2019;12:55:00;4183;11.7;43
03.12.2019;13:05:00;4372;12.5;43
03.12.2019;13:15:00;4104;13.1;43
03.12.2019;13:25:00;4030;13.8;43
03.12.2019;13:35:00;3340;14.4;42
03.12.2019;13:45:00;2655;14.8;41
03.12.2019;13:55:00;2463;15.3;40
03.12.2019;14:05:00;2051;15.6;39
03.12.2019;14:15:00;1854;15.9;38
03.12.2019;14:25:00;1375;16.2;37
03.12.2019;14:35:00;1086;16.4;36
03.12.2019;14:45:00;730;16.5;35
03.12.2019;14:55:00;606;16.6;34
03.12.2019;15:05:00;560;16.7;34
03.12.2019;15:15:00;515;16.8;34
03.12.2019;15:25:00;441;16.9;34
03.12.2019;15:35:00;385;16.9;33
03.12.2019;15:45:00;339;17.0;33
03.12.2019;15:55:00;296;17.0;33
03.12.2019;16:05:00;251;17.1;33
03.12.2019;16:15:00;199;17.1;33
03.12.2019;16:25:00;152;17.1;32
03.12.2019;16:35:00;117;17.2;32
03.12.2019;16:45:00;0;17.2;32
03.12.2019;16:55:00;0;17.2;0
04.12.2019;08:25:00;134;0;25
04.12.2019;08:35:00;178;0;26
04.12.2019;08:45:00;215;0;26
04.12.2019;08:55:00;260;0.1;27
04.12.2019;09:05:00;306;0.1;27
04.12.2019;09:15:00;363;0.2;27
04.12.2019;09:25:00;384;0.2;28
04.12.2019;09:35:00;456;0.3;28
04.12.2019;09:45:00;497;0.4;28
04.12.2019;09:55:00;558;0.5;28
04.12.2019;10:05:00;606;0.6;29
04.12.2019;10:15:00;633;0.7;29
04.12.2019;10:25:00;717;0.8;29
04.12.2019;10:35:00;809;0.9;29
04.12.2019;10:45:00;890;1.1;29
04.12.2019;10:55:00;835;1.2;29
04.12.2019;11:05:00;860;1.3;30
04.12.2019;11:15:00;957;1.5;30
04.12.2019;11:25:00;1067;1.7;30
04.12.2019;11:35:00;1102;1.9;30
04.12.2019;11:45:00;1137;2.0;30
04.12.2019;11:55:00;1134;2.2;30
04.12.2019;12:05:00;1255;2.4;30
04.12.2019;12:15:00;1182;2.6;30
04.12.2019;12:25:00;1285;2.8;31
04.12.2019;12:45:00;1094;3.3;31
04.12.2019;12:55:00;1074;3.4;31
04.12.2019;13:05:00;1061;3.6;31
04.12.2019;13:15:00;973;3.8;31
04.12.2019;13:25:00;876;3.9;31
04.12.2019;13:35:00;835;4.1;31
04.12.2019;13:45:00;808;4.2;31
04.12.2019;13:55:00;819;4.3;31
04.12.2019;14:05:00;836;4.5;31
04.12.2019;14:15:00;682;4.6;31
04.12.2019;14:25:00;622;4.7;31
04.12.2019;14:35:00;588;4.8;31
04.12.2019;14:45:00;540;4.9;31
04.12.2019;14:55:00;470;5.0;31
04.12.2019;15:05:00;431;5.0;31
04.12.2019;15:15:00;335;5.1;31
04.12.2019;15:25:00;333;5.2;31
04.12.2019;15:35:00;265;5.2;31
04.12.2019;15:45:00;227;5.2;31
04.12.2019;15:55:00;190;5.3;31
04.12.2019;16:05:00;153;5.3;31
04.12.2019;16:15:00;125;5.3;31
04.12.2019;16:25:00;0;5.3;31
04.12.2019;16:35:00;0;5.3;0
05.12.2019;08:25:00;147;0;25
05.12.2019;08:35:00;183;0;26
05.12.2019;08:45:00;234;0;26
05.12.2019;08:55:00;275;0.1;27
05.12.2019;09:05:00;332;0.1;27
05.12.2019;09:15:00;374;0.2;27
05.12.2019;09:25:00;456;0.3;28
05.12.2019;09:35:00;554;0.4;28
05.12.2019;09:45:00;550;0.4;28
05.12.2019;09:55:00;554;0.5;28
05.12.2019;10:05:00;572;0.6;28
05.12.2019;10:15:00;677;0.7;29
05.12.2019;10:25:00;621;0.8;29
05.12.2019;10:35:00;695;0.9;29
05.12.2019;10:45:00;793;1.1;29
05.12.2019;10:55:00;793;1.2;29
05.12.2019;11:05:00;833;1.3;29
05.12.2019;11:15:00;823;1.5;29
05.12.2019;11:25:00;941;1.6;30
05.12.2019;11:35:00;906;1.8;30
05.12.2019;11:45:00;1110;2.0;30
05.12.2019;11:55:00;1202;2.2;30
05.12.2019;12:05:00;1312;2.4;30
05.12.2019;12:15:00;1172;2.6;30
05.12.2019;12:25:00;1127;2.8;30
05.12.2019;12:35:00;1239;3.0;30
05.12.2019;12:45:00;1257;3.2;31
05.12.2019;12:55:00;1368;3.4;31
05.12.2019;13:05:00;1394;3.6;31
05.12.2019;13:15:00;1498;3.8;31
05.12.2019;13:25:00;1369;4.1;31
05.12.2019;13:35:00;1284;4.3;31
05.12.2019;13:45:00;1185;4.5;31
05.12.2019;13:55:00;1314;4.7;31
05.12.2019;14:05:00;1451;4.9;31
05.12.2019;14:15:00;1468;5.2;31
05.12.2019;14:25:00;1312;5.4;31
05.12.2019;14:35:00;984;5.6;31
05.12.2019;14:45:00;1430;5.8;31
05.12.2019;14:55:00;1487;6.0;31
05.12.2019;15:05:00;1376;6.3;31
05.12.2019;15:15:00;1369;6.5;31
05.12.2019;15:25:00;767;6.6;31
05.12.2019;15:35:00;576;6.7;31
05.12.2019;15:45:00;427;6.8;31
05.12.2019;15:55:00;304;6.9;31
05.12.2019;16:05:00;194;6.9;31
05.12.2019;16:15:00;165;6.9;31
05.12.2019;16:25:00;121;7.0;31
05.12.2019;16:35:00;0;7.0;31
06.12.2019;08:10:00;143;0;24
06.12.2019;08:20:00;199;0;25
06.12.2019;08:30:00;250;0;26
06.12.2019;08:40:00;280;0.1;26
06.12.2019;08:50:00;314;0.1;27
06.12.2019;09:00:00;363;0.2;27
06.12.2019;09:10:00;569;0.3;27
06.12.2019;09:20:00;990;0.4;28
06.12.2019;09:30:00;1113;0.6;28
06.12.2019;09:40:00;1267;0.8;28
06.12.2019;09:50:00;1403;1.0;28
06.12.2019;10:00:00;1781;1.3;29
06.12.2019;10:10:00;2619;1.7;29
06.12.2019;10:20:00;2848;2.2;31
06.12.2019;10:30:00;3154;2.7;32
06.12.2019;10:40:00;3442;3.2;33
06.12.2019;10:50:00;3690;3.9;34
06.12.2019;11:00:00;3838;4.5;36
06.12.2019;11:10:00;4019;5.1;37
06.12.2019;11:20:00;4121;5.8;38
06.12.2019;11:30:00;4209;6.5;38
06.12.2019;11:40:00;4294;7.2;39
06.12.2019;11:50:00;4337;7.9;40
06.12.2019;12:00:00;4371;8.6;40
06.12.2019;12:10:00;4435;9.4;41
06.12.2019;12:20:00;4462;10.1;42
06.12.2019;12:30:00;4467;10.8;42
06.12.2019;12:40:00;4468;11.6;43
06.12.2019;12:50:00;4428;12.3;43
06.12.2019;13:00:00;4349;13.0;43
06.12.2019;13:10:00;4237;13.7;43
06.12.2019;13:20:00;4043;14.4;43
06.12.2019;13:30:00;3711;15.0;43
06.12.2019;13:40:00;3307;15.6;42
06.12.2019;13:50:00;2869;16.1;41
06.12.2019;14:00:00;2379;16.5;40
06.12.2019;14:10:00;2039;16.9;39
06.12.2019;14:20:00;1605;17.1;38
06.12.2019;14:30:00;1166;17.3;37
06.12.2019;14:40:00;688;17.5;35
06.12.2019;14:50:00;1233;17.6;35
06.12.2019;15:00:00;792;17.8;34
06.12.2019;15:10:00;480;17.9;34
06.12.2019;15:20:00;390;18.0;34
06.12.2019;15:30:00;339;18.0;34
06.12.2019;15:40:00;323;18.1;33
06.12.2019;15:50:00;275;18.1;33
06.12.2019;16:00:00;245;18.2;33
06.12.2019;16:10:00;210;18.2;33
06.12.2019;16:20:00;170;18.2;33
06.12.2019;16:30:00;125;18.2;32
06.12.2019;16:40:00;0;18.3;32
06.12.2019;16:50:00;0;18.3;0
07.12.2019;08:00:00;129;0;22
07.12.2019;08:10:00;148;0;25
07.12.2019;08:20:00;255;0;26
07.12.2019;08:30:00;385;0.1;27
07.12.2019;08:40:00;392;0.1;27
07.12.2019;08:50:00;437;0.2;28
07.12.2019;09:00:00;403;0.3;28
07.12.2019;09:10:00;1008;0.4;28
07.12.2019;09:20:00;846;0.6;28
07.12.2019;09:30:00;484;0.7;29
07.12.2019;09:40:00;1139;0.8;29
07.12.2019;09:50:00;1628;1.1;29
07.12.2019;10:00:00;578;1.2;29
07.12.2019;10:10:00;1449;1.4;30
07.12.2019;10:20:00;1223;1.6;30
07.12.2019;10:30:00;968;1.8;30
07.12.2019;10:40:00;689;1.9;30
07.12.2019;10:50:00;981;2.1;30
07.12.2019;11:00:00;1039;2.2;30
07.12.2019;11:10:00;842;2.4;31
07.12.2019;11:20:00;949;2.5;31
07.12.2019;11:30:00;903;2.7;31
07.12.2019;11:40:00;1308;2.9;31
07.12.2019;11:50:00;739;3.0;31
07.12.2019;12:00:00;998;3.2;31
07.12.2019;12:10:00;776;3.3;31
07.12.2019;12:20:00;862;3.5;31
07.12.2019;12:30:00;868;3.6;31
07.12.2019;12:40:00;1413;3.8;31
07.12.2019;12:50:00;1496;4.1;31
07.12.2019;13:00:00;3493;4.5;32
07.12.2019;13:10:00;1239;4.7;32
07.12.2019;13:20:00;1763;5.1;32
07.12.2019;13:30:00;1035;5.2;32
07.12.2019;13:40:00;685;5.4;32
07.12.2019;13:50:00;560;5.5;32
07.12.2019;14:00:00;434;5.6;32
07.12.2019;14:10:00;366;5.6;32
07.12.2019;14:20:00;315;5.7;32
07.12.2019;14:30:00;373;5.7;32
07.12.2019;14:40:00;279;5.8;32
07.12.2019;14:50:00;281;5.8;32
07.12.2019;15:00:00;270;5.9;31
07.12.2019;15:10:00;229;5.9;31
07.12.2019;15:20:00;157;5.9;31
07.12.2019;15:30:00;178;6.0;31
07.12.2019;15:40:00;205;6.0;31
07.12.2019;15:50:00;228;6.0;31
07.12.2019;16:00:00;173;6.1;31
07.12.2019;16:10:00;138;6.1;31
07.12.2019;16:20:00;0;6.1;31
07.12.2019;16:30:00;0;6.1;0
07.12.2019;16:40:00;0;6.1;0
07.12.2019;16:50:00;0;6.1;0
08.12.2019;08:05:00;55;0;24
08.12.2019;08:15:00;184;0;25
08.12.2019;08:25:00;265;0;26
08.12.2019;08:35:00;337;0.1;27
08.12.2019;08:45:00;410;0.1;27
08.12.2019;08:55:00;503;0.2;28
08.12.2019;09:05:00;601;0.3;28
08.12.2019;09:15:00;876;0.4;28
08.12.2019;09:25:00;1018;0.6;28
08.12.2019;09:35:00;1100;0.8;29
08.12.2019;09:45:00;1232;1.0;29
08.12.2019;09:55:00;1417;1.2;29
08.12.2019;10:05:00;1843;1.5;30
08.12.2019;10:15:00;2366;1.9;30
08.12.2019;10:25:00;2633;2.3;31
08.12.2019;10:35:00;2918;2.8;32
08.12.2019;10:45:00;3081;3.3;33
08.12.2019;10:55:00;2973;3.8;34
08.12.2019;11:05:00;3127;4.3;34
08.12.2019;11:15:00;3568;4.8;35
08.12.2019;11:25:00;2978;5.4;36
08.12.2019;11:35:00;3078;5.9;37
08.12.2019;11:45:00;2715;6.3;37
08.12.2019;11:55:00;3940;7.0;37
08.12.2019;12:05:00;2870;7.5;38
08.12.2019;12:15:00;2900;8.0;38
08.12.2019;12:25:00;2656;8.4;37
08.12.2019;12:35:00;1976;8.8;37
08.12.2019;12:45:00;3767;9.3;37
08.12.2019;12:55:00;3224;9.8;38
08.12.2019;13:05:00;2248;10.2;37
08.12.2019;13:15:00;1960;10.6;37
08.12.2019;13:25:00;1987;10.9;36
08.12.2019;13:35:00;1995;11.2;36
08.12.2019;13:45:00;2408;11.6;36
08.12.2019;13:55:00;1885;11.9;36
08.12.2019;14:05:00;2531;12.3;36
08.12.2019;14:15:00;2351;12.7;36
08.12.2019;14:25:00;1427;13.0;36
08.12.2019;14:35:00;1225;13.2;35
08.12.2019;14:45:00;952;13.4;34
08.12.2019;14:55:00;968;13.6;34
08.12.2019;15:05:00;863;13.7;34
08.12.2019;15:15:00;769;13.8;33
08.12.2019;15:25:00;696;13.9;33
08.12.2019;15:35:00;561;14.0;33
08.12.2019;15:45:00;426;14.1;33
08.12.2019;15:55:00;345;14.2;33
08.12.2019;16:05:00;270;14.2;33
