Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.12.2019;16:15:00;184;14.3;33
08.12.2019;16:25:00;130;14.3;32
08.12.2019;16:35:00;25;14.3;32
08.12.2019;16:45:00;0;14.3;0
09.12.2019;08:10:00;77;0;24
09.12.2019;08:20:00;174;0;25
09.12.2019;08:30:00;355;0;26
09.12.2019;08:40:00;457;0.1;27
09.12.2019;08:50:00;693;0.2;27
09.12.2019;09:00:00;656;0.3;28
09.12.2019;09:10:00;491;0.4;28
09.12.2019;09:20:00;917;0.5;28
09.12.2019;09:30:00;933;0.7;29
09.12.2019;09:40:00;816;0.9;29
09.12.2019;09:50:00;910;1.0;29
09.12.2019;10:00:00;558;1.1;29
09.12.2019;10:10:00;2089;1.4;30
09.12.2019;10:20:00;1449;1.7;30
09.12.2019;10:30:00;1249;2.0;30
09.12.2019;10:40:00;2325;2.4;32
09.12.2019;10:50:00;1278;2.6;31
09.12.2019;11:00:00;1263;2.8;31
09.12.2019;11:10:00;972;3.0;31
09.12.2019;11:20:00;1167;3.2;31
09.12.2019;11:30:00;1234;3.4;31
09.12.2019;11:40:00;2592;3.7;31
09.12.2019;11:50:00;3163;4.1;32
09.12.2019;12:00:00;4277;4.7;34
09.12.2019;12:10:00;1287;5.0;34
09.12.2019;12:20:00;1004;5.2;33
09.12.2019;12:30:00;824;5.4;33
09.12.2019;12:40:00;498;5.5;33
09.12.2019;12:50:00;449;5.5;32
09.12.2019;13:00:00;764;5.6;32
09.12.2019;13:10:00;570;5.7;32
09.12.2019;13:20:00;590;5.8;32
09.12.2019;13:30:00;637;5.9;32
09.12.2019;13:40:00;829;6.1;32
09.12.2019;13:50:00;1012;6.2;32
09.12.2019;14:00:00;981;6.4;32
09.12.2019;14:10:00;718;6.5;32
09.12.2019;14:20:00;611;6.6;32
09.12.2019;14:30:00;750;6.7;32
09.12.2019;14:40:00;419;6.8;32
09.12.2019;14:50:00;605;6.9;32
09.12.2019;15:00:00;187;7.0;32
09.12.2019;15:10:00;235;7.0;32
09.12.2019;15:20:00;335;7.0;32
09.12.2019;15:30:00;167;7.1;32
09.12.2019;15:40:00;163;7.1;32
09.12.2019;15:50:00;173;7.1;32
09.12.2019;16:00:00;127;7.1;32
09.12.2019;16:10:00;114;7.2;31
09.12.2019;16:20:00;116;7.2;31
10.12.2019;08:15:00;140;0;24
10.12.2019;08:25:00;192;0;26
10.12.2019;08:35:00;210;0;26
10.12.2019;08:45:00;268;0.1;27
10.12.2019;08:55:00;344;0.1;27
10.12.2019;09:05:00;414;0.2;28
10.12.2019;09:15:00;484;0.3;28
10.12.2019;09:25:00;771;0.4;28
10.12.2019;09:35:00;830;0.5;28
10.12.2019;09:45:00;821;0.6;29
10.12.2019;09:55:00;858;0.8;29
10.12.2019;10:05:00;992;1.0;29
10.12.2019;10:15:00;1007;1.1;29
10.12.2019;10:25:00;1376;1.3;29
10.12.2019;10:35:00;1396;1.6;30
10.12.2019;10:45:00;1764;1.8;30
10.12.2019;10:55:00;2623;2.2;30
10.12.2019;11:05:00;4177;2.9;33
10.12.2019;11:15:00;4214;3.6;35
10.12.2019;11:25:00;4194;4.3;36
10.12.2019;11:35:00;3101;4.8;36
10.12.2019;11:45:00;846;5.0;35
10.12.2019;11:55:00;670;5.1;33
10.12.2019;12:05:00;910;5.2;33
10.12.2019;12:15:00;884;5.4;32
10.12.2019;12:25:00;753;5.5;32
10.12.2019;12:35:00;696;5.6;32
10.12.2019;12:45:00;618;5.7;32
10.12.2019;12:55:00;763;5.8;32
10.12.2019;13:05:00;922;6.0;32
10.12.2019;13:15:00;975;6.1;32
10.12.2019;13:25:00;1034;6.3;32
10.12.2019;13:35:00;2132;6.6;32
10.12.2019;13:45:00;3203;7.1;34
10.12.2019;13:55:00;1333;7.4;33
10.12.2019;14:05:00;1109;7.6;33
10.12.2019;14:15:00;744;7.7;32
10.12.2019;14:25:00;574;7.8;32
10.12.2019;14:35:00;759;7.9;32
10.12.2019;14:45:00;941;8.1;32
10.12.2019;14:55:00;868;8.2;32
10.12.2019;15:05:00;937;8.4;32
10.12.2019;15:15:00;974;8.5;32
10.12.2019;15:25:00;503;8.7;32
10.12.2019;15:35:00;395;8.7;32
10.12.2019;15:45:00;349;8.8;32
10.12.2019;15:55:00;302;8.8;32
10.12.2019;16:05:00;262;8.9;32
10.12.2019;16:15:00;215;8.9;32
10.12.2019;16:25:00;164;8.9;32
10.12.2019;16:35:00;124;9.0;31
10.12.2019;16:45:00;0;9.0;31
10.12.2019;16:55:00;0;9.0;0
11.12.2019;07:55:00;62;0;20
11.12.2019;08:05:00;132;0;24
11.12.2019;08:15:00;128;0;25
11.12.2019;08:25:00;156;0;26
11.12.2019;08:35:00;197;0;26
11.12.2019;08:45:00;273;0.1;27
11.12.2019;08:55:00;328;0.1;27
11.12.2019;09:05:00;352;0.2;28
11.12.2019;09:15:00;447;0.3;28
11.12.2019;09:25:00;570;0.4;28
11.12.2019;09:35:00;588;0.5;28
11.12.2019;09:45:00;614;0.6;28
11.12.2019;09:55:00;692;0.7;29
11.12.2019;10:05:00;785;0.8;29
11.12.2019;10:15:00;803;0.9;29
11.12.2019;10:25:00;784;1.1;29
11.12.2019;10:35:00;842;1.2;29
11.12.2019;10:45:00;940;1.3;29
11.12.2019;10:55:00;1042;1.5;30
11.12.2019;11:05:00;977;1.7;30
11.12.2019;11:15:00;873;1.8;30
11.12.2019;11:25:00;768;2.0;30
11.12.2019;11:35:00;794;2.1;30
11.12.2019;11:45:00;841;2.2;30
11.12.2019;11:55:00;778;2.4;30
11.12.2019;12:05:00;722;2.5;30
11.12.2019;12:15:00;795;2.6;30
11.12.2019;12:25:00;784;2.7;30
11.12.2019;12:35:00;675;2.8;31
11.12.2019;12:45:00;615;3.0;31
11.12.2019;12:55:00;607;3.1;31
11.12.2019;13:05:00;545;3.1;31
11.12.2019;13:15:00;491;3.2;31
11.12.2019;13:25:00;455;3.3;31
11.12.2019;13:35:00;513;3.4;31
11.12.2019;13:45:00;638;3.5;31
11.12.2019;13:55:00;689;3.6;31
11.12.2019;14:05:00;697;3.7;31
11.12.2019;14:15:00;654;3.8;31
11.12.2019;14:25:00;676;3.9;31
11.12.2019;14:35:00;683;4.0;31
11.12.2019;14:45:00;695;4.2;31
11.12.2019;14:55:00;570;4.3;31
11.12.2019;15:05:00;395;4.3;31
11.12.2019;15:15:00;301;4.4;31
11.12.2019;15:25:00;252;4.4;31
11.12.2019;15:35:00;224;4.5;31
11.12.2019;15:45:00;195;4.5;31
11.12.2019;15:55:00;152;4.5;31
11.12.2019;16:05:00;124;4.5;31
11.12.2019;16:15:00;0;4.5;31
11.12.2019;16:25:00;0;4.5;0
12.12.2019;08:35:00;142;0;25
12.12.2019;08:45:00;183;0;26
12.12.2019;08:55:00;210;0;26
12.12.2019;09:05:00;307;0.1;27
12.12.2019;09:15:00;299;0.1;27
12.12.2019;09:25:00;429;0.2;27
12.12.2019;09:35:00;607;0.3;28
12.12.2019;09:45:00;491;0.4;28
12.12.2019;09:55:00;559;0.5;28
12.12.2019;10:05:00;413;0.5;28
12.12.2019;10:15:00;280;0.6;29
12.12.2019;10:25:00;423;0.6;29
12.12.2019;10:35:00;462;0.7;29
12.12.2019;10:45:00;896;0.9;29
12.12.2019;10:55:00;889;1.0;29
12.12.2019;11:05:00;1151;1.2;29
12.12.2019;11:15:00;909;1.3;30
12.12.2019;11:25:00;3457;1.7;30
12.12.2019;11:35:00;1216;2.1;31
12.12.2019;11:45:00;999;2.2;30
12.12.2019;11:55:00;2020;2.6;31
12.12.2019;12:05:00;1670;2.9;32
12.12.2019;12:15:00;2027;3.2;31
12.12.2019;12:25:00;1922;3.5;32
12.12.2019;12:35:00;2363;3.9;32
12.12.2019;12:45:00;2399;4.3;33
12.12.2019;12:55:00;3551;4.9;35
12.12.2019;13:05:00;1880;5.3;35
12.12.2019;13:15:00;1621;5.5;34
12.12.2019;13:25:00;3313;6.0;34
12.12.2019;13:35:00;2846;6.4;35
12.12.2019;13:45:00;2505;6.9;36
12.12.2019;13:55:00;2439;7.3;36
12.12.2019;14:05:00;1547;7.7;35
12.12.2019;14:15:00;2314;8.0;35
12.12.2019;14:25:00;1313;8.2;34
12.12.2019;14:35:00;740;8.4;33
12.12.2019;14:45:00;649;8.5;33
12.12.2019;14:55:00;633;8.6;33
12.12.2019;15:05:00;985;8.8;33
12.12.2019;15:15:00;561;8.9;33
12.12.2019;15:25:00;454;9.0;32
12.12.2019;15:35:00;556;9.0;32
12.12.2019;15:45:00;383;9.1;32
12.12.2019;15:55:00;292;9.2;32
12.12.2019;16:05:00;266;9.2;32
12.12.2019;16:15:00;216;9.2;32
12.12.2019;16:25:00;159;9.3;32
12.12.2019;16:35:00;114;9.3;32
12.12.2019;16:45:00;0;9.3;32
13.12.2019;08:25:00;89;0;23
13.12.2019;08:35:00;142;0;25
13.12.2019;08:45:00;0;0;26
13.12.2019;09:45:00;116;0;24
13.12.2019;09:55:00;0;0;26
13.12.2019;10:05:00;126;0;26
13.12.2019;10:15:00;183;0;27
13.12.2019;10:25:00;210;0.1;27
13.12.2019;10:35:00;394;0.1;28
13.12.2019;10:45:00;509;0.2;28
13.12.2019;10:55:00;364;0.3;28
13.12.2019;11:05:00;699;0.3;28
13.12.2019;11:15:00;1142;0.5;29
13.12.2019;11:25:00;1145;0.7;29
13.12.2019;11:35:00;1792;0.9;29
13.12.2019;11:45:00;1902;1.3;29
13.12.2019;11:55:00;2021;1.6;30
13.12.2019;12:05:00;750;1.8;30
13.12.2019;12:15:00;252;1.9;30
13.12.2019;12:25:00;212;1.9;30
13.12.2019;12:35:00;325;2.0;30
13.12.2019;12:45:00;1070;2.1;30
13.12.2019;12:55:00;2289;2.4;31
13.12.2019;13:05:00;1422;2.9;32
13.12.2019;13:15:00;264;3.0;31
13.12.2019;13:25:00;648;3.1;31
13.12.2019;13:35:00;653;3.2;31
13.12.2019;13:45:00;1399;3.4;31
13.12.2019;13:55:00;1116;3.6;31
13.12.2019;14:05:00;677;3.7;31
13.12.2019;14:15:00;705;3.8;31
13.12.2019;14:25:00;619;4.0;31
13.12.2019;14:35:00;611;4.0;31
13.12.2019;14:45:00;996;4.2;31
13.12.2019;14:55:00;585;4.3;31
13.12.2019;15:05:00;351;4.4;31
13.12.2019;15:15:00;317;4.4;31
13.12.2019;15:25:00;366;4.5;31
13.12.2019;15:35:00;261;4.5;31
13.12.2019;15:45:00;166;4.6;31
13.12.2019;15:55:00;233;4.6;31
13.12.2019;16:05:00;189;4.6;31
13.12.2019;16:15:00;136;4.7;31
13.12.2019;16:25:00;124;4.7;31
13.12.2019;16:35:00;100;4.7;31
13.12.2019;16:45:00;93;4.7;31
14.12.2019;08:25:00;75;0;26
14.12.2019;08:35:00;104;0;26
14.12.2019;08:45:00;175;0;27
14.12.2019;08:55:00;311;0;27
14.12.2019;09:05:00;417;0.1;28
14.12.2019;09:15:00;460;0.2;28
14.12.2019;09:25:00;821;0.3;28
14.12.2019;09:35:00;755;0.4;28
14.12.2019;09:45:00;513;0.5;29
14.12.2019;09:55:00;516;0.6;29
14.12.2019;10:05:00;1089;0.7;29
14.12.2019;10:15:00;1034;0.9;29
14.12.2019;10:25:00;743;1.1;30
14.12.2019;10:35:00;928;1.2;30
14.12.2019;10:45:00;1155;1.4;30
14.12.2019;10:55:00;1085;1.6;30
14.12.2019;11:05:00;737;1.7;30
14.12.2019;11:15:00;683;1.8;31
14.12.2019;11:25:00;582;1.9;31
14.12.2019;11:35:00;430;2.0;31
14.12.2019;11:45:00;454;2.1;31
14.12.2019;11:55:00;467;2.1;31
14.12.2019;12:05:00;420;2.2;31
14.12.2019;12:15:00;465;2.3;31
14.12.2019;12:25:00;532;2.4;31
14.12.2019;12:35:00;803;2.5;31
14.12.2019;12:45:00;831;2.6;31
14.12.2019;12:55:00;1063;2.8;31
14.12.2019;13:05:00;3568;3.2;31
14.12.2019;13:15:00;1050;3.4;31
14.12.2019;13:25:00;2100;3.7;31
14.12.2019;13:35:00;2098;4.0;32
14.12.2019;13:45:00;510;4.1;32
14.12.2019;13:55:00;941;4.2;32
14.12.2019;14:05:00;1745;4.5;32
14.12.2019;14:15:00;1169;4.8;32
14.12.2019;14:25:00;976;5.0;32
14.12.2019;14:35:00;625;5.1;32
14.12.2019;14:45:00;394;5.2;32
14.12.2019;14:55:00;359;5.2;32
14.12.2019;15:05:00;402;5.3;32
14.12.2019;15:15:00;403;5.4;32
14.12.2019;15:25:00;305;5.4;32
14.12.2019;15:35:00;258;5.4;32
14.12.2019;15:45:00;235;5.5;32
14.12.2019;15:55:00;213;5.5;32
14.12.2019;16:05:00;199;5.6;32
14.12.2019;16:15:00;187;5.6;32
14.12.2019;16:25:00;145;5.6;32
14.12.2019;16:35:00;117;5.6;32
14.12.2019;16:45:00;96;5.7;32
15.12.2019;08:15:00;78;0;25
15.12.2019;08:25:00;169;0;26
15.12.2019;08:35:00;237;0;27
15.12.2019;08:45:00;331;0.1;28
15.12.2019;08:55:00;429;0.1;28
15.12.2019;09:05:00;499;0.2;28
15.12.2019;09:15:00;856;0.3;29
15.12.2019;09:25:00;1204;0.5;29
15.12.2019;09:35:00;1232;0.7;29
15.12.2019;09:45:00;2110;1.0;30
15.12.2019;09:55:00;1571;1.3;30
15.12.2019;10:05:00;1953;1.6;30
15.12.2019;10:15:00;2467;2.0;31
15.12.2019;10:25:00;2140;2.4;32
15.12.2019;10:35:00;1107;2.6;31
15.12.2019;10:45:00;1056;2.7;31
15.12.2019;10:55:00;447;2.8;32
15.12.2019;11:05:00;934;3.0;32
15.12.2019;11:15:00;1272;3.2;32
15.12.2019;11:25:00;1118;3.4;32
15.12.2019;11:35:00;1210;3.6;32
15.12.2019;11:45:00;881;3.7;32
15.12.2019;11:55:00;844;3.9;32
15.12.2019;12:05:00;774;4.0;32
15.12.2019;12:15:00;1075;4.2;32
15.12.2019;12:25:00;1335;4.4;32
15.12.2019;12:35:00;1429;4.6;32
15.12.2019;12:45:00;1468;4.8;32
15.12.2019;12:55:00;1113;5.1;32
15.12.2019;13:05:00;1718;5.3;32
15.12.2019;13:15:00;1323;5.6;32
15.12.2019;13:25:00;889;5.7;33
15.12.2019;13:35:00;695;5.9;33
15.12.2019;13:45:00;608;6.0;33
15.12.2019;13:55:00;505;6.1;33
15.12.2019;14:05:00;634;6.1;33
15.12.2019;14:15:00;598;6.3;32
15.12.2019;14:25:00;540;6.3;32
15.12.2019;14:35:00;526;6.4;32
15.12.2019;14:45:00;585;6.5;32
15.12.2019;14:55:00;507;6.6;32
15.12.2019;15:05:00;501;6.7;32
15.12.2019;15:15:00;412;6.8;32
15.12.2019;15:25:00;466;6.8;32
15.12.2019;15:35:00;501;6.9;32
15.12.2019;15:45:00;416;7.0;32
15.12.2019;15:55:00;334;7.0;32
15.12.2019;16:05:00;268;7.1;32
15.12.2019;16:15:00;201;7.1;32
15.12.2019;16:25:00;148;7.2;32
15.12.2019;16:35:00;119;7.2;32
15.12.2019;16:45:00;88;7.2;32
16.12.2019;08:25:00;158;0;26
16.12.2019;08:35:00;221;0;27
16.12.2019;08:45:00;308;0.1;27
16.12.2019;08:55:00;435;0.1;28
16.12.2019;09:05:00;511;0.2;28
16.12.2019;09:15:00;647;0.3;28
16.12.2019;09:25:00;792;0.4;29
16.12.2019;09:35:00;786;0.6;29
16.12.2019;09:45:00;831;0.7;29
16.12.2019;09:55:00;839;0.8;29
16.12.2019;10:05:00;822;1.0;30
16.12.2019;10:15:00;942;1.1;30
16.12.2019;10:25:00;1251;1.3;30
16.12.2019;10:35:00;1440;1.5;30
16.12.2019;10:45:00;1826;1.8;30
16.12.2019;10:55:00;2135;2.2;31
16.12.2019;11:05:00;2424;2.6;32
16.12.2019;11:15:00;2846;3.0;33
16.12.2019;11:25:00;3084;3.5;34
16.12.2019;11:35:00;2974;4.0;35
16.12.2019;11:45:00;3255;4.5;35
16.12.2019;11:55:00;3738;5.1;36
16.12.2019;12:05:00;4069;5.8;38
16.12.2019;12:15:00;3921;6.4;39
16.12.2019;12:25:00;3570;7.0;39
16.12.2019;12:35:00;2653;7.6;39
16.12.2019;12:45:00;1430;7.8;37
16.12.2019;12:55:00;1422;8.1;36
16.12.2019;13:05:00;1281;8.3;36
16.12.2019;13:15:00;1304;8.5;35
16.12.2019;13:25:00;1227;8.7;35
16.12.2019;13:35:00;1048;8.9;34
16.12.2019;13:45:00;1039;9.0;34
16.12.2019;13:55:00;1094;9.2;34
16.12.2019;14:05:00;851;9.4;34
16.12.2019;14:15:00;875;9.5;34
16.12.2019;14:25:00;1113;9.7;33
16.12.2019;14:35:00;1265;9.9;33
16.12.2019;14:45:00;1425;10.1;33
16.12.2019;14:55:00;1137;10.3;33
16.12.2019;15:05:00;885;10.5;33
16.12.2019;15:15:00;701;10.6;33
16.12.2019;15:25:00;727;10.7;33
16.12.2019;15:35:00;668;10.8;33
16.12.2019;15:45:00;539;10.9;33
16.12.2019;15:55:00;408;11.0;33
16.12.2019;16:05:00;293;11.1;33
16.12.2019;16:15:00;200;11.1;33
16.12.2019;16:25:00;137;11.1;33
16.12.2019;16:35:00;21;11.1;32
16.12.2019;16:45:00;0;11.1;0
17.12.2019;08:35:00;142;0;26
17.12.2019;08:45:00;170;0;27
17.12.2019;08:55:00;261;0;27
17.12.2019;09:05:00;331;0.1;28
17.12.2019;09:15:00;378;0.1;28
17.12.2019;09:25:00;407;0.2;28
17.12.2019;09:35:00;461;0.3;29
17.12.2019;09:45:00;464;0.4;29
17.12.2019;09:55:00;512;0.4;29
17.12.2019;10:05:00;804;0.6;29
17.12.2019;10:15:00;940;0.7;30
17.12.2019;10:25:00;1028;0.9;30
17.12.2019;10:35:00;1164;1.1;30
17.12.2019;10:45:00;1211;1.3;30
17.12.2019;10:55:00;1193;1.5;30
17.12.2019;11:05:00;851;1.6;31
17.12.2019;11:15:00;960;1.8;31
17.12.2019;11:25:00;1050;1.9;31
17.12.2019;11:35:00;1227;2.1;31
17.12.2019;11:45:00;1209;2.3;31
17.12.2019;11:55:00;928;2.5;31
17.12.2019;12:05:00;1271;2.7;31
17.12.2019;12:15:00;1335;2.9;32
17.12.2019;12:25:00;1271;3.1;32
17.12.2019;12:35:00;1382;3.4;32
17.12.2019;12:45:00;1484;3.6;32
17.12.2019;12:55:00;1430;3.8;32
17.12.2019;13:05:00;1198;4.0;32
17.12.2019;13:15:00;1229;4.2;32
17.12.2019;13:25:00;1570;4.5;32
17.12.2019;13:35:00;1390;4.7;32
17.12.2019;13:45:00;1540;5.0;32
17.12.2019;13:55:00;1129;5.2;32
17.12.2019;14:05:00;1151;5.4;33
17.12.2019;14:15:00;1047;5.5;33
17.12.2019;14:25:00;944;5.7;33
17.12.2019;14:35:00;927;5.9;33
17.12.2019;14:45:00;943;6.0;33
17.12.2019;14:55:00;830;6.1;33
17.12.2019;15:05:00;709;6.3;33
17.12.2019;15:15:00;593;6.4;33
17.12.2019;15:25:00;520;6.5;32
17.12.2019;15:35:00;447;6.5;32
17.12.2019;15:45:00;376;6.6;32
17.12.2019;15:55:00;335;6.7;32
17.12.2019;16:05:00;257;6.7;32
17.12.2019;16:15:00;236;6.7;32
17.12.2019;16:25:00;138;6.8;32
17.12.2019;16:35:00;113;6.8;32
17.12.2019;16:45:00;0;6.8;0
17.12.2019;16:55:00;0;6.8;0
18.12.2019;08:20:00;139;0;25
18.12.2019;08:30:00;215;0;26
18.12.2019;08:40:00;292;0;27
18.12.2019;08:50:00;250;0.1;28
18.12.2019;09:00:00;325;0.1;28
18.12.2019;09:10:00;381;0.2;28
18.12.2019;09:20:00;388;0.3;29
18.12.2019;09:30:00;448;0.3;29
18.12.2019;09:40:00;575;0.4;29
18.12.2019;09:50:00;579;0.5;29
18.12.2019;10:00:00;694;0.6;30
18.12.2019;10:10:00;722;0.7;30
18.12.2019;10:20:00;817;0.9;30
18.12.2019;10:30:00;984;1.0;30
18.12.2019;10:40:00;1187;1.2;30
18.12.2019;10:50:00;945;1.4;31
18.12.2019;11:00:00;1022;1.6;31
18.12.2019;11:10:00;1032;1.7;31
18.12.2019;11:20:00;1359;1.9;31
18.12.2019;11:30:00;1535;2.2;31
18.12.2019;11:40:00;1383;2.4;31
18.12.2019;11:50:00;1574;2.7;32
18.12.2019;12:00:00;1919;3.0;32
18.12.2019;12:10:00;1711;3.3;32
18.12.2019;12:20:00;2682;3.6;33
18.12.2019;12:30:00;2988;4.1;35
18.12.2019;12:40:00;2285;4.6;35
18.12.2019;12:50:00;2211;4.9;35
18.12.2019;13:00:00;2239;5.3;35
18.12.2019;13:10:00;4362;5.9;37
18.12.2019;13:20:00;3788;6.6;38
18.12.2019;13:30:00;1427;7.0;37
18.12.2019;13:40:00;2880;7.3;37
18.12.2019;13:50:00;1734;7.7;37
18.12.2019;14:00:00;2499;8.0;36
18.12.2019;14:10:00;1615;8.3;36
18.12.2019;14:20:00;1278;8.5;35
18.12.2019;14:30:00;892;8.7;35
18.12.2019;14:40:00;836;8.8;34
18.12.2019;14:50:00;1137;9.0;34
18.12.2019;15:00:00;1028;9.2;34
18.12.2019;15:10:00;493;9.3;34
18.12.2019;15:20:00;419;9.3;34
18.12.2019;15:30:00;373;9.4;34
18.12.2019;15:40:00;343;9.5;34
18.12.2019;15:50:00;294;9.5;33
18.12.2019;16:00:00;267;9.5;33
18.12.2019;16:10:00;218;9.6;33
18.12.2019;16:20:00;166;9.6;33
18.12.2019;16:30:00;128;9.6;33
18.12.2019;16:40:00;79;9.7;33
18.12.2019;16:50:00;0;9.7;0
19.12.2019;08:25:00;148;0;25
19.12.2019;08:35:00;216;0;27
19.12.2019;08:45:00;267;0;27
19.12.2019;08:55:00;360;0.1;28
19.12.2019;09:05:00;497;0.2;28
19.12.2019;09:15:00;571;0.3;29
19.12.2019;09:25:00;646;0.4;29
19.12.2019;09:35:00;698;0.5;29
19.12.2019;09:45:00;917;0.6;29
19.12.2019;09:55:00;1142;0.8;30
19.12.2019;10:05:00;1157;1.0;30
19.12.2019;10:15:00;1583;1.2;30
19.12.2019;10:25:00;2250;1.6;30
19.12.2019;10:35:00;2555;2.0;31
19.12.2019;10:45:00;2978;2.5;32
19.12.2019;10:55:00;3395;3.0;34
19.12.2019;11:05:00;3541;3.6;35
19.12.2019;11:15:00;3171;4.1;36
19.12.2019;11:25:00;3506;4.6;36
19.12.2019;11:35:00;3960;5.3;38
19.12.2019;11:45:00;3956;5.9;39
19.12.2019;11:55:00;4005;6.6;40
19.12.2019;12:05:00;4061;7.2;40
19.12.2019;12:15:00;4065;7.9;41
19.12.2019;12:25:00;4066;8.6;42
19.12.2019;12:35:00;4010;9.3;42
19.12.2019;12:45:00;3932;9.9;42
19.12.2019;12:55:00;3839;10.5;42
19.12.2019;13:05:00;3661;11.2;42
19.12.2019;13:15:00;3415;11.7;42
19.12.2019;13:25:00;3129;12.3;42
19.12.2019;13:35:00;2811;12.7;41
19.12.2019;13:45:00;2494;13.2;40
19.12.2019;13:55:00;2156;13.5;40
19.12.2019;14:05:00;1839;13.8;39
19.12.2019;14:15:00;1476;14.1;38
19.12.2019;14:25:00;1082;14.3;37
19.12.2019;14:35:00;490;14.4;36
19.12.2019;14:45:00;1297;14.6;36
19.12.2019;14:55:00;1021;14.8;35
19.12.2019;15:05:00;591;14.9;35
19.12.2019;15:15:00;349;14.9;35
19.12.2019;15:25:00;320;15.0;35
19.12.2019;15:35:00;279;15.1;34
19.12.2019;15:45:00;243;15.1;34
19.12.2019;15:55:00;246;15.1;34
19.12.2019;16:05:00;237;15.2;34
19.12.2019;16:15:00;196;15.2;34
19.12.2019;16:25:00;136;15.2;33
19.12.2019;16:35:00;61;15.2;33
19.12.2019;16:45:00;0;15.2;0
19.12.2019;16:55:00;0;15.2;0
20.12.2019;08:05:00;139;0;23
20.12.2019;08:15:00;134;0;26
20.12.2019;08:25:00;115;0;27
20.12.2019;08:35:00;126;0;28
20.12.2019;08:45:00;164;0;28
20.12.2019;08:55:00;240;0.1;28
20.12.2019;09:05:00;257;0.1;29
20.12.2019;09:15:00;300;0.2;29
20.12.2019;09:25:00;329;0.2;29
20.12.2019;09:35:00;354;0.3;29
20.12.2019;09:45:00;302;0.3;30
20.12.2019;09:55:00;166;0.4;30
20.12.2019;10:05:00;243;0.4;30
20.12.2019;10:15:00;515;0.5;30
20.12.2019;10:25:00;681;0.6;30
20.12.2019;10:35:00;691;0.7;30
20.12.2019;10:45:00;764;0.8;31
20.12.2019;10:55:00;748;0.9;31
20.12.2019;11:05:00;770;1.1;31
20.12.2019;11:15:00;909;1.2;31
20.12.2019;11:25:00;701;1.3;31
20.12.2019;11:35:00;601;1.5;31
20.12.2019;11:45:00;642;1.6;31
20.12.2019;11:55:00;489;1.6;31
20.12.2019;12:05:00;500;1.7;31
20.12.2019;12:15:00;467;1.8;31
20.12.2019;12:25:00;441;1.9;32
20.12.2019;12:35:00;412;1.9;32
20.12.2019;12:45:00;511;2.0;32
20.12.2019;12:55:00;1137;2.2;32
20.12.2019;13:05:00;1650;2.4;32
20.12.2019;13:15:00;2791;2.9;32
20.12.2019;13:25:00;1274;3.2;32
20.12.2019;13:35:00;1029;3.3;32
20.12.2019;13:45:00;1003;3.5;32
20.12.2019;13:55:00;628;3.6;32
20.12.2019;14:05:00;596;3.7;33
20.12.2019;14:15:00;509;3.8;33
20.12.2019;14:25:00;461;3.9;32
20.12.2019;14:35:00;346;3.9;32
20.12.2019;14:45:00;376;4.0;32
20.12.2019;14:55:00;469;4.1;32
20.12.2019;15:05:00;450;4.2;32
20.12.2019;15:15:00;350;4.2;32
20.12.2019;15:25:00;293;4.3;32
20.12.2019;15:35:00;214;4.3;32
20.12.2019;15:45:00;267;4.4;32
20.12.2019;15:55:00;184;4.4;32
20.12.2019;16:05:00;122;4.4;32
20.12.2019;16:15:00;107;4.4;32
20.12.2019;16:25:00;0;4.4;32
20.12.2019;16:35:00;0;4.4;0
20.12.2019;16:45:00;0;4.4;0
21.12.2019;08:35:00;111;0;26
21.12.2019;08:45:00;198;0;27
21.12.2019;08:55:00;250;0;28
21.12.2019;09:05:00;231;0.1;28
21.12.2019;09:15:00;372;0.1;29
21.12.2019;09:25:00;319;0.2;29
21.12.2019;09:35:00;242;0.2;29
21.12.2019;09:45:00;358;0.3;30
21.12.2019;09:55:00;428;0.3;30
21.12.2019;10:05:00;488;0.4;30
21.12.2019;10:15:00;586;0.5;30
21.12.2019;10:25:00;814;0.6;30
21.12.2019;10:35:00;627;0.8;31
21.12.2019;10:45:00;619;0.9;31
21.12.2019;10:55:00;583;0.9;31
21.12.2019;11:05:00;896;1.1;31
21.12.2019;11:15:00;1118;1.3;31
21.12.2019;11:25:00;1437;1.5;31
21.12.2019;11:35:00;1043;1.7;31
21.12.2019;11:45:00;976;1.8;31
21.12.2019;11:55:00;674;2.0;32
21.12.2019;12:05:00;682;2.1;32
21.12.2019;12:15:00;689;2.2;32
21.12.2019;12:25:00;1122;2.3;32
21.12.2019;12:35:00;3286;2.8;32
21.12.2019;12:45:00;1412;3.0;32
21.12.2019;12:55:00;1606;3.3;33
21.12.2019;13:05:00;1133;3.6;33
21.12.2019;13:15:00;2243;4.0;34
21.12.2019;13:25:00;3118;4.6;36
21.12.2019;13:35:00;1001;4.8;34
21.12.2019;13:45:00;933;5.0;34
21.12.2019;13:55:00;550;5.0;33
21.12.2019;14:05:00;614;5.2;33
21.12.2019;14:15:00;642;5.3;33
21.12.2019;14:25:00;660;5.4;33
21.12.2019;14:35:00;762;5.5;33
21.12.2019;14:45:00;1315;5.7;33
21.12.2019;14:55:00;1207;5.9;33
21.12.2019;15:05:00;1124;6.1;33
21.12.2019;15:15:00;376;6.2;33
21.12.2019;15:25:00;432;6.2;33
21.12.2019;15:35:00;377;6.3;33
21.12.2019;15:45:00;276;6.4;33
21.12.2019;15:55:00;256;6.4;33
21.12.2019;16:05:00;226;6.4;33
21.12.2019;16:15:00;192;6.5;33
21.12.2019;16:25:00;149;6.5;33
21.12.2019;16:35:00;116;6.5;33
21.12.2019;16:45:00;25;6.5;33
21.12.2019;16:55:00;0;6.5;0
22.12.2019;08:35:00;123;0;26
22.12.2019;08:45:00;158;0;27
22.12.2019;08:55:00;165;0;28
22.12.2019;09:05:00;269;0.1;28
22.12.2019;09:15:00;371;0.1;29
22.12.2019;09:25:00;295;0.2;29
22.12.2019;09:35:00;581;0.2;29
22.12.2019;09:45:00;554;0.3;30
22.12.2019;09:55:00;556;0.4;30
22.12.2019;10:05:00;490;0.5;30
22.12.2019;10:15:00;395;0.6;30
22.12.2019;10:25:00;355;0.6;31
22.12.2019;10:35:00;510;0.7;31
22.12.2019;10:45:00;580;0.8;31
22.12.2019;10:55:00;1041;1.0;31
22.12.2019;11:05:00;1181;1.2;31
22.12.2019;11:15:00;1533;1.4;31
22.12.2019;11:25:00;1605;1.7;31
22.12.2019;11:35:00;1202;1.9;32
22.12.2019;11:45:00;1137;2.1;32
22.12.2019;11:55:00;1573;2.3;32
22.12.2019;12:05:00;1722;2.6;32
22.12.2019;12:15:00;817;2.8;32
22.12.2019;12:25:00;488;2.9;32
22.12.2019;12:35:00;616;2.9;32
22.12.2019;12:45:00;694;3.1;32
22.12.2019;12:55:00;1056;3.2;32
22.12.2019;13:05:00;936;3.4;32
22.12.2019;13:15:00;900;3.5;33
22.12.2019;13:25:00;946;3.7;33
22.12.2019;13:35:00;1163;3.9;33
22.12.2019;13:45:00;651;4.0;33
22.12.2019;13:55:00;662;4.1;33
22.12.2019;14:05:00;781;4.2;33
22.12.2019;14:15:00;588;4.4;33
22.12.2019;14:25:00;530;4.4;33
22.12.2019;14:35:00;397;4.5;33
22.12.2019;14:45:00;308;4.6;33
22.12.2019;14:55:00;345;4.6;33
22.12.2019;15:05:00;465;4.7;33
22.12.2019;15:15:00;250;4.8;33
22.12.2019;15:25:00;244;4.8;33
22.12.2019;15:35:00;300;4.8;33
22.12.2019;15:45:00;262;4.9;33
22.12.2019;15:55:00;242;4.9;33
22.12.2019;16:05:00;173;5.0;33
22.12.2019;16:15:00;157;5.0;33
22.12.2019;16:25:00;116;5.0;33
22.12.2019;16:35:00;0;5.0;0
22.12.2019;16:45:00;0;5.0;0
23.12.2019;08:25:00;91;0;25
23.12.2019;08:35:00;149;0;27
23.12.2019;08:45:00;205;0;27
23.12.2019;08:55:00;473;0.1;28
23.12.2019;09:05:00;452;0.1;28
23.12.2019;09:15:00;758;0.2;29
23.12.2019;09:25:00;505;0.3;29
23.12.2019;09:35:00;786;0.4;29
23.12.2019;09:45:00;378;0.5;30
23.12.2019;09:55:00;142;0.6;30
23.12.2019;10:05:00;315;0.6;30
23.12.2019;10:15:00;391;0.7;30
23.12.2019;10:25:00;490;0.7;30
23.12.2019;10:35:00;551;0.8;31
23.12.2019;10:45:00;938;1.0;31
23.12.2019;10:55:00;1418;1.2;31
23.12.2019;11:05:00;1002;1.4;31
23.12.2019;11:15:00;1140;1.5;31
23.12.2019;11:25:00;671;1.7;31
23.12.2019;11:35:00;1311;1.9;31
23.12.2019;11:45:00;954;2.0;32
23.12.2019;11:55:00;1057;2.2;32
23.12.2019;12:05:00;1181;2.4;32
23.12.2019;12:15:00;845;2.5;32
23.12.2019;12:25:00;948;2.7;32
23.12.2019;12:35:00;2367;3.0;32
23.12.2019;12:45:00;1373;3.3;33
23.12.2019;12:55:00;417;3.4;32
23.12.2019;13:05:00;565;3.5;33
23.12.2019;13:15:00;659;3.6;33
23.12.2019;13:25:00;1285;3.8;33
23.12.2019;13:35:00;882;4.0;33
23.12.2019;13:45:00;926;4.1;33
23.12.2019;13:55:00;1000;4.3;33
23.12.2019;14:05:00;937;4.4;33
23.12.2019;14:15:00;722;4.5;33
23.12.2019;14:25:00;734;4.6;33
23.12.2019;14:35:00;451;4.7;33
23.12.2019;14:45:00;534;4.8;33
23.12.2019;14:55:00;396;4.9;33
23.12.2019;15:05:00;372;4.9;33
23.12.2019;15:15:00;226;5.0;33
23.12.2019;15:25:00;318;5.0;33
23.12.2019;15:35:00;202;5.1;32
23.12.2019;15:45:00;155;5.1;32
23.12.2019;15:55:00;158;5.1;32
23.12.2019;16:05:00;124;5.2;32
23.12.2019;16:15:00;126;5.2;32
23.12.2019;16:25:00;0;5.2;32
23.12.2019;16:35:00;0;5.2;0
23.12.2019;16:45:00;0;5.2;0
23.12.2019;16:55:00;0;5.2;0
24.12.2019;08:45:00;143;0;27
24.12.2019;08:55:00;170;0;28
24.12.2019;09:05:00;230;0;28
24.12.2019;09:15:00;344;0.1;28
24.12.2019;09:35:00;321;0.2;29
24.12.2019;09:45:00;245;0.2;29
24.12.2019;09:55:00;160;0.3;30
24.12.2019;10:05:00;186;0.3;30
24.12.2019;10:15:00;292;0.3;30
24.12.2019;10:25:00;259;0.4;30
24.12.2019;10:35:00;378;0.4;30
24.12.2019;10:45:00;402;0.5;30
24.12.2019;10:55:00;260;0.6;30
24.12.2019;11:05:00;263;0.6;31
24.12.2019;11:15:00;237;0.6;31
24.12.2019;11:25:00;272;0.7;31
24.12.2019;11:35:00;428;0.7;31
24.12.2019;11:45:00;469;0.8;31
24.12.2019;13:25:00;828;2.4;32
24.12.2019;13:35:00;695;2.5;32
24.12.2019;13:45:00;1010;2.7;32
24.12.2019;13:55:00;1108;2.9;32
24.12.2019;14:05:00;897;3.0;32
24.12.2019;14:15:00;900;3.2;32
24.12.2019;14:25:00;538;3.3;32
24.12.2019;14:35:00;320;3.4;32
24.12.2019;14:45:00;215;3.4;32
24.12.2019;14:55:00;259;3.5;32
24.12.2019;15:05:00;266;3.5;32
24.12.2019;15:15:00;222;3.6;32
24.12.2019;15:25:00;136;3.6;32
24.12.2019;15:35:00;180;3.6;32
24.12.2019;15:45:00;262;3.6;32
24.12.2019;15:55:00;227;3.7;32
24.12.2019;16:05:00;165;3.7;32
24.12.2019;16:15:00;118;3.7;32
24.12.2019;16:25:00;14;3.7;32
24.12.2019;16:35:00;0;3.7;0
24.12.2019;16:45:00;0;3.7;0
24.12.2019;16:55:00;0;3.7;0
25.12.2019;08:40:00;135;0;26
25.12.2019;08:50:00;222;0;27
25.12.2019;09:00:00;268;0;28
25.12.2019;09:10:00;396;0.1;28
25.12.2019;09:20:00;372;0.1;28
25.12.2019;09:30:00;579;0.2;29
25.12.2019;09:40:00;319;0.3;29
25.12.2019;09:50:00;495;0.4;29
25.12.2019;10:00:00;612;0.5;29
25.12.2019;10:10:00;1482;0.7;30
25.12.2019;10:30:00;1118;1.1;30
25.12.2019;10:40:00;1096;1.3;30
25.12.2019;10:50:00;817;1.4;31
25.12.2019;11:00:00;1372;1.7;31
25.12.2019;11:10:00;487;1.8;31
25.12.2019;11:20:00;1056;1.9;31
25.12.2019;11:30:00;1182;2.1;31
25.12.2019;11:40:00;1739;2.3;31
25.12.2019;11:50:00;1141;2.6;31
25.12.2019;12:00:00;1798;2.9;32
25.12.2019;12:10:00;1782;3.2;32
25.12.2019;12:20:00;1294;3.3;32
25.12.2019;12:30:00;2454;3.7;32
25.12.2019;12:40:00;748;3.9;32
25.12.2019;12:50:00;716;4.0;32
25.12.2019;13:00:00;1368;4.2;32
25.12.2019;13:10:00;1710;4.5;33
25.12.2019;13:20:00;1299;4.7;33
25.12.2019;13:30:00;1064;4.9;33
25.12.2019;13:40:00;1883;5.3;33
25.12.2019;13:50:00;1094;5.4;33
25.12.2019;14:00:00;639;5.6;33
25.12.2019;14:10:00;475;5.7;33
25.12.2019;14:20:00;636;5.8;33
25.12.2019;14:30:00;566;5.9;33
25.12.2019;14:40:00;1412;6.0;33
25.12.2019;14:50:00;322;6.1;33
25.12.2019;15:00:00;572;6.2;33
25.12.2019;15:10:00;960;6.3;33
25.12.2019;15:20:00;367;6.4;32
25.12.2019;15:30:00;290;6.5;32
25.12.2019;15:40:00;227;6.5;32
25.12.2019;15:50:00;177;6.5;32
25.12.2019;16:00:00;150;6.6;32
25.12.2019;16:10:00;102;6.6;32
26.12.2019;08:40:00;82;0;25
26.12.2019;08:50:00;163;0;27
26.12.2019;09:00:00;202;0;27
26.12.2019;09:10:00;263;0.1;28
26.12.2019;09:20:00;269;0.1;28
26.12.2019;09:30:00;262;0.1;28
26.12.2019;09:40:00;333;0.2;29
26.12.2019;09:50:00;353;0.3;29
26.12.2019;10:00:00;497;0.3;29
26.12.2019;10:10:00;605;0.4;29
26.12.2019;10:20:00;444;0.5;30
26.12.2019;10:30:00;414;0.6;30
26.12.2019;10:40:00;346;0.6;30
26.12.2019;10:50:00;458;0.7;30
26.12.2019;11:00:00;463;0.8;30
26.12.2019;11:10:00;672;0.9;30
26.12.2019;11:20:00;644;1.0;30
26.12.2019;11:30:00;747;1.1;31
26.12.2019;11:40:00;852;1.2;31
26.12.2019;11:50:00;872;1.4;31
26.12.2019;12:00:00;852;1.5;31
26.12.2019;12:10:00;1419;1.7;31
26.12.2019;12:20:00;1630;2.0;31
26.12.2019;12:30:00;1052;2.2;31
26.12.2019;12:40:00;1436;2.4;31
26.12.2019;12:50:00;1226;2.6;32
26.12.2019;13:00:00;1201;2.8;32
26.12.2019;13:10:00;1237;3.0;32
26.12.2019;13:20:00;1288;3.3;32
26.12.2019;13:30:00;824;3.4;32
26.12.2019;13:40:00;787;3.5;32
26.12.2019;13:50:00;627;3.7;32
26.12.2019;14:00:00;590;3.7;32
26.12.2019;14:10:00;592;3.8;32
26.12.2019;14:20:00;665;3.9;32
26.12.2019;14:30:00;807;4.1;32
26.12.2019;14:40:00;863;4.2;32
26.12.2019;14:50:00;673;4.3;32
26.12.2019;15:00:00;562;4.4;32
26.12.2019;15:10:00;371;4.5;32
26.12.2019;15:20:00;376;4.6;32
26.12.2019;15:30:00;318;4.6;32
26.12.2019;15:40:00;272;4.7;32
26.12.2019;15:50:00;376;4.7;32
26.12.2019;16:00:00;533;4.8;32
26.12.2019;16:10:00;621;4.9;32
26.12.2019;16:20:00;436;5.0;32
26.12.2019;16:30:00;238;5.0;32
26.12.2019;16:40:00;128;5.1;32
26.12.2019;16:50:00;0;5.1;32
26.12.2019;17:00:00;0;5.1;0
27.12.2019;08:35:00;133;0;25
27.12.2019;08:45:00;159;0;27
27.12.2019;08:55:00;195;0;27
27.12.2019;09:05:00;247;0.1;28
27.12.2019;09:15:00;226;0.1;28
27.12.2019;09:25:00;282;0.1;28
27.12.2019;09:35:00;344;0.2;29
27.12.2019;09:45:00;350;0.3;29
27.12.2019;09:55:00;376;0.3;29
27.12.2019;10:05:00;493;0.4;29
27.12.2019;10:15:00;693;0.5;30
27.12.2019;10:25:00;871;0.6;30
27.12.2019;10:35:00;1064;0.8;30
27.12.2019;10:45:00;1001;1.0;30
27.12.2019;10:55:00;1020;1.1;30
27.12.2019;11:05:00;1031;1.3;31
27.12.2019;11:15:00;1174;1.5;31
27.12.2019;11:25:00;1439;1.7;31
27.12.2019;11:35:00;1018;1.9;31
27.12.2019;11:45:00;1152;2.1;31
27.12.2019;11:55:00;1005;2.3;31
27.12.2019;12:05:00;1058;2.4;31
27.12.2019;12:15:00;1325;2.6;31
27.12.2019;12:25:00;1621;2.9;32
27.12.2019;12:35:00;1475;3.2;32
27.12.2019;12:45:00;1165;3.4;32
27.12.2019;12:55:00;920;3.5;32
27.12.2019;13:05:00;948;3.7;32
27.12.2019;13:15:00;854;3.8;32
27.12.2019;13:25:00;734;3.9;32
27.12.2019;13:35:00;607;4.1;32
27.12.2019;13:45:00;516;4.1;32
27.12.2019;13:55:00;612;4.2;32
27.12.2019;14:05:00;866;4.4;32
27.12.2019;14:15:00;1110;4.5;32
27.12.2019;14:25:00;738;4.7;32
27.12.2019;14:35:00;941;4.8;32
27.12.2019;14:45:00;1087;5.0;32
27.12.2019;14:55:00;874;5.2;32
27.12.2019;15:05:00;627;5.3;32
27.12.2019;15:15:00;737;5.4;32
27.12.2019;15:25:00;1108;5.6;32
27.12.2019;15:35:00;704;5.7;32
27.12.2019;15:45:00;519;5.8;32
27.12.2019;15:55:00;189;5.8;32
27.12.2019;16:05:00;220;5.9;32
27.12.2019;16:15:00;241;5.9;32
27.12.2019;16:25:00;128;5.9;32
27.12.2019;16:35:00;0;5.9;32
27.12.2019;16:45:00;0;5.9;0
28.12.2019;08:25:00;141;0;26
28.12.2019;08:35:00;203;0;27
28.12.2019;08:45:00;304;0;28
28.12.2019;08:55:00;353;0.1;28
28.12.2019;09:05:00;478;0.2;28
28.12.2019;09:15:00;616;0.3;29
28.12.2019;09:25:00;618;0.4;29
28.12.2019;09:35:00;825;0.5;29
28.12.2019;09:45:00;387;0.6;30
28.12.2019;09:55:00;852;0.7;30
28.12.2019;10:05:00;838;0.8;30
28.12.2019;10:15:00;839;1.0;30
28.12.2019;10:25:00;792;1.1;31
28.12.2019;10:35:00;845;1.3;31
28.12.2019;10:45:00;1001;1.4;31
28.12.2019;10:55:00;1060;1.6;31
28.12.2019;11:05:00;1178;1.8;31
28.12.2019;11:15:00;1187;2.0;31
28.12.2019;11:25:00;1208;2.2;31
28.12.2019;11:35:00;1133;2.4;31
28.12.2019;11:45:00;1211;2.6;32
28.12.2019;11:55:00;1315;2.8;32
28.12.2019;12:05:00;1373;3.0;32
28.12.2019;12:15:00;1177;3.2;32
28.12.2019;12:25:00;1366;3.4;32
28.12.2019;12:35:00;1197;3.6;32
28.12.2019;12:45:00;1295;3.8;32
28.12.2019;12:55:00;1347;4.1;32
28.12.2019;13:05:00;1102;4.2;32
28.12.2019;13:15:00;987;4.4;32
28.12.2019;13:25:00;803;4.5;32
28.12.2019;13:35:00;737;4.7;32
28.12.2019;13:45:00;989;4.8;32
28.12.2019;13:55:00;801;5.0;32
28.12.2019;14:05:00;744;5.1;32
28.12.2019;14:15:00;718;5.2;32
28.12.2019;14:25:00;572;5.3;32
28.12.2019;14:35:00;578;5.4;32
28.12.2019;14:45:00;509;5.5;32
28.12.2019;14:55:00;521;5.6;32
28.12.2019;15:05:00;387;5.7;32
28.12.2019;15:15:00;412;5.7;32
28.12.2019;15:25:00;355;5.8;32
28.12.2019;15:35:00;326;5.8;32
28.12.2019;15:45:00;325;5.9;32
28.12.2019;15:55:00;240;5.9;32
28.12.2019;16:05:00;209;6.0;32
28.12.2019;16:15:00;166;6.0;32
28.12.2019;16:25:00;114;6.0;32
28.12.2019;16:35:00;0;6.0;32
28.12.2019;16:45:00;0;6.0;0
28.12.2019;16:55:00;0;6.0;0
29.12.2019;08:35:00;123;0;26
29.12.2019;08:45:00;149;0;27
29.12.2019;08:55:00;185;0;28
29.12.2019;09:05:00;257;0.1;28
29.12.2019;09:15:00;301;0.1;28
29.12.2019;09:25:00;323;0.2;29
29.12.2019;09:35:00;380;0.2;29
29.12.2019;09:45:00;399;0.3;29
29.12.2019;09:55:00;493;0.4;30
29.12.2019;10:05:00;498;0.4;30
29.12.2019;10:15:00;510;0.5;30
29.12.2019;10:25:00;600;0.6;30
29.12.2019;10:35:00;629;0.7;30
29.12.2019;10:45:00;681;0.8;30
29.12.2019;10:55:00;770;1.0;31
29.12.2019;11:05:00;668;1.1;31
29.12.2019;11:15:00;830;1.2;31
29.12.2019;11:25:00;844;1.3;31
29.12.2019;11:35:00;875;1.5;31
29.12.2019;11:45:00;978;1.6;31
29.12.2019;11:55:00;1034;1.8;31
29.12.2019;12:05:00;1018;2.0;31
29.12.2019;12:15:00;1244;2.2;31
29.12.2019;12:25:00;1211;2.4;31
29.12.2019;12:35:00;1190;2.6;32
29.12.2019;12:45:00;1037;2.7;32
29.12.2019;12:55:00;1033;2.9;32
29.12.2019;13:05:00;1103;3.1;32
29.12.2019;13:15:00;1037;3.3;32
29.12.2019;13:25:00;2031;3.6;32
29.12.2019;13:35:00;1249;3.8;32
29.12.2019;13:45:00;1290;4.0;32
29.12.2019;13:55:00;1203;4.2;32
29.12.2019;14:05:00;1536;4.4;32
29.12.2019;14:15:00;1492;4.7;33
29.12.2019;14:25:00;1927;5.0;33
29.12.2019;14:35:00;1398;5.2;33
29.12.2019;14:45:00;999;5.4;33
29.12.2019;14:55:00;827;5.5;33
29.12.2019;15:05:00;611;5.6;33
29.12.2019;15:15:00;538;5.7;33
29.12.2019;15:25:00;483;5.8;33
29.12.2019;15:35:00;406;5.9;33
29.12.2019;15:45:00;355;5.9;33
29.12.2019;15:55:00;320;6.0;33
29.12.2019;16:05:00;269;6.0;33
29.12.2019;16:25:00;188;6.1;32
29.12.2019;16:35:00;145;6.1;32
29.12.2019;16:45:00;116;6.2;32
29.12.2019;16:55:00;0;6.2;32
29.12.2019;17:05:00;0;6.2;0
30.12.2019;08:35:00;142;0;26
30.12.2019;08:45:00;188;0;27
30.12.2019;08:55:00;276;0;27
30.12.2019;09:05:00;338;0.1;28
30.12.2019;09:15:00;341;0.1;28
30.12.2019;09:25:00;332;0.2;29
30.12.2019;09:35:00;361;0.3;29
30.12.2019;09:45:00;337;0.3;29
30.12.2019;09:55:00;422;0.4;29
30.12.2019;10:05:00;510;0.5;29
30.12.2019;10:15:00;531;0.5;30
30.12.2019;10:25:00;619;0.6;30
30.12.2019;10:35:00;603;0.8;30
30.12.2019;10:45:00;807;0.9;30
30.12.2019;10:55:00;836;1.0;30
30.12.2019;11:05:00;850;1.2;30
30.12.2019;11:15:00;915;1.3;31
30.12.2019;11:25:00;1084;1.5;31
30.12.2019;11:35:00;1262;1.7;31
30.12.2019;11:45:00;1427;1.9;31
30.12.2019;11:55:00;1424;2.2;31
30.12.2019;12:05:00;1216;2.4;31
30.12.2019;12:15:00;1144;2.6;31
30.12.2019;12:25:00;1128;2.8;31
30.12.2019;12:35:00;1320;3.0;32
30.12.2019;12:45:00;1319;3.2;32
30.12.2019;12:55:00;1214;3.4;32
30.12.2019;13:05:00;1045;3.6;32
30.12.2019;13:15:00;1061;3.7;32
30.12.2019;13:25:00;1078;3.9;32
30.12.2019;13:35:00;975;4.1;32
30.12.2019;13:45:00;963;4.2;32
30.12.2019;13:55:00;825;4.4;32
30.12.2019;14:05:00;1014;4.5;32
30.12.2019;14:15:00;993;4.7;32
30.12.2019;14:25:00;1460;4.9;32
30.12.2019;14:35:00;1237;5.1;32
30.12.2019;14:45:00;909;5.3;32
30.12.2019;14:55:00;761;5.4;32
30.12.2019;15:05:00;636;5.5;32
30.12.2019;15:15:00;540;5.6;32
30.12.2019;15:25:00;470;5.7;32
30.12.2019;15:35:00;409;5.7;32
30.12.2019;15:45:00;359;5.8;32
30.12.2019;15:55:00;309;5.9;32
30.12.2019;16:05:00;265;5.9;32
30.12.2019;16:15:00;231;6.0;32
30.12.2019;16:25:00;190;6.0;32
30.12.2019;16:35:00;147;6.0;32
30.12.2019;16:45:00;114;6.0;32
30.12.2019;16:55:00;0;6.0;32
31.12.2019;08:35:00;130;0;25
31.12.2019;08:45:00;166;0;26
31.12.2019;08:55:00;236;0;27
31.12.2019;09:05:00;241;0.1;27
31.12.2019;09:15:00;258;0.1;28
31.12.2019;09:25:00;454;0.2;28
31.12.2019;09:35:00;485;0.3;28
31.12.2019;09:45:00;566;0.3;29
31.12.2019;09:55:00;641;0.4;29
31.12.2019;10:05:00;685;0.6;29
31.12.2019;10:15:00;884;0.7;29
31.12.2019;10:25:00;774;0.8;29
31.12.2019;10:35:00;899;1.0;30
31.12.2019;10:45:00;1014;1.1;30
31.12.2019;10:55:00;1055;1.3;30
31.12.2019;11:05:00;1061;1.5;30
31.12.2019;11:15:00;1156;1.7;30
31.12.2019;11:25:00;1074;1.8;30
31.12.2019;11:35:00;1095;2.0;31
31.12.2019;11:45:00;1729;2.3;31
31.12.2019;11:55:00;1771;2.6;31
31.12.2019;12:05:00;1439;2.8;31
31.12.2019;12:15:00;1626;3.1;31
31.12.2019;12:25:00;1713;3.4;32
31.12.2019;12:35:00;1429;3.6;32
31.12.2019;12:45:00;1351;3.8;32
31.12.2019;12:55:00;1327;4.0;32
31.12.2019;13:05:00;1517;4.3;32
31.12.2019;13:15:00;1275;4.5;32
31.12.2019;13:25:00;1249;4.7;32
31.12.2019;13:35:00;900;4.9;32
31.12.2019;13:45:00;879;5.0;32
31.12.2019;13:55:00;659;5.2;32
31.12.2019;14:05:00;620;5.3;32
31.12.2019;14:15:00;681;5.4;32
31.12.2019;14:25:00;658;5.5;32
31.12.2019;14:35:00;680;5.6;32
31.12.2019;14:45:00;709;5.7;32
31.12.2019;14:55:00;720;5.8;32
31.12.2019;15:05:00;600;5.9;32
31.12.2019;15:15:00;459;6.0;32
31.12.2019;15:25:00;397;6.1;32
31.12.2019;15:35:00;320;6.1;32
31.12.2019;15:45:00;253;6.2;32
31.12.2019;15:55:00;207;6.2;32
31.12.2019;16:05:00;166;6.2;31
31.12.2019;16:15:00;145;6.3;31
31.12.2019;16:25:00;126;6.3;31
31.12.2019;16:35:00;52;6.3;31
31.12.2019;16:45:00;0;6.3;0
31.12.2019;16:55:00;0;6.3;0
31.12.2019;17:05:00;0;6.3;0
